Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,20.8583659209,0.987168918608,4.15931825897,0.0,2.55330491699,7.80157382632,1.15876161392,0.0,1.15876161392
 01/01  02:00:00,18.7984682703,0.715827758012,2.95948638489,0.0,2.55330491699,7.21284921042,0.72188080696,0.0,0.72188080696
 01/01  03:00:00,17.6973207022,0.56100947746,2.30751940522,0.0,2.55330491699,6.91848690247,0.39422020174,0.0,0.39422020174
 01/01  04:00:00,17.1277773531,0.478495614141,1.96767107342,0.0,2.55330491699,6.7713057485,0.39422020174,0.0,0.39422020174
 01/01  05:00:00,19.1539920236,0.466274085741,1.92961382458,0.0,3.82705111198,7.57405300124,0.72188080696,0.0,0.72188080696
 01/01  06:00:00,23.9151312549,0.509821685873,2.10859299385,0.0,6.02426329834,9.91545327661,3.23394544698,0.0,3.23394544698
 01/01  07:00:00,29.8301827946,0.627332600627,2.5878825388,0.0,6.51253267309,14.7454349813,10.5516989636,0.0,10.5516989636
 01/01  08:00:00,29.141191275,0.826616562862,3.4381704508,0.0,6.01364874671,17.9699221805,11.207020174,0.0,11.207020174
 01/01  09:00:00,28.8817865781,1.31953011164,5.77732029362,0.0,3.66783283761,18.1171033345,10.770139367,0.0,10.770139367
 01/01  10:00:00,30.6451615302,2.07664889142,9.60720830638,0.0,3.10526160149,15.8560427302,9.45949694617,0.0,9.45949694617
 01/01  11:00:00,31.7041615969,2.69428491742,12.9651990502,0.0,3.10526160149,12.9394160272,8.58573533225,0.0,8.58573533225
 01/01  12:00:00,32.8205038072,2.8468521949,13.7817928292,0.0,3.10526160149,13.0865971812,6.94743230614,0.0,6.94743230614
 01/01  13:00:00,33.9226731972,3.04140443295,14.8365911351,0.0,3.10526160149,12.9394160272,6.07367069222,0.0,6.07367069222
 01/01  14:00:00,34.1902132874,3.17423907525,15.412840045,0.0,3.10526160149,12.4978725653,5.41834948178,0.0,5.41834948178
 01/01  15:00:00,33.9332348488,3.18188765747,15.2953941782,0.0,3.10526160149,12.3506914113,4.76302827134,0.0,4.76302827134
 01/01  16:00:00,35.2714358064,3.19332350999,15.25714983,0.0,4.02872759285,12.7922348732,5.41834948178,0.0,5.41834948178
 01/01  17:00:00,42.1143870201,3.11867107444,14.7244000919,0.0,6.50191812146,17.7693977319,6.2921110957,0.0,6.2921110957
 01/01  18:00:00,51.0873404018,3.00106239268,13.9058216799,0.0,8.38069375907,23.1212625696,8.25807472703,0.0,8.25807472703
 01/01  19:00:00,54.9374584199,2.84682761835,12.9707749761,0.0,10.6415932552,23.1212625696,9.67793734965,0.0,9.67793734965
 01/01  20:00:00,52.334632261,2.57688396439,11.6071704493,0.0,12.3080778603,20.4854999863,9.24105654269,0.0,9.24105654269
 01/01  21:00:00,50.8280062219,2.39117653209,10.7263727358,0.0,12.456681583,19.8967753704,8.47651513051,0.0,8.47651513051
 01/01  22:00:00,44.6938043983,2.25609961983,10.1907488464,0.0,9.18739968257,17.702556249,6.94743230614,0.0,6.94743230614
 01/01  23:00:00,35.8509254424,1.92389508231,8.61538698966,0.0,5.91811778209,14.0365255879,6.07367069222,0.0,6.07367069222
 01/01  24:00:00,27.1831513214,1.45297713745,6.31503988484,0.0,3.54045821811,10.5176760807,3.45238585046,0.0,3.45238585046
 01/02  01:00:00,21.1682547786,1.03995961229,4.41641642296,0.0,2.55330491699,7.80157382632,1.15914036667,0.0,1.15914036667
 01/02  02:00:00,19.310169975,0.806510686693,3.38050516084,0.0,2.55330491699,7.21284921042,0.72210822416,0.0,0.72210822416
 01/02  03:00:00,18.0067061585,0.618185719373,2.55972861968,0.0,2.55330491699,6.91848690247,0.39428022126,0.0,0.39428022126
 01/02  04:00:00,17.2801774263,0.507669838226,2.09089692262,0.0,2.55330491699,6.7713057485,0.394281364597,0.0,0.394281364597
 01/02  05:00:00,19.0339988749,0.447273079478,1.82862168216,0.0,3.82705111198,7.57405300124,0.722135809464,0.0,0.722135809464
 01/02  06:00:00,23.9022730708,0.507946863673,2.09760963195,0.0,6.02426329834,9.91545327661,3.23593412013,0.0,3.23593412013
 01/02  07:00:00,29.9838964401,0.653890931796,2.71503785322,0.0,6.51253267309,14.7454349813,10.5594402806,0.0,10.5594402806
 01/02  08:00:00,29.4881434299,0.849411215115,3.56879859101,0.0,6.01364874671,18.163451543,11.2153497543,0.0,11.2153497543
 01/02  09:00:00,29.9992796232,1.3785550507,5.38937483097,0.0,4.35151303671,18.8798367041,10.7781365146,0.0,10.7781365146
 01/02  10:00:00,31.2696073311,2.05799206365,8.80389736637,0.0,3.78894180059,16.6187760998,9.46649445471,0.0,9.46649445471
 01/02  11:00:00,33.1441596468,2.79560679306,12.8574616558,0.0,3.78894180059,13.7021493968,8.59206641144,0.0,8.59206641144
 01/02  12:00:00,35.75008898,3.14870414045,14.9631124877,0.0,3.78894180059,13.8493305508,6.95251383023,0.0,6.95251383023
 01/02  13:00:00,36.1281694581,3.25773784631,15.5426004781,0.0,3.69398621738,13.6338449159,6.07808578692,0.0,6.07808578692
 01/02  14:00:00,38.4360325174,3.61101742052,17.775467361,0.0,3.78894180059,13.2606059349,5.42226475444,0.0,5.42226475444
 01/02  15:00:00,41.5406558857,4.07942205128,20.5588672526,0.0,3.78894180059,13.1134247809,4.76644372196,0.0,4.76644372196
 01/02  16:00:00,40.2847731046,3.80229782306,18.2150992464,0.0,4.71240779196,13.5549682428,5.42226475444,0.0,5.42226475444
 01/02  17:00:00,45.3596143083,3.53339892119,16.1084859646,0.0,7.18559832057,18.5321311015,6.29669279775,0.0,6.29669279775
 01/02  18:00:00,51.6499737127,3.07859691554,14.1973911054,0.0,8.38069375907,23.3147919321,8.2641558952,0.0,8.2641558952
 01/02  19:00:00,55.0100406507,2.87076677228,13.0194180529,0.0,10.6415932552,23.1212625696,9.68510146558,0.0,9.68510146558
 01/02  20:00:00,51.9745218047,2.53502808636,11.2889158711,0.0,12.3080778603,20.4854999863,9.24788744392,0.0,9.24788744392
 01/02  21:00:00,50.1330815181,2.29560605681,10.1270185073,0.0,12.456681583,19.8967753704,8.48276290602,0.0,8.48276290602
 01/02  22:00:00,43.606434744,2.09789738603,9.26158142587,0.0,9.18739968257,17.702556249,6.95251383023,0.0,6.95251383023
 01/02  23:00:00,34.4618822046,1.71504866913,7.43519016511,0.0,5.91811778209,14.0365255879,6.07808578692,0.0,6.07808578692
 01/02  24:00:00,26.2620290045,1.30538068812,5.54151401734,0.0,3.54045821811,10.5176760807,3.454801657,0.0,3.454801657
 01/03  01:00:00,20.8561184502,0.98530159386,4.15893811295,0.0,2.55330491699,7.80157382632,1.15978467254,0.0,1.15978467254
 01/03  02:00:00,19.4268631322,0.824699436384,3.47900956833,0.0,2.55330491699,7.21284921042,0.722428183157,0.0,0.722428183157
 01/03  03:00:00,18.6386116303,0.730108585276,3.07971122557,0.0,2.55330491699,6.91848690247,0.394360028225,0.0,0.394360028225
 01/03  04:00:00,18.1534767517,0.664901585065,2.80696450117,0.0,2.55330491699,6.7713057485,0.394361105499,0.0,0.394361105499
 01/03  05:00:00,20.0855094218,0.636837022143,2.6905682864,0.0,3.82705111198,7.57405300124,0.722454174653,0.0,0.722454174653
 01/03  06:00:00,24.9139650334,0.692071882131,2.92517657611,0.0,6.02426329834,9.91545327661,3.23806758864,0.0,3.23806758864
 01/03  07:00:00,31.0546888176,0.84872553652,3.59099562599,0.0,6.51253267309,14.7454349813,10.566820242,0.0,10.566820242
 01/03  08:00:00,30.6636714373,1.06144015362,4.53229765986,0.0,6.01364874671,18.163451543,11.223195231,0.0,11.223195231
 01/03  09:00:00,31.9576716277,1.69857274091,7.02774914526,0.0,4.35151303671,18.8798367041,10.7856681269,0.0,10.7856681269
 01/03  10:00:00,33.164410653,2.34934246724,10.4073502847,0.0,3.78894180059,16.6187760998,9.4730846152,0.0,9.4730846152
 01/03  11:00:00,32.9766991952,2.76871292118,12.7168950761,0.0,3.78894180059,13.7021493968,8.5980289376,0.0,8.5980289376
 01/03  12:00:00,35.0720204389,3.08050576348,14.3532423236,0.0,3.78894180059,13.8493305508,6.95729954202,0.0,6.95729954202
 01/03  13:00:00,35.4897632322,3.21466275279,14.9472693457,0.0,3.69398621738,13.6338449159,6.08224386438,0.0,6.08224386438
 01/03  14:00:00,36.0156526171,3.3316501369,15.6344547443,0.0,3.78894180059,13.2606059349,5.42595210615,0.0,5.42595210615
 01/03  15:00:00,36.7077704835,3.46290195142,16.3425019503,0.0,3.78894180059,13.1134247809,4.76966034791,0.0,4.76966034791
 01/03  16:00:00,38.461405549,3.53529307242,16.6587364415,0.0,4.71240779196,13.5549682428,5.42595210615,0.0,5.42595210615
 01/03  17:00:00,44.5142993523,3.37033065115,15.4262392787,0.0,7.18559832057,18.5321311015,6.30100778379,0.0,6.30100778379
 01/03  18:00:00,50.7984924397,2.92949847068,13.4950082773,0.0,8.38069375907,23.3147919321,8.26988305848,0.0,8.26988305848
 01/03  19:00:00,54.6452113233,2.80172723391,12.7236282639,0.0,10.6415932552,23.1212625696,9.69184853465,0.0,9.69184853465
 01/03  20:00:00,52.2062805283,2.55740548759,11.4982971935,0.0,12.3080778603,20.4854999863,9.25432069583,0.0,9.25432069583
 01/03  21:00:00,50.7759019592,2.38451225248,10.6809327527,0.0,12.456681583,19.8967753704,8.48864697789,0.0,8.48864697789
 01/03  22:00:00,44.187498046,2.19076058995,9.749781524,0.0,9.18739968257,17.702556249,6.95729954202,0.0,6.95729954202
 01/03  23:00:00,35.231375441,1.8363847487,8.08334732193,0.0,5.91811778209,14.0365255879,6.08224386438,0.0,6.08224386438
 01/03  24:00:00,26.9667780772,1.4187409599,6.13290281823,0.0,3.54045821811,10.5176760807,3.45707683145,0.0,3.45707683145
 01/04  01:00:00,21.3880308154,1.07570378996,4.60044828203,0.0,2.55330491699,7.80157382632,1.16039009147,0.0,1.16039009147
 01/04  02:00:00,19.6737002312,0.867979094265,3.68256700946,0.0,2.55330491699,7.21284921042,0.722728684317,0.0,0.722728684317
 01/04  03:00:00,18.5634766455,0.715935486354,3.01874933964,0.0,2.55330491699,6.91848690247,0.394434969579,0.0,0.394434969579
 01/04  04:00:00,18.1508234997,0.660502350483,2.80871048373,0.0,2.55330491699,6.7713057485,0.394435980381,0.0,0.394435980381
 01/04  05:00:00,20.1878774837,0.649745237931,2.7800281325,0.0,3.82705111198,7.57405300124,0.72275307211,0.0,0.72275307211
 01/04  06:00:00,24.7111397261,0.654410005484,2.76001314548,0.0,6.02426329834,9.91545327661,3.24006956252,0.0,3.24006956252
 01/04  07:00:00,30.6179261375,0.773125372452,3.22983310994,0.0,6.51253267309,14.7454349813,10.5737421908,0.0,10.5737421908
 01/04  08:00:00,29.7867931301,0.904591941449,3.8122675649,0.0,6.01364874671,18.163451543,11.2305534461,0.0,11.2305534461
 01/04  09:00:00,29.5356614353,1.30186082742,5.00245086635,0.0,4.35151303671,18.8798367041,10.7927319681,0.0,10.7927319681
 01/04  10:00:00,28.5242264427,1.60003187937,6.51647666227,0.0,3.78894180059,16.6187760998,9.47926547599,0.0,9.47926547599
 01/04  11:00:00,29.3725667459,2.22172016166,9.6597553863,0.0,3.78894180059,13.7021493968,8.60362114498,0.0,8.60362114498
 01/04  12:00:00,32.3803870019,2.67135486322,12.0707597868,0.0,3.78894180059,13.8493305508,6.96178802426,0.0,6.96178802426
 01/04  13:00:00,33.0419269445,2.82771177782,12.8863840329,0.0,3.69398621738,13.6338449159,6.08614369321,0.0,6.08614369321
 01/04  14:00:00,33.0414535913,2.87604533178,13.1158605237,0.0,3.78894180059,13.2606059349,5.42941044492,0.0,5.42941044492
 01/04  15:00:00,31.6499054544,2.68536076862,12.062178104,0.0,3.78894180059,13.1134247809,4.77267719663,0.0,4.77267719663
 01/04  16:00:00,31.6065311164,2.48403029077,10.8551247905,0.0,4.71240779196,13.5549682428,5.42941044492,0.0,5.42941044492
 01/04  17:00:00,37.7011954511,2.3061291487,9.67733687993,0.0,7.18559832057,18.5321311015,6.30505477597,0.0,6.30505477597
 01/04  18:00:00,44.3670146455,1.87202654989,8.12100240392,0.0,8.38069375907,23.3147919321,8.27525452083,0.0,8.27525452083
 01/04  19:00:00,47.843875803,1.68071288185,7.04330709568,0.0,10.6415932552,23.1212625696,9.69817655879,0.0,9.69817655879
 01/04  20:00:00,44.9818325024,1.34245473691,5.48879991831,0.0,12.3080778603,20.4854999863,9.26035439326,0.0,9.26035439326
 01/04  21:00:00,44.2535577755,1.29210018328,5.25100063822,0.0,12.456681583,19.8967753704,8.4941656036,0.0,8.4941656036
 01/04  22:00:00,38.4685011724,1.22223536562,4.99930987473,0.0,9.18739968257,17.702556249,6.96178802426,0.0,6.96178802426
 01/04  23:00:00,30.4780253339,1.01133170406,4.1550502595,0.0,5.91811778209,14.0365255879,6.08614369321,0.0,6.08614369321
 01/04  24:00:00,23.4064215167,0.781382200612,3.20990501705,0.0,3.54045821811,10.5176760807,3.45921070006,0.0,3.45921070006
 01/05  01:00:00,18.6547598478,0.57628509577,2.36659600867,0.0,2.55330491699,7.80157382632,1.16095644335,0.0,1.16095644335
 01/05  02:00:00,17.3435532852,0.439628438932,1.78077071888,0.0,2.55330491699,7.21284921042,0.723009638461,0.0,0.723009638461
 01/05  03:00:00,16.623386348,0.358177787123,1.43641674143,0.0,2.55330491699,6.91848690247,0.394505023096,0.0,0.394505023096
 01/05  04:00:00,16.1960152375,0.304176335207,1.21022823679,0.0,2.55330491699,6.7713057485,0.394505967041,0.0,0.394505967041
 01/05  05:00:00,18.0727009883,0.266680048442,1.0479168266,0.0,3.82705111198,7.57405300124,0.723032413262,0.0,0.723032413262
 01/05  06:00:00,22.75728292,0.297279835738,1.16328650915,0.0,6.02426329834,9.91545327661,3.24193944929,0.0,3.24193944929
 01/05  07:00:00,28.5121827313,0.38580156853,1.51141350764,0.0,6.51253267309,14.7454349813,10.5802040777,0.0,10.5802040777
 01/05  08:00:00,27.1686056393,0.426133516372,1.67253849914,0.0,6.01364874671,18.163451543,11.2374222205,0.0,11.2374222205
 01/05  09:00:00,25.9086325381,0.693071775532,1.984211021,0.0,4.35151303671,18.8798367041,10.7993259464,0.0,10.7993259464
 01/05  10:00:00,25.1003853601,1.05337593985,3.63929151914,0.0,3.78894180059,16.6187760998,9.48503520668,0.0,9.48503520668
 01/05  11:00:00,25.0925843865,1.57075025173,6.03074293682,0.0,3.78894180059,13.7021493968,8.6088413775,0.0,8.6088413775
 01/05  12:00:00,27.2700416905,1.90142333219,7.73034600647,0.0,3.78894180059,13.8493305508,6.96597794773,0.0,6.96597794773
 01/05  13:00:00,27.9117715771,2.05687353021,8.52706691316,0.0,3.69398621738,13.6338449159,6.08978411852,0.0,6.08978411852
 01/05  14:00:00,28.2129106271,2.13741979194,9.02594309932,0.0,3.78894180059,13.2606059349,5.43263874661,0.0,5.43263874661
 01/05  15:00:00,28.1020908772,2.15242104606,9.04730324931,0.0,3.78894180059,13.1134247809,4.7754933747,0.0,4.7754933747
 01/05  16:00:00,28.153087111,1.94819808619,7.9375129897,0.0,4.71240779196,13.5549682428,5.43263874661,0.0,5.43263874661
 01/05  17:00:00,35.6340349393,1.96646451695,7.9498409999,0.0,7.18559832057,18.5321311015,6.30883257582,0.0,6.30883257582
 01/05  18:00:00,44.0600625366,1.80125589666,7.88482094827,0.0,8.38069375907,23.3147919321,8.28026869155,0.0,8.28026869155
 01/05  19:00:00,49.3051713045,1.8895911354,8.2957243436,0.0,10.6415932552,23.1212625696,9.70408366401,0.0,9.70408366401
 01/05  20:00:00,47.9993844878,1.82062401239,8.02818262816,0.0,12.3080778603,20.4854999863,9.26598674941,0.0,9.26598674941
 01/05  21:00:00,47.0859848428,1.73396495095,7.6415629378,0.0,12.456681583,19.8967753704,8.49931714885,0.0,8.49931714885
 01/05  22:00:00,40.8365326357,1.59747834348,6.99209836014,0.0,9.18739968257,17.702556249,6.96597794773,0.0,6.96597794773
 01/05  23:00:00,32.6165868673,1.36354580137,5.94139769556,0.0,5.91811778209,14.0365255879,6.08978411852,0.0,6.08978411852
 01/05  24:00:00,25.5081493031,1.13674455253,4.95627045146,0.0,3.54045821811,10.5176760807,3.46120263089,0.0,3.46120263089
 01/06  01:00:00,20.7284164608,0.93581152191,4.08072619552,0.0,2.55330491699,7.80157382632,1.16148355961,0.0,1.16148355961
 01/06  02:00:00,19.6820743704,0.850394907425,3.7085253355,0.0,2.55330491699,7.21284921042,0.723270962192,0.0,0.723270962192
 01/06  03:00:00,19.0287661832,0.782891416747,3.41708294701,0.0,2.55330491699,6.91848690247,0.394570168,0.0,0.394570168
 01/06  04:00:00,18.8268999083,0.767965991357,3.37732325141,0.0,2.55330491699,6.7713057485,0.394571044729,0.0,0.394571044729
 01/06  05:00:00,21.0121055035,0.785024959083,3.46897643115,0.0,3.82705111198,7.57405300124,0.723292115327,0.0,0.723292115327
 01/06  06:00:00,26.3002800686,0.916994829314,4.08656866408,0.0,6.02426329834,9.91545327661,3.24367669562,0.0,3.24367669562
 01/06  07:00:00,32.9789023589,1.15938806842,5.20454663532,0.0,6.51253267309,14.7454349813,10.5862039898,0.0,10.5862039898
 01/06  08:00:00,32.4014012648,1.32703482105,6.00443281997,0.0,6.01364874671,18.163451543,11.24379952,0.0,11.24379952
 01/06  09:00:00,32.1704666665,1.71518353328,7.22393339164,0.0,4.35151303671,18.8798367041,10.8054481089,0.0,10.8054481089
 01/06  10:00:00,31.1529851186,2.01008381413,8.73518340336,0.0,3.78894180059,16.6187760998,9.4903920986,0.0,9.4903920986
 01/06  11:00:00,30.3229553034,2.3418520205,10.490012085,0.0,3.78894180059,13.7021493968,8.61368808924,0.0,8.61368808924
 01/06  12:00:00,32.0318143186,2.59913417944,11.7944077874,0.0,3.78894180059,13.8493305508,6.96986807163,0.0,6.96986807163
 01/06  13:00:00,32.5405432922,2.74435056843,12.4683615901,0.0,3.69398621738,13.6338449159,6.09316406223,0.0,6.09316406223
 01/06  14:00:00,34.1029244264,3.01764180266,14.0357348879,0.0,3.78894180059,13.2606059349,5.43563605519,0.0,5.43563605519
 01/06  15:00:00,34.8546577958,3.16492396686,14.7873672471,0.0,3.78894180059,13.1134247809,4.77810804814,0.0,4.77810804814
 01/06  16:00:00,35.2956228932,3.02861703377,13.9996298242,0.0,4.71240779196,13.5549682428,5.43563605519,0.0,5.43563605519
 01/06  17:00:00,42.162413567,2.96745123791,13.4772329066,0.0,7.18559832057,18.5321311015,6.31234006458,0.0,6.31234006458
 01/06  18:00:00,48.5392987117,2.65503250134,12.403113852,0.0,8.38069375907,23.3147919321,8.28492408572,0.0,8.28492408572
 01/06  19:00:00,54.0564891699,2.6452107003,12.2914226442,0.0,10.6415932552,23.1212625696,9.70956810098,0.0,9.70956810098
 01/06  20:00:00,52.6748110733,2.5694933584,11.9547398677,0.0,12.3080778603,20.4854999863,9.27121609629,0.0,9.27121609629
 01/06  21:00:00,51.8339396699,2.49689686189,11.6265858539,0.0,12.456681583,19.8967753704,8.50410008807,0.0,8.50410008807
 01/06  22:00:00,45.6956130705,2.37687074615,11.0717863923,0.0,9.18739968257,17.702556249,6.96986807163,0.0,6.96986807163
 01/06  23:00:00,37.1765625662,2.10667064155,9.75824855431,0.0,5.91811778209,14.0365255879,6.09316406223,0.0,6.09316406223
 01/06  24:00:00,29.9884113895,1.87359962827,8.69967746219,0.0,3.54045821811,10.5176760807,3.46305203405,0.0,3.46305203405
 01/07  01:00:00,24.9355025381,1.63670718403,7.58691661072,0.0,2.55330491699,7.80157382632,1.16197128329,0.0,1.16197128329
 01/07  02:00:00,23.659551871,1.52039917337,7.0159985702,0.0,2.55330491699,7.21284921042,0.723512577928,0.0,0.723512577928
 01/07  03:00:00,21.5876691683,1.23065094967,5.52822639919,0.0,2.55330491699,6.91848690247,0.394630384966,0.0,0.394630384966
 01/07  04:00:00,20.4425011486,1.06195944162,4.69893104146,0.0,2.55330491699,6.7713057485,0.394631194146,0.0,0.394631194146
 01/07  05:00:00,22.564108224,1.06608644524,4.73991766553,0.0,3.82705111198,7.57405300124,0.723532101338,0.0,0.723532101338
 01/07  06:00:00,27.7757800575,1.18175996589,5.29730351649,0.0,6.02426329834,9.91545327661,3.24528078743,0.0,3.24528078743
 01/07  07:00:00,34.4054437913,1.4141715184,6.37630461774,0.0,6.51253267309,14.7454349813,10.5917401512,0.0,10.5917401512
 01/07  08:00:00,33.322293771,1.53307245967,6.91281704995,0.0,6.01364874671,17.9699221805,11.2496834562,0.0,11.2496834562
 01/07  09:00:00,30.6951439203,1.59844419413,7.31176355333,0.0,3.66783283761,18.1171033345,10.8110966426,0.0,10.8110966426
 01/07  10:00:00,29.5119998788,1.84289524331,8.70780030311,0.0,3.10526160149,15.8560427302,9.49533456538,0.0,9.49533456538
 01/07  11:00:00,29.799171018,2.34556466197,11.4089287268,0.0,3.10526160149,12.9394160272,8.61815984489,0.0,8.61815984489
 01/07  12:00:00,33.3462714643,2.87185414858,14.2825585326,0.0,3.10526160149,13.0865971812,6.97345724393,0.0,6.97345724393
 01/07  13:00:00,34.2757334341,3.01617223201,15.214883573,0.0,3.10526160149,12.9394160272,6.09628252341,0.0,6.09628252341
 01/07  14:00:00,33.560285216,2.97787409912,14.9792769498,0.0,3.10526160149,12.4978725653,5.43840148303,0.0,5.43840148303
 01/07  15:00:00,32.2653280714,2.79854924391,14.0108258144,0.0,3.10526160149,12.3506914113,4.78052044264,0.0,4.78052044264
 01/07  16:00:00,27.121801616,1.8487969091,8.45204224045,0.0,4.02872759285,12.7922348732,5.43840148303,0.0,5.43840148303
 01/07  17:00:00,31.1745798867,1.32380719957,5.57945683335,0.0,6.50191812146,17.7693977319,6.31557620354,0.0,6.31557620354
 01/07  18:00:00,41.1903971878,1.50318706552,6.39958712637,0.0,8.38069375907,23.1212625696,8.2892193247,0.0,8.2892193247
 01/07  19:00:00,48.1789393987,1.70508112325,7.35400245,0.0,10.6415932552,23.1212625696,9.71462824554,0.0,9.71462824554
 01/07  20:00:00,46.9798628912,1.65717873497,7.17210630899,0.0,12.3080778603,20.4854999863,9.27604088528,0.0,9.27604088528
 01/07  21:00:00,46.5166805215,1.65456131323,7.15166225428,0.0,12.456681583,19.8967753704,8.50851300483,0.0,8.50851300483
 01/07  22:00:00,40.7145481059,1.58202604185,6.88556613202,0.0,9.18739968257,17.702556249,6.97345724393,0.0,6.97345724393
 01/07  23:00:00,32.2979344857,1.31333670294,5.67295441237,0.0,5.91811778209,14.0365255879,6.09628252341,0.0,6.09628252341
 01/07  24:00:00,25.1051202633,1.07177017984,4.61821578435,0.0,3.54045821811,10.5176760807,3.46475836187,0.0,3.46475836187
 01/08  01:00:00,20.1576343247,0.838380419698,3.60737516165,0.0,2.55330491699,7.80157382632,1.1624194691,0.0,1.1624194691
 01/08  02:00:00,18.1253123699,0.578371799715,2.42378644277,0.0,2.55330491699,7.21284921042,0.72373441392,0.0,0.72373441392
 01/08  03:00:00,16.7041182668,0.371290136866,1.50403631047,0.0,2.55330491699,6.91848690247,0.394685656129,0.0,0.394685656129
 01/08  04:00:00,15.9928405774,0.264135929187,1.04709398267,0.0,2.55330491699,6.7713057485,0.394686397453,0.0,0.394686397453
 01/08  05:00:00,17.8502963005,0.22147976895,0.870712418305,0.0,3.82705111198,7.57405300124,0.723752300167,0.0,0.723752300167
 01/08  06:00:00,22.3800953253,0.222181605446,0.861197144715,0.0,6.02426329834,9.91545327661,3.24675125012,0.0,3.24675125012
 01/08  07:00:00,27.9078759008,0.268174782802,1.02473346289,0.0,6.51253267309,14.7454349813,10.596810923,0.0,10.596810923
 01/08  08:00:00,26.4782945359,0.332403888079,1.26948638646,0.0,6.01364874671,17.9699221805,11.2550722866,0.0,11.2550722866
 01/08  09:00:00,23.9273322758,0.439292899763,1.70310320323,0.0,3.66783283761,18.1171033345,10.8162698749,0.0,10.8162698749
 01/08  10:00:00,22.226024905,0.663095673554,2.60162489906,0.0,3.10526160149,15.8560427302,9.49986114334,0.0,9.49986114334
 01/08  11:00:00,20.2610797784,0.851139628129,3.36526252102,0.0,3.10526160149,12.9394160272,8.62225532019,0.0,8.62225532019
 01/08  12:00:00,21.8786177704,1.13489325067,4.55186573662,0.0,3.10526160149,13.0865971812,6.97674440173,0.0,6.97674440173
 01/08  13:00:00,22.9766005985,1.37162496428,5.56029800517,0.0,3.10526160149,12.9394160272,6.09913857855,0.0,6.09913857855
 01/08  14:00:00,23.7092156954,1.58243072482,6.52365080345,0.0,3.10526160149,12.4978725653,5.44093421117,0.0,5.44093421117
 01/08  15:00:00,24.5952399739,1.76305318862,7.37623377215,0.0,3.10526160149,12.3506914113,4.78272984379,0.0,4.78272984379
 01/08  16:00:00,26.2012937386,1.8052205323,7.57511073989,0.0,4.02872759285,12.7922348732,5.44093421117,0.0,5.44093421117
 01/08  17:00:00,33.2602712592,1.74995311853,7.23900228684,0.0,6.50191812146,17.7693977319,6.31854003435,0.0,6.31854003435
 01/08  18:00:00,40.9932847979,1.54466305786,6.16099874415,0.0,8.38069375907,23.1212625696,8.2931531365,0.0,8.2931531365
 01/08  19:00:00,45.5719905982,1.31981360581,5.13232116692,0.0,10.6415932552,23.1212625696,9.71926259916,0.0,9.71926259916
 01/08  20:00:00,43.3849350619,1.07796316114,4.1563940535,0.0,12.3080778603,20.4854999863,9.28045968757,0.0,9.28045968757
 01/08  21:00:00,41.8251100645,0.857479820613,3.25717328982,0.0,12.456681583,19.8967753704,8.51255459229,0.0,8.51255459229
 01/08  22:00:00,35.2809876627,0.640097435517,2.39393429507,0.0,9.18739968257,17.702556249,6.97674440173,0.0,6.97674440173
 01/08  23:00:00,27.1266341337,0.388526725338,1.42646403793,0.0,5.91811778209,14.0365255879,6.09913857855,0.0,6.09913857855
 01/08  24:00:00,20.4379495814,0.220887113106,0.801928169272,0.0,3.54045821811,10.5176760807,3.46632110902,0.0,3.46632110902
 01/09  01:00:00,16.3055530238,0.128367069251,0.46530721122,0.0,2.55330491699,7.80157382632,1.16282798343,0.0,1.16282798343
 01/09  02:00:00,15.5056595243,0.0833562785291,0.299149118364,0.0,2.55330491699,7.21284921042,0.723936404274,0.0,0.723936404274
 01/09  03:00:00,15.1090479058,0.061485925681,0.21877016062,0.0,2.55330491699,6.91848690247,0.39473596509,0.0,0.39473596509
 01/09  04:00:00,14.8961743827,0.0471672337148,0.167396483539,0.0,2.55330491699,6.7713057485,0.394736638275,0.0,0.394736638275
 01/09  05:00:00,16.9299710476,0.0380007766762,0.133866157653,0.0,3.82705111198,7.57405300124,0.723952646545,0.0,0.723952646545
 01/09  06:00:00,21.4874844928,0.0483414835921,0.142426434089,0.0,6.02426329834,9.91545327661,3.34045504446,0.0923673958194,3.24808764864
 01/09  07:00:00,26.934482228,0.0868278875272,0.232686685341,0.0,6.51253267309,14.7454349813,10.8548747571,0.25345995278,10.6014148043
 01/09  08:00:00,25.6023403491,0.130142755795,0.402263969555,0.0,6.01364874671,18.163451543,11.4711704139,0.211205998478,11.2599644154
 01/09  09:00:00,24.8050332549,0.509858669494,1.06382484384,0.0,4.35151303671,18.8798367041,10.9939606275,0.172994353876,10.8209662736
 01/09  10:00:00,23.3045239439,0.743209903968,2.15359613884,0.0,3.78894180059,16.6187760998,9.54839203093,0.0444215389449,9.50397049198
 01/09  11:00:00,22.1409073438,1.06105791322,3.58875823265,0.0,3.78894180059,13.7021493968,8.62597330229,0.0,8.62597330229
 01/09  12:00:00,24.1331649522,1.38986235189,5.10503024852,0.0,3.78894180059,13.8493305508,6.97972857158,0.0,6.97972857158
 01/09  13:00:00,25.431260476,1.67181542421,6.43161391808,0.0,3.69398621738,13.6338449159,6.10173138186,0.0,6.10173138186
 01/09  14:00:00,26.1310235292,1.8426646563,7.2388111371,0.0,3.78894180059,13.2606059349,5.44323348958,0.0,5.44323348958
 01/09  15:00:00,26.4781580009,1.94076346713,7.63502795196,0.0,3.78894180059,13.1134247809,4.78473559729,0.0,4.78473559729
 01/09  16:00:00,28.6440813012,2.08542051474,8.29128475131,0.0,4.71240779196,13.5549682428,5.44323348958,0.0,5.44323348958
 01/09  17:00:00,35.8902483691,2.0742415511,8.09827739551,0.0,7.18559832057,18.5321311015,6.32123067929,0.0,6.32123067929
 01/09  18:00:00,41.3662348652,1.56434543892,6.3207370679,0.0,8.38069375907,23.3147919321,8.29672435615,0.0,8.29672435615
 01/09  19:00:00,45.3798979872,1.27224574443,4.98779641732,0.0,10.6415932552,23.1212625696,9.72346978944,0.0,9.72346978944
 01/09  20:00:00,42.792398313,0.960531501857,3.68128896393,0.0,12.3080778603,20.4854999863,9.28447119458,0.0,9.28447119458
 01/09  21:00:00,41.1067390401,0.716575112431,2.67970697359,0.0,12.456681583,19.8967753704,8.51622365358,0.0,8.51622365358
 01/09  22:00:00,34.7770887076,0.540577798233,1.98955497728,0.0,9.18739968257,17.702556249,6.97972857158,0.0,6.97972857158
 01/09  23:00:00,26.9362287392,0.349780210676,1.27480515811,0.0,5.91811778209,14.0365255879,6.10173138186,0.0,6.10173138186
 01/09  24:00:00,20.426850808,0.218703095957,0.79301341303,0.0,3.54045821811,10.5176760807,3.46773981272,0.0,3.46773981272
 01/10  01:00:00,16.3085614185,0.129656534431,0.467026140689,0.0,2.55330491699,7.80157382632,1.16319670443,0.0,1.16319670443
 01/10  02:00:00,15.4778378888,0.0780266376814,0.276657123683,0.0,2.55330491699,7.21284921042,0.724118488973,0.0,0.724118488973
 01/10  03:00:00,15.0691221814,0.0534050401188,0.186925321853,0.0,2.55330491699,6.91848690247,0.394781296916,0.0,0.394781296916
 01/10  04:00:00,14.8577493732,0.0392897017527,0.136849005967,0.0,2.55330491699,6.7713057485,0.394781901706,0.0,0.394781901706
 01/10  05:00:00,16.9248579579,0.0454146873798,0.121339157251,0.0,3.82705111198,7.57405300124,0.863432657728,0.139299576646,0.724133081083
 01/10  06:00:00,21.530594141,0.0755193512171,0.158358214645,0.0,6.02426329834,9.91545327661,3.63709737946,0.387807791804,3.24928958766
 01/10  07:00:00,26.9797354709,0.109440130108,0.255327685682,0.0,6.51253267309,14.7454349813,11.0750048332,0.469454400696,10.6055504325
 01/10  08:00:00,25.6745349325,0.151324980849,0.453276327853,0.0,6.01364874671,18.163451543,11.5886198293,0.324261435561,11.2643583938
 01/10  09:00:00,24.9877781409,0.541146328612,1.21528207078,0.0,4.35151303671,18.8798367041,10.9569954503,0.13181100217,10.8251844481
 01/10  10:00:00,23.6126191644,0.79006728572,2.41483397761,0.0,3.78894180059,16.6187760998,9.51518262265,0.00752122828752,9.50766139436
 01/10  11:00:00,22.7658110341,1.1516181043,4.12310173185,0.0,3.78894180059,13.7021493968,8.62931269016,0.0,8.62931269016
 01/10  12:00:00,25.2747812831,1.55332738895,6.08318154228,0.0,3.78894180059,13.8493305508,6.98240886973,0.0,6.98240886973
 01/10  13:00:00,26.3936608531,1.79590222763,7.26992749171,0.0,3.69398621738,13.6338449159,6.1040601655,0.0,6.1040601655
 01/10  14:00:00,26.1020884934,1.79737792032,7.25516283731,0.0,3.78894180059,13.2606059349,5.44529863733,0.0,5.44529863733
 01/10  15:00:00,26.1816662499,1.84904826012,7.43025140794,0.0,3.78894180059,13.1134247809,4.78653710916,0.0,4.78653710916
 01/10  16:00:00,27.6625163635,1.86293301455,7.53220731384,0.0,4.71240779196,13.5549682428,5.44529863733,0.0,5.44529863733
 01/10  17:00:00,35.3345815961,1.91935668103,7.69749549261,0.0,7.18559832057,18.5321311015,6.32364734156,0.0,6.32364734156
 01/10  18:00:00,42.0139388978,1.61421568294,6.91857085652,0.0,8.38069375907,23.3147919321,8.29993192607,0.0,8.29993192607
 01/10  19:00:00,47.0324910253,1.51796620282,6.39466899698,0.0,10.6415932552,23.1212625696,9.72724857044,0.0,9.72724857044
 01/10  20:00:00,45.1395054606,1.35016941119,5.63875820213,0.0,12.3080778603,20.4854999863,9.28807421833,0.0,9.28807421833
 01/10  21:00:00,43.7571070129,1.18035248192,4.86629757693,0.0,12.456681583,19.8967753704,8.51951910213,0.0,8.51951910213
 01/10  22:00:00,36.9647499533,0.93884276578,3.77895125549,0.0,9.18739968257,17.702556249,6.98240886973,0.0,6.98240886973
 01/10  23:00:00,28.3406931851,0.614427691408,2.41462212327,0.0,5.91811778209,14.0365255879,6.1040601655,0.0,6.1040601655
 01/10  24:00:00,21.2555256703,0.378763957383,1.46162741389,0.0,3.54045821811,10.5176760807,3.46901405282,0.0,3.46901405282
 01/11  01:00:00,16.7897703073,0.22429208142,0.853599482531,0.0,2.55330491699,7.80157382632,1.163525522,0.0,1.163525522
 01/11  02:00:00,15.8582468945,0.15458435196,0.580508415093,0.0,2.55330491699,7.21284921042,0.724280613891,0.0,0.724280613891
 01/11  03:00:00,15.3584622522,0.111998390481,0.417672042202,0.0,2.55330491699,6.91848690247,0.394821638149,0.0,0.394821638149
 01/11  04:00:00,15.0650014417,0.0816703295592,0.301720446634,0.0,2.55330491699,6.7713057485,0.394822174315,0.0,0.394822174315
 01/11  05:00:00,17.0956929483,0.0722761417627,0.265312693303,0.0,3.82705111198,7.57405300124,0.724293550287,0.0,0.724293550287
 01/11  06:00:00,21.701081587,0.0864679008973,0.317897110941,0.0,6.02426329834,9.91545327661,3.25035671167,0.0,3.25035671167
 01/11  07:00:00,27.2289263778,0.130837614566,0.483121108089,0.0,6.51253267309,14.7454349813,10.6092165836,0.0,10.6092165836
 01/11  08:00:00,26.1328606141,0.222626027724,0.840300962633,0.0,6.01364874671,18.163451543,11.2682529206,0.0,11.2682529206
 01/11  09:00:00,25.7762154492,0.663707607433,1.88115810019,0.0,4.35151303671,18.8798367041,10.8289231491,0.0,10.8289231491
 01/11  10:00:00,25.3071285285,1.06110910218,3.83830152529,0.0,3.78894180059,16.6187760998,9.51093275746,0.0,9.51093275746
 01/11  11:00:00,25.5082757383,1.57568919377,6.44149534652,0.0,3.78894180059,13.7021493968,8.63227249486,0.0,8.63227249486
 01/11  12:00:00,27.49646757,1.8834401684,7.97475504982,0.0,3.78894180059,13.8493305508,6.98478450245,0.0,6.98478450245
 01/11  13:00:00,27.444655249,1.96152664691,8.15529746836,0.0,3.69398621738,13.6338449159,6.10612423983,0.0,6.10612423983
 01/11  14:00:00,27.8374198853,2.0747814075,8.71309074194,0.0,3.78894180059,13.2606059349,5.44712904287,0.0,5.44712904287
 01/11  15:00:00,27.3717761956,2.02812323927,8.44128637451,0.0,3.78894180059,13.1134247809,4.78813384591,0.0,4.78813384591
 01/11  16:00:00,28.183019632,1.94818874809,7.96745484876,0.0,4.71240779196,13.5549682428,5.44712904287,0.0,5.44712904287
 01/11  17:00:00,35.5521963806,1.95169546996,7.88277148816,0.0,7.18559832057,18.5321311015,6.32578930549,0.0,6.32578930549
 01/11  18:00:00,42.757322153,1.73007105141,7.54609874322,0.0,8.38069375907,23.3147919321,8.30277489638,0.0,8.30277489638
 01/11  19:00:00,48.1873143133,1.69883745476,7.36862103307,0.0,10.6415932552,23.1212625696,9.73059782313,0.0,9.73059782313
 01/11  20:00:00,46.0177267035,1.49499813623,6.37215072004,0.0,12.3080778603,20.4854999863,9.29126769182,0.0,9.29126769182
 01/11  21:00:00,44.7212969801,1.34251351675,5.66832650931,0.0,12.456681583,19.8967753704,8.52243996203,0.0,8.52243996203
 01/11  22:00:00,38.7949719119,1.24665172165,5.30136425822,0.0,9.18739968257,17.702556249,6.98478450245,0.0,6.98478450245
 01/11  23:00:00,30.6693160633,1.02068752612,4.33698516678,0.0,5.91811778209,14.0365255879,6.10612423983,0.0,6.10612423983
 01/11  24:00:00,22.6737161055,0.639538391737,2.61904341466,0.0,3.54045821811,10.5176760807,3.47014345198,0.0,3.47014345198
 01/12  01:00:00,17.5181259279,0.364808048907,1.44143913562,0.0,2.55330491699,7.80157382632,1.16381433789,0.0,1.16381433789
 01/12  02:00:00,16.3448078135,0.250676860332,0.970976825769,0.0,2.55330491699,7.21284921042,0.724422730813,0.0,0.724422730813
 01/12  03:00:00,15.7087603433,0.182200807196,0.697767716622,0.0,2.55330491699,6.91848690247,0.394856976811,0.0,0.394856976811
 01/12  04:00:00,15.5170030459,0.170952672105,0.664439708339,0.0,2.55330491699,6.7713057485,0.394857444149,0.0,0.394857444149
 01/12  05:00:00,17.5753100235,0.166667323207,0.650538587009,0.0,3.82705111198,7.57405300124,0.724434006576,0.0,0.724434006576
 01/12  06:00:00,22.1751221902,0.180708994698,0.697696620391,0.0,6.02426329834,9.91545327661,3.25128870508,0.0,3.25128870508
 01/12  07:00:00,27.9207180273,0.267314067968,1.03843630426,0.0,6.51253267309,14.7454349813,10.6124121727,0.0,10.6124121727
 01/12  08:00:00,27.4330341525,0.466260223325,1.89684030538,0.0,6.01364874671,18.163451543,11.2716468425,0.0,11.2716468425
 01/12  09:00:00,28.3023967022,1.07645842265,3.99458853805,0.0,4.35151303671,18.8798367041,10.8321812694,0.0,10.8321812694
 01/12  10:00:00,29.1538896588,1.68461544977,7.061556308,0.0,3.78894180059,16.6187760998,9.51378361247,0.0,9.51378361247
 01/12  11:00:00,29.2464190523,2.18877522014,9.56655263421,0.0,3.78894180059,13.7021493968,8.63485183987,0.0,8.63485183987
 01/12  12:00:00,32.123457869,2.6141881022,11.870997415,0.0,3.78894180059,13.8493305508,6.98685476621,0.0,6.98685476621
 01/12  13:00:00,33.0064752972,2.80946412002,12.8691800435,0.0,3.69398621738,13.6338449159,6.1079229936,0.0,6.1079229936
 01/12  14:00:00,33.4775680959,2.94860331949,13.4794170406,0.0,3.78894180059,13.2606059349,5.44872416413,0.0,5.44872416413
 01/12  15:00:00,33.5911568736,3.01995087464,13.6688394172,0.0,3.78894180059,13.1134247809,4.78952533467,0.0,4.78952533467
 01/12  16:00:00,34.8759114059,3.04588969627,13.5626456745,0.0,4.71240779196,13.5549682428,5.44872416413,0.0,5.44872416413
 01/12  17:00:00,42.1132251877,3.04533475184,13.3501610134,0.0,7.18559832057,18.5321311015,6.32765593675,0.0,6.32765593675
 01/12  18:00:00,48.4545777745,2.69649192322,12.2769334929,0.0,8.38069375907,23.3147919321,8.30525242514,0.0,8.30525242514
 01/12  19:00:00,53.4012655855,2.56829878439,11.7131109756,0.0,10.6415932552,23.1212625696,9.73351655564,0.0,9.73351655564
 01/12  20:00:00,50.9255013541,2.31015145524,10.4647720516,0.0,12.3080778603,20.4854999863,9.29405066934,0.0,9.29405066934
 01/12  21:00:00,49.4950138349,2.14751758895,9.63703929195,0.0,12.456681583,19.8967753704,8.5249853683,0.0,8.5249853683
 01/12  22:00:00,43.0806767716,1.9889877136,8.84473312593,0.0,9.18739968257,17.702556249,6.98685476621,0.0,6.98685476621
 01/12  23:00:00,34.4736731417,1.68846916454,7.47356060679,0.0,5.91811778209,14.0365255879,6.1079229936,0.0,6.1079229936
 01/12  24:00:00,26.9532026497,1.38926449362,6.148803857,0.0,3.54045821811,10.5176760807,3.47112767574,0.0,3.47112767574
 01/13  01:00:00,21.8000299639,1.12303581115,4.9651154094,0.0,2.55330491699,7.80157382632,1.16406306564,0.0,1.16406306564
 01/13  02:00:00,20.2359247874,0.948993184376,4.16377747554,0.0,2.55330491699,7.21284921042,0.72454479745,0.0,0.72454479745
 01/13  03:00:00,19.4662017066,0.860247357206,3.77716252992,0.0,2.55330491699,6.91848690247,0.394887302402,0.0,0.394887302402
 01/13  04:00:00,19.1703032719,0.828820234299,3.65987237207,0.0,2.55330491699,6.7713057485,0.394887700735,0.0,0.394887700735
 01/13  05:00:00,20.9630438174,0.780214798002,3.42472490616,0.0,3.82705111198,7.57405300124,0.724554408296,0.0,0.724554408296
 01/13  06:00:00,25.8642236466,0.846683607943,3.72082346346,0.0,6.02426329834,9.91545327661,3.25208529233,0.0,3.25208529233
 01/13  07:00:00,32.0892462254,1.01499447555,4.45928409471,0.0,6.51253267309,14.7454349813,10.6151362542,0.0,10.6151362542
 01/13  08:00:00,31.9435280632,1.26173032282,5.6118641166,0.0,6.01364874671,18.163451543,11.2745391544,0.0,11.2745391544
 01/13  09:00:00,33.3007337276,1.89793869947,8.17144528662,0.0,4.35151303671,18.8798367041,10.8349578442,0.0,10.8349578442
 01/13  10:00:00,33.7993440727,2.43231060924,10.9593155624,0.0,3.78894180059,16.6187760998,9.51621311517,0.0,9.51621311517
 01/13  11:00:00,34.1670582163,2.95644941282,13.7195176055,0.0,3.78894180059,13.7021493968,8.63704996135,0.0,8.63704996135
 01/13  12:00:00,35.9547217215,3.20763487906,15.1088144907,0.0,3.78894180059,13.8493305508,6.98861904793,0.0,6.98861904793
 01/13  13:00:00,35.7981880641,3.26747690754,15.2028800228,0.0,3.69398621738,13.6338449159,6.1094558941,0.0,6.1094558941
 01/13  14:00:00,35.0481864167,3.21697059686,14.781668084,0.0,3.78894180059,13.2606059349,5.45008352873,0.0,5.45008352873
 01/13  15:00:00,35.2582750437,3.28300386034,15.0729046015,0.0,3.78894180059,13.1134247809,4.79071116336,0.0,4.79071116336
 01/13  16:00:00,36.4666526312,3.28307438018,14.9162022159,0.0,4.71240779196,13.5549682428,5.45008352873,0.0,5.45008352873
 01/13  17:00:00,43.2942929103,3.21721771613,14.3593457717,0.0,7.18559832057,18.5321311015,6.32924668256,0.0,6.32924668256
 01/13  18:00:00,49.3985185558,2.84942825502,13.0679379424,0.0,8.38069375907,23.3147919321,8.30736377867,0.0,8.30736377867
 01/13  19:00:00,54.7234419116,2.78517813906,12.8184079471,0.0,10.6415932552,23.1212625696,9.73600390364,0.0,9.73600390364
 01/13  20:00:00,53.2362000253,2.67807725502,12.4075449231,0.0,12.3080778603,20.4854999863,9.29642232673,0.0,9.29642232673
 01/13  21:00:00,52.3076153166,2.58870117474,12.0084571878,0.0,12.456681583,19.8967753704,8.52715456713,0.0,8.52715456713
 01/13  22:00:00,46.1363888235,2.46212642539,11.4273064661,0.0,9.18739968257,17.702556249,6.98861904793,0.0,6.98861904793
 01/13  23:00:00,37.6220003789,2.19222359856,10.1181334099,0.0,5.91811778209,14.0365255879,6.1094558941,0.0,6.1094558941
 01/13  24:00:00,30.1271767284,1.91372435761,8.79831807174,0.0,3.54045821811,10.5176760807,3.47196643262,0.0,3.47196643262
 01/14  01:00:00,25.0015690631,1.65969102221,7.6299992975,0.0,2.55330491699,7.80157382632,1.1642716307,0.0,1.1642716307
 01/14  02:00:00,23.6847689259,1.52986063303,7.03175416539,0.0,2.55330491699,7.21284921042,0.724646777444,0.0,0.724646777444
 01/14  03:00:00,22.8984889214,1.44200379222,6.62769330969,0.0,2.55330491699,6.91848690247,0.394912605908,0.0,0.394912605908
 01/14  04:00:00,22.5036633849,1.39719732629,6.4248553931,0.0,2.55330491699,6.7713057485,0.394912935086,0.0,0.394912935086
 01/14  05:00:00,24.5993739203,1.40038774265,6.44088206444,0.0,3.82705111198,7.57405300124,0.72465471973,0.0,0.72465471973
 01/14  06:00:00,29.7992453315,1.51762186912,6.98490688717,0.0,6.02426329834,9.91545327661,3.25274623797,0.0,3.25274623797
 01/14  07:00:00,35.4296128879,1.60049700085,7.21414823196,0.0,6.51253267309,14.7454349813,10.6173880222,0.0,10.6173880222
 01/14  08:00:00,31.8042621486,1.29486461848,5.63299326877,0.0,6.01364874671,17.9699221805,11.2769289999,0.0,11.2769289999
 01/14  09:00:00,28.5608751692,1.23531981154,5.54061918484,0.0,3.66783283761,18.1171033345,10.8372520512,0.0,10.8372520512
 01/14  10:00:00,27.5807919959,1.52715529358,7.0923323699,0.0,3.10526160149,15.8560427302,9.51822054606,0.0,9.51822054606
 01/14  11:00:00,23.9162667002,1.40519784137,6.4663912296,0.0,3.10526160149,12.9394160272,8.63886620835,0.0,8.63886620835
 01/14  12:00:00,24.2908074251,1.44025364639,6.65869499561,0.0,3.10526160149,13.0865971812,6.99007682512,0.0,6.99007682512
 01/14  13:00:00,25.9109526211,1.72935527974,8.13691971226,0.0,3.10526160149,12.9394160272,6.1107224874,0.0,6.1107224874
 01/14  14:00:00,21.100549928,1.01980637562,4.47760938531,0.0,3.10526160149,12.4978725653,5.45120673411,0.0,5.45120673411
 01/14  15:00:00,18.0886851158,0.515854064156,2.11687803851,0.0,3.10526160149,12.3506914113,4.79169098082,0.0,4.79169098082
 01/14  16:00:00,19.1706397414,0.458342062927,1.89133521205,0.0,4.02872759285,12.7922348732,5.45120673411,0.0,5.45120673411
 01/14  17:00:00,26.7609903486,0.488500976395,2.00117351842,0.0,6.50191812146,17.7693977319,6.33056107183,0.0,6.33056107183
 01/14  18:00:00,36.8983319713,0.712349070017,2.89835990537,0.0,8.38069375907,23.1212625696,8.30910833171,0.0,8.30910833171
 01/14  19:00:00,44.6887661556,1.0797509753,4.48915935483,0.0,10.6415932552,23.1212625696,9.7380591305,0.0,9.7380591305
 01/14  20:00:00,44.6734321065,1.24086612905,5.28198813024,0.0,12.3080778603,20.4854999863,9.29838196164,0.0,9.29838196164
 01/14  21:00:00,44.5565973512,1.29569682217,5.55044357501,0.0,12.456681583,19.8967753704,8.52894691614,0.0,8.52894691614
 01/14  22:00:00,38.449866321,1.18742366395,5.01548672498,0.0,9.18739968257,17.702556249,6.99007682512,0.0,6.99007682512
 01/14  23:00:00,30.6128443065,1.01133859585,4.28986234028,0.0,5.91811778209,14.0365255879,6.1107224874,0.0,6.1107224874
 01/14  24:00:00,24.3464282712,0.922112652742,4.00918131935,0.0,3.54045821811,10.5176760807,3.47265947424,0.0,3.47265947424
 01/15  01:00:00,19.944835357,0.78554834305,3.44740827063,0.0,2.55330491699,7.80157382632,1.16443997038,0.0,1.16443997038
 01/15  02:00:00,18.6835360854,0.664815729451,2.89556622856,0.0,2.55330491699,7.21284921042,0.724728640391,0.0,0.724728640391
 01/15  03:00:00,17.9171712957,0.579085469111,2.50929400709,0.0,2.55330491699,6.91848690247,0.394932879803,0.0,0.394932879803
 01/15  04:00:00,17.048056218,0.451589987971,1.91485556452,0.0,2.55330491699,6.7713057485,0.3949331397,0.0,0.3949331397
 01/15  05:00:00,18.7795641879,0.391222725439,1.63023734916,0.0,3.82705111198,7.57405300124,0.724734911113,0.0,0.724734911113
 01/15  06:00:00,23.4786903933,0.42491308994,1.75706072823,0.0,6.02426329834,9.91545327661,3.25327134672,0.0,3.25327134672
 01/15  07:00:00,29.3371527906,0.532100923659,2.19008421182,0.0,6.51253267309,14.7454349813,10.6191668106,0.0,10.6191668106
 01/15  08:00:00,28.0272349374,0.618885414011,2.531945262,0.0,6.01364874671,17.9699221805,11.2788156712,0.0,11.2788156712
 01/15  09:00:00,26.2713636462,0.868101480198,3.61832599312,0.0,3.66783283761,18.1171033345,10.8390632111,0.0,10.8390632111
 01/15  10:00:00,26.4827117618,1.41644509449,6.10496233497,0.0,3.10526160149,15.8560427302,9.51980531067,0.0,9.51980531067
 01/15  11:00:00,26.3353463758,1.89195132547,8.39871742109,0.0,3.10526160149,12.9394160272,8.640300043,0.0,8.640300043
 01/15  12:00:00,28.409579781,2.19108550967,10.0266354883,0.0,3.10526160149,13.0865971812,6.99122766609,0.0,6.99122766609
 01/15  13:00:00,29.3458815999,2.36142943671,10.9397745341,0.0,3.10526160149,12.9394160272,6.11172239841,0.0,6.11172239841
 01/15  14:00:00,29.5095251471,2.45896706891,11.4474239111,0.0,3.10526160149,12.4978725653,5.45209344764,0.0,5.45209344764
 01/15  15:00:00,29.8598245326,2.54023895553,11.8636325639,0.0,3.10526160149,12.3506914113,4.79246449688,0.0,4.79246449688
 01/15  16:00:00,30.9254876486,2.50443341363,11.6000917686,0.0,4.02872759285,12.7922348732,5.45209344764,0.0,5.45209344764
 01/15  17:00:00,36.5339256034,2.22579179012,10.0368179595,0.0,6.50191812146,17.7693977319,6.33159871533,0.0,6.33159871533
 01/15  18:00:00,43.2534341416,1.91818993927,8.04762120641,0.0,8.38069375907,23.1212625696,8.31048556762,0.0,8.31048556762
 01/15  19:00:00,47.5692559284,1.6836135885,6.76578651438,0.0,10.6415932552,23.1212625696,9.7396816276,0.0,9.7396816276
 01/15  20:00:00,45.6189410602,1.49286531845,5.97549789456,0.0,12.3080778603,20.4854999863,9.29992899376,0.0,9.29992899376
 01/15  21:00:00,44.6154990486,1.376062019,5.52898007558,0.0,12.456681583,19.8967753704,8.53036188454,0.0,8.53036188454
 01/15  22:00:00,38.2971333091,1.20613405109,4.84404332592,0.0,9.18739968257,17.702556249,6.99122766609,0.0,6.99122766609
 01/15  23:00:00,30.0663162043,0.945896058071,3.8087767758,0.0,5.91811778209,14.0365255879,6.11172239841,0.0,6.11172239841
 01/15  24:00:00,22.7652609734,0.667029932199,2.68309674209,0.0,3.54045821811,10.5176760807,3.47320659535,0.0,3.47320659535
 01/16  01:00:00,18.1021588884,0.475292047492,1.91498809755,0.0,2.55330491699,7.80157382632,1.16456803392,0.0,1.16456803392
 01/16  02:00:00,16.9557243894,0.364748916123,1.4678213458,0.0,2.55330491699,7.21284921042,0.724790361839,0.0,0.724790361839
 01/16  03:00:00,16.2697427561,0.290006878887,1.15094405769,0.0,2.55330491699,6.91848690247,0.394948118048,0.0,0.394948118048
 01/16  04:00:00,15.88219756,0.244353331256,0.956233563203,0.0,2.55330491699,6.7713057485,0.394948308567,0.0,0.394948308567
 01/16  05:00:00,17.7485519472,0.20370660962,0.786741224368,0.0,3.82705111198,7.57405300124,0.724794958636,0.0,0.724794958636
 01/16  06:00:00,22.3070631556,0.209622491639,0.80072408876,0.0,6.02426329834,9.91545327661,3.2536604635,0.0,3.2536604635
 01/16  07:00:00,27.9418429337,0.275563804928,1.05131147363,0.0,6.51253267309,14.7454349813,10.6204720934,0.0,10.6204720934
 01/16  08:00:00,26.5745472875,0.349878322636,1.34826470349,0.0,6.01364874671,17.9699221805,11.2801986096,0.0,11.2801986096
 01/16  09:00:00,23.9507746212,0.434159029658,1.73167941866,0.0,3.66783283761,18.1171033345,10.8403907874,0.0,10.8403907874
 01/16  10:00:00,22.8223019277,0.760311622016,3.10068597336,0.0,3.10526160149,15.8560427302,9.52096693969,0.0,9.52096693969
 01/16  11:00:00,22.0644955617,1.16380225655,4.85601567587,0.0,3.10526160149,12.9394160272,8.64135104068,0.0,8.64135104068
 01/16  12:00:00,23.085696716,1.32281862455,5.57101930831,0.0,3.10526160149,13.0865971812,6.99207123002,0.0,6.99207123002
 01/16  13:00:00,23.4049057172,1.39980199787,5.96042609029,0.0,3.10526160149,12.9394160272,6.112455331,0.0,6.112455331
 01/16  14:00:00,23.9485372392,1.57681463255,6.76858843956,0.0,3.10526160149,12.4978725653,5.45274340674,0.0,5.45274340674
 01/16  15:00:00,24.5186504764,1.71610460557,7.34659285771,0.0,3.10526160149,12.3506914113,4.79303148247,0.0,4.79303148247
 01/16  16:00:00,25.6334917922,1.6723112165,7.14021810925,0.0,4.02872759285,12.7922348732,5.45274340674,0.0,5.45274340674
 01/16  17:00:00,32.9774816886,1.66289189728,7.04327393753,0.0,6.50191812146,17.7693977319,6.33235930576,0.0,6.33235930576
 01/16  18:00:00,41.437978601,1.58024209495,6.57011351015,0.0,8.38069375907,23.1212625696,8.31149507855,0.0,8.31149507855
 01/16  19:00:00,46.3082100397,1.41872433069,5.7696298835,0.0,10.6415932552,23.1212625696,9.74087091445,0.0,9.74087091445
 01/16  20:00:00,44.2035481368,1.20791779574,4.84505249384,0.0,12.3080778603,20.4854999863,9.30106296494,0.0,9.30106296494
 01/16  21:00:00,42.9071069673,1.04403707664,4.15261293662,0.0,12.456681583,19.8967753704,8.5313990533,0.0,8.5313990533
 01/16  22:00:00,36.4671552058,0.855052322395,3.36514695137,0.0,9.18739968257,17.702556249,6.99207123002,0.0,6.99207123002
 01/16  23:00:00,28.0370566999,0.560164646161,2.16524868334,0.0,5.91811778209,14.0365255879,6.112455331,0.0,6.112455331
 01/16  24:00:00,21.0731913768,0.345252254757,1.31280482298,0.0,3.54045821811,10.5176760807,3.47360763394,0.0,3.47360763394
 01/17  01:00:00,16.6565596577,0.198821321665,0.745859592647,0.0,2.55330491699,7.80157382632,1.16465578247,0.0,1.16465578247
 01/17  02:00:00,15.7446079381,0.13229500583,0.489158804832,0.0,2.55330491699,7.21284921042,0.724831923303,0.0,0.724831923303
