Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  03:00:00,15.239337049,0.0883782033237,0.322167026169,0.0,2.55330491699,6.91848690247,0.394958316096,0.0,0.394958316096
 01/17  04:00:00,14.9904816566,0.0668566720214,0.242014319083,0.0,2.55330491699,6.7713057485,0.394958437167,0.0,0.394958437167
 01/17  05:00:00,17.0134315356,0.0556456941694,0.199681728172,0.0,3.82705111198,7.57405300124,0.724834844457,0.0,0.724834844457
 01/17  06:00:00,21.5917132507,0.0648100180377,0.23018665749,0.0,6.02426329834,9.91545327661,3.25391347355,0.0,3.25391347355
 01/17  07:00:00,27.0781628571,0.101204263827,0.361990938117,0.0,6.51253267309,14.7454349813,10.6213034848,0.0,10.6213034848
 01/17  08:00:00,25.6347945899,0.12331464358,0.441546322503,0.0,6.01364874671,18.163451543,11.2810774056,0.0,11.2810774056
 01/17  09:00:00,24.5594020429,0.452285427636,0.875766873749,0.0,4.35151303671,18.8798367041,10.841234387,0.0,10.841234387
 01/17  10:00:00,23.183947548,0.721045651985,2.05518399498,0.0,3.78894180059,16.6187760998,9.52170508911,0.0,9.52170508911
 01/17  11:00:00,22.0988206272,1.05807571416,3.54965371509,0.0,3.78894180059,13.7021493968,8.64201889015,0.0,8.64201889015
 01/17  12:00:00,24.13166291,1.39893489848,5.09445565965,0.0,3.78894180059,13.8493305508,6.99260726709,0.0,6.99260726709
 01/17  13:00:00,25.4125627435,1.68945005825,6.39528155152,0.0,3.69398621738,13.6338449159,6.11292106813,0.0,6.11292106813
 01/17  14:00:00,26.7591959323,1.95881294343,7.7508352531,0.0,3.78894180059,13.2606059349,5.45315641891,0.0,5.45315641891
 01/17  15:00:00,27.9341417613,2.17797312055,8.85380205891,0.0,3.78894180059,13.1134247809,4.79339176969,0.0,4.79339176969
 01/17  16:00:00,29.9528765482,2.3007213151,9.38477919796,0.0,4.71240779196,13.5549682428,5.45315641891,0.0,5.45315641891
 01/17  17:00:00,37.6793914573,2.37176883016,9.58989320464,0.0,7.18559832057,18.5321311015,6.33284261787,0.0,6.33284261787
 01/17  18:00:00,43.4388112212,1.92965247596,8.0280063869,0.0,8.38069375907,23.3147919321,8.31213656554,0.0,8.31213656554
 01/17  19:00:00,47.5901024421,1.67308625555,6.7971603611,0.0,10.6415932552,23.1212625696,9.74162663885,0.0,9.74162663885
 01/17  20:00:00,44.9862869217,1.36552593495,5.47018313947,0.0,12.3080778603,20.4854999863,9.30178353937,0.0,9.30178353937
 01/17  21:00:00,43.3945423099,1.14270318955,4.54138216626,0.0,12.456681583,19.8967753704,8.53205811528,0.0,8.53205811528
 01/17  22:00:00,36.7182953283,0.907068094027,3.5642713022,0.0,9.18739968257,17.702556249,6.99260726709,0.0,6.99260726709
 01/17  23:00:00,28.1966810168,0.592940887819,2.29209675859,0.0,5.91811778209,14.0365255879,6.11292106813,0.0,6.11292106813
 01/17  24:00:00,21.1879655566,0.367688537178,1.40514272032,0.0,3.54045821811,10.5176760807,3.47386247124,0.0,3.47386247124
 01/18  01:00:00,16.8217050901,0.231272612107,0.878553734666,0.0,2.55330491699,7.80157382632,1.16470318912,0.0,1.16470318912
 01/18  02:00:00,15.9719936325,0.177137298156,0.67170220692,0.0,2.55330491699,7.21284921042,0.724853312265,0.0,0.724853312265
 01/18  03:00:00,15.4557400529,0.131745145666,0.495203087757,0.0,2.55330491699,6.91848690247,0.394963470895,0.0,0.394963470895
 01/18  04:00:00,15.1630130166,0.101699016892,0.379703334184,0.0,2.55330491699,6.7713057485,0.394963522472,0.0,0.394963522472
 01/18  05:00:00,17.1870466483,0.0906867135541,0.338255821516,0.0,3.82705111198,7.57405300124,0.724854556702,0.0,0.724854556702
 01/18  06:00:00,21.8208717372,0.110641776493,0.413513385543,0.0,6.02426329834,9.91545327661,3.25403030238,0.0,3.25403030238
 01/18  07:00:00,27.4274415609,0.170876819594,0.641597086176,0.0,6.51253267309,14.7454349813,10.6216607395,0.0,10.6216607395
 01/18  08:00:00,26.2106000577,0.237735423059,0.902931010813,0.0,6.01364874671,18.163451543,11.2814517991,0.0,11.2814517991
 01/18  09:00:00,25.4075008168,0.600062946447,1.57608812885,0.0,4.35151303671,18.8798367041,10.8415937602,0.0,10.8415937602
 01/18  10:00:00,23.9848878804,0.840589969607,2.73658000977,0.0,3.78894180059,16.6187760998,9.52201954033,0.0,9.52201954033
 01/18  11:00:00,21.7788480326,0.956002134009,3.33175470064,0.0,3.78894180059,13.7021493968,8.64230339364,0.0,8.64230339364
 01/18  12:00:00,22.8841818663,1.114659476,4.13125003846,0.0,3.78894180059,13.8493305508,6.99283561858,0.0,6.99283561858
 01/18  13:00:00,25.0832223018,1.54692148343,6.20846968465,0.0,3.69398621738,13.6338449159,6.11311947188,0.0,6.11311947188
 01/18  14:00:00,24.7994896972,1.53448471707,6.21545724431,0.0,3.78894180059,13.2606059349,5.45333236185,0.0,5.45333236185
 01/18  15:00:00,24.3618223772,1.48818612318,5.97126967225,0.0,3.78894180059,13.1134247809,4.79354525183,0.0,4.79354525183
 01/18  16:00:00,25.5960543886,1.4702519617,5.85842639179,0.0,4.71240779196,13.5549682428,5.45333236185,0.0,5.45333236185
 01/18  17:00:00,33.7865970294,1.61509726051,6.45377034639,0.0,7.18559832057,18.5321311015,6.33304850855,0.0,6.33304850855
 01/18  18:00:00,41.4568888678,1.47711708878,6.49861942068,0.0,8.38069375907,23.3147919321,8.31240983862,0.0,8.31240983862
 01/18  19:00:00,47.6827131387,1.58277496315,6.98008235005,0.0,10.6415932552,23.1212625696,9.74194857701,0.0,9.74194857701
 01/18  20:00:00,46.206019106,1.49823398772,6.55720727106,0.0,12.3080778603,20.4854999863,9.30209050366,0.0,9.30209050366
 01/18  21:00:00,45.2207621681,1.40758925952,6.10271595451,0.0,12.456681583,19.8967753704,8.5323388753,0.0,8.5323388753
 01/18  22:00:00,39.4406079476,1.34117428554,5.85247772998,0.0,9.18739968257,17.702556249,6.99283561858,0.0,6.99283561858
 01/18  23:00:00,31.418279452,1.13989931902,4.96673676259,0.0,5.91811778209,14.0365255879,6.11311947188,0.0,6.11311947188
 01/18  24:00:00,24.1462888683,0.891699387983,3.83945518121,0.0,3.54045821811,10.5176760807,3.47397103178,0.0,3.47397103178
 01/19  01:00:00,19.3121039425,0.682084400878,2.91814079829,0.0,2.55330491699,7.80157382632,1.16471023891,0.0,1.16471023891
 01/19  02:00:00,17.8749594317,0.527476634022,2.22432867026,0.0,2.55330491699,7.21284921042,0.724854522184,0.0,0.724854522184
 01/19  03:00:00,16.8151863723,0.388401732753,1.59799282009,0.0,2.55330491699,6.91848690247,0.394963580883,0.0,0.394963580883
 01/19  04:00:00,16.3524077103,0.329306338018,1.34149070679,0.0,2.55330491699,6.7713057485,0.394963562948,0.0,0.394963562948
 01/19  05:00:00,18.3973322127,0.322677151667,1.31655094778,0.0,3.82705111198,7.57405300124,0.724854089475,0.0,0.724854089475
 01/19  06:00:00,23.0717046033,0.351209065315,1.42377896287,0.0,6.02426329834,9.91545327661,3.25401091585,0.0,3.25401091585
 01/19  07:00:00,28.8501110796,0.443219867441,1.79192355701,0.0,6.51253267309,14.7454349813,10.6215437523,0.0,10.6215437523
 01/19  08:00:00,27.998650225,0.569065324349,2.35965127691,0.0,6.01364874671,18.163451543,11.281321679,0.0,11.281321679
 01/19  09:00:00,27.0708044808,0.8767934552,2.96266128406,0.0,4.35151303671,18.8798367041,10.8414688003,0.0,10.8414688003
 01/19  10:00:00,25.7771172126,1.1333714346,4.23602787692,0.0,3.78894180059,16.6187760998,9.52191020024,0.0,9.52191020024
 01/19  11:00:00,25.4726579507,1.58666347506,6.39490327771,0.0,3.78894180059,13.7021493968,8.64220446688,0.0,8.64220446688
 01/19  12:00:00,26.6659524865,1.76956888237,7.25811125233,0.0,3.78894180059,13.8493305508,6.99275621684,0.0,6.99275621684
 01/19  13:00:00,28.1175164007,2.06353883008,8.72614643689,0.0,3.69398621738,13.6338449159,6.11305048348,0.0,6.11305048348
 01/19  14:00:00,28.805075807,2.20360010262,9.55192796862,0.0,3.78894180059,13.2606059349,5.45327118347,0.0,5.45327118347
 01/19  15:00:00,29.6979015818,2.37654687845,10.4189881215,0.0,3.78894180059,13.1134247809,4.79349188345,0.0,4.79349188345
 01/19  16:00:00,32.8265084649,2.66951408363,11.8896183461,0.0,4.71240779196,13.5549682428,5.45327118347,0.0,5.45327118347
 01/19  17:00:00,39.1617784675,2.50452477135,10.9395242736,0.0,7.18559832057,18.5321311015,6.33297691682,0.0,6.33297691682
 01/19  18:00:00,44.5113659743,2.16049762594,9.76254932335,0.0,8.38069375907,23.3147919321,8.31231481687,0.0,8.31231481687
 01/19  19:00:00,50.3907601449,2.06757626138,9.20332805799,0.0,10.6415932552,23.1212625696,9.74183663357,0.0,9.74183663357
 01/19  20:00:00,48.2204549559,1.87191568886,8.19796141984,0.0,12.3080778603,20.4854999863,9.3019837669,0.0,9.3019837669
 01/19  21:00:00,46.6622826607,1.68603323827,7.26579246837,0.0,12.456681583,19.8967753704,8.53224125021,0.0,8.53224125021
 01/19  22:00:00,40.3039211569,1.52298386734,6.53398135754,0.0,9.18739968257,17.702556249,6.99275621684,0.0,6.99275621684
 01/19  23:00:00,31.8761179805,1.24630589073,5.31816871941,0.0,5.91811778209,14.0365255879,6.11305048348,0.0,6.11305048348
 01/19  24:00:00,24.3727482593,0.949361355201,4.00825260503,0.0,3.54045821811,10.5176760807,3.47393328341,0.0,3.47393328341
 01/20  01:00:00,19.4049229268,0.709621122529,2.98342306089,0.0,2.55330491699,7.80157382632,1.16467692882,0.0,1.16467692882
 01/20  02:00:00,18.2476720822,0.599934845694,2.52458310908,0.0,2.55330491699,7.21284921042,0.724835552492,0.0,0.724835552492
 01/20  03:00:00,17.1550831745,0.454250475775,1.87204087923,0.0,2.55330491699,6.91848690247,0.394958645993,0.0,0.394958645993
 01/20  04:00:00,16.4276611501,0.347797164222,1.39825332035,0.0,2.55330491699,6.7713057485,0.394958558557,0.0,0.394958558557
 01/20  05:00:00,18.1867500668,0.288459915737,1.14018603777,0.0,3.82705111198,7.57405300124,0.724833442853,0.0,0.724833442853
 01/20  06:00:00,22.554151468,0.258874298623,0.99856059421,0.0,6.02426329834,9.91545327661,3.25385532015,0.0,3.25385532015
 01/20  07:00:00,27.908141274,0.271646247021,1.02152737188,0.0,6.51253267309,14.7454349813,10.6209525588,0.0,10.6209525588
 01/20  08:00:00,26.3708778702,0.276958830699,1.02398541573,0.0,6.01364874671,18.163451543,11.280687084,0.0,11.280687084
 01/20  09:00:00,24.9281661721,0.5216038132,1.17521261737,0.0,4.35151303671,18.8798367041,10.8408595446,0.0,10.8408595446
 01/20  10:00:00,22.9724534427,0.683197363649,1.881538178,0.0,3.78894180059,16.6187760998,9.5213771012,0.0,9.5213771012
 01/20  11:00:00,21.5793890897,0.974347421818,3.11395046997,0.0,3.78894180059,13.7021493968,8.64172213918,0.0,8.64172213918
 01/20  12:00:00,22.6997462981,1.16184608429,3.89962786196,0.0,3.78894180059,13.8493305508,6.9923690854,0.0,6.9923690854
 01/20  13:00:00,23.0258494022,1.28796157754,4.41005669094,0.0,3.69398621738,13.6338449159,6.11271412338,0.0,6.11271412338
 01/20  14:00:00,22.9807366376,1.32167494383,4.60951395797,0.0,3.78894180059,13.2606059349,5.45297290186,0.0,5.45297290186
 01/20  15:00:00,22.872619412,1.32133638351,4.64891644665,0.0,3.78894180059,13.1134247809,4.79323168035,0.0,4.79323168035
 01/20  16:00:00,23.4498418338,1.17403436358,4.00843143507,0.0,4.71240779196,13.5549682428,5.45297290186,0.0,5.45297290186
 01/20  17:00:00,30.7926996689,1.16153460266,3.91343564373,0.0,7.18559832057,18.5321311015,6.33262786388,0.0,6.33262786388
 01/20  18:00:00,37.2796195167,0.9492980089,3.74200248273,0.0,8.38069375907,23.3147919321,8.31185152842,0.0,8.31185152842
 01/20  19:00:00,43.6822291383,0.933725889678,3.62864742316,0.0,10.6415932552,23.1212625696,9.7412908417,0.0,9.7412908417
 01/20  20:00:00,42.2608687023,0.842530232595,3.26776062246,0.0,12.3080778603,20.4854999863,9.3014633607,0.0,9.3014633607
 01/20  21:00:00,41.3293504425,0.744248016306,2.87464547219,0.0,12.456681583,19.8967753704,8.53176526893,0.0,8.53176526893
 01/20  22:00:00,35.183841218,0.609297779403,2.32758750652,0.0,9.18739968257,17.702556249,6.9923690854,0.0,6.9923690854
 01/20  23:00:00,27.3065452486,0.417497037551,1.57740484064,0.0,5.91811778209,14.0365255879,6.11271412338,0.0,6.11271412338
 01/20  24:00:00,20.7061915721,0.271195546544,1.01986172654,0.0,3.54045821811,10.5176760807,3.47374923732,0.0,3.47374923732
 01/21  01:00:00,16.4270007673,0.151318301228,0.563803722727,0.0,2.55330491699,7.80157382632,1.1646032678,0.0,1.1646032678
 01/21  02:00:00,15.5747228822,0.0967165133167,0.35485224141,0.0,2.55330491699,7.21284921042,0.724796408599,0.0,0.724796408599
 01/21  03:00:00,15.1519362584,0.0699408058965,0.253203633072,0.0,2.55330491699,6.91848690247,0.394948667654,0.0,0.394948667654
 01/21  04:00:00,14.9291429758,0.05380148221,0.193730828062,0.0,2.55330491699,6.7713057485,0.394948510751,0.0,0.394948510751
 01/21  05:00:00,16.9475453644,0.0415719505222,0.147869300611,0.0,3.82705111198,7.57405300124,0.72479262289,0.0,0.72479262289
 01/21  06:00:00,21.5545962329,0.0562981516657,0.201581506112,0.0,6.02426329834,9.91545327661,3.25356356182,0.0,3.25356356182
 01/21  07:00:00,27.0644282823,0.0970955467938,0.352365080354,0.0,6.51253267309,14.7454349813,10.6198873347,0.0,10.6198873347
 01/21  08:00:00,25.5285899141,0.139702157496,0.51248349523,0.0,6.01364874671,17.9699221805,11.2795482021,0.0,11.2795482021
 01/21  09:00:00,22.7036389524,0.192188918001,0.72651386156,0.0,3.66783283761,18.1171033345,10.8397661734,0.0,10.8397661734
 01/21  10:00:00,20.920579034,0.396386865079,1.56288783654,0.0,3.10526160149,15.8560427302,9.5204204011,0.0,9.5204204011
 01/21  11:00:00,19.2439324346,0.635828514444,2.56342629085,0.0,3.10526160149,12.9394160272,8.64085655338,0.0,8.64085655338
 01/21  12:00:00,20.5774677365,0.870068289893,3.51554066351,0.0,3.10526160149,13.0865971812,6.99167433889,0.0,6.99167433889
 01/21  13:00:00,21.6498556792,1.10186676711,4.50331128299,0.0,3.10526160149,12.9394160272,6.11211049117,0.0,6.11211049117
 01/21  14:00:00,21.6896927515,1.20367752986,4.88288105448,0.0,3.10526160149,12.4978725653,5.45243760538,0.0,5.45243760538
 01/21  15:00:00,21.9011747666,1.28063542363,5.16458632986,0.0,3.10526160149,12.3506914113,4.79276471958,0.0,4.79276471958
 01/21  16:00:00,23.3582844361,1.29470014769,5.24262182196,0.0,4.02872759285,12.7922348732,5.45243760538,0.0,5.45243760538
 01/21  17:00:00,30.9260538556,1.32353196787,5.33120603393,0.0,6.50191812146,17.7693977319,6.3320014531,0.0,6.3320014531
 01/21  18:00:00,38.4566085369,1.22236714099,4.8394517333,0.0,8.38069375907,23.1212625696,8.31102011048,0.0,8.31102011048
 01/21  19:00:00,44.4125489064,1.08034063392,4.21235244696,0.0,10.6415932552,23.1212625696,9.74031136303,0.0,9.74031136303
 01/21  20:00:00,42.9483892637,0.969965256371,3.82784616005,0.0,12.3080778603,20.4854999863,9.30052943917,0.0,9.30052943917
 01/21  21:00:00,42.1099065469,0.8851807297,3.51426886317,0.0,12.456681583,19.8967753704,8.53091107241,0.0,8.53091107241
 01/21  22:00:00,35.8330550502,0.727986012136,2.858113106,0.0,9.18739968257,17.702556249,6.99167433889,0.0,6.99167433889
 01/21  23:00:00,27.728761193,0.495472965206,1.92164485744,0.0,5.91811778209,14.0365255879,6.11211049117,0.0,6.11211049117
 01/21  24:00:00,20.8664243319,0.301872222597,1.14941781028,0.0,3.54045821811,10.5176760807,3.473418948,0.0,3.473418948
 01/22  01:00:00,16.4850866156,0.16358082772,0.609627044532,0.0,2.55330491699,7.80157382632,1.16448927673,0.0,1.16448927673
 01/22  02:00:00,15.5721671344,0.0968429760016,0.352170030911,0.0,2.55330491699,7.21284921042,0.724737101887,0.0,0.724737101887
 01/22  03:00:00,15.1137639021,0.062566593412,0.222405489188,0.0,2.55330491699,6.91848690247,0.394933648786,0.0,0.394933648786
 01/22  04:00:00,14.8839059592,0.0448152046652,0.157480088994,0.0,2.55330491699,6.7713057485,0.394933422479,0.0,0.394933422479
 01/22  05:00:00,16.9182363151,0.0357444315234,0.124387770354,0.0,3.82705111198,7.57405300124,0.724731641614,0.0,0.724731641614
 01/22  06:00:00,21.504959417,0.0465588280926,0.16168401371,0.0,6.02426329834,9.91545327661,3.25313572771,0.0,3.25313572771
 01/22  07:00:00,26.9677012015,0.0784942440954,0.274239302311,0.0,6.51253267309,14.7454349813,10.6183483964,0.0,10.6183483964
 01/22  08:00:00,25.3123617102,0.096021442831,0.339936006005,0.0,6.01364874671,17.9699221805,11.2779053705,0.0,11.2779053705
 01/22  09:00:00,22.1688873299,0.0841465140062,0.299804643066,0.0,3.66783283761,18.1171033345,10.8534409562,0.0152519458434,10.8381890104
 01/22  10:00:00,19.4948813595,0.113313949212,0.420263077962,0.0,3.10526160149,15.8560427302,9.51904038326,0.0,9.51904038326
 01/22  11:00:00,16.8365054794,0.167130470842,0.624697379252,0.0,3.10526160149,12.9394160272,8.6396079658,0.0,8.6396079658
 01/22  12:00:00,17.2717112339,0.225732147325,0.854120303489,0.0,3.10526160149,13.0865971812,6.99067218307,0.0,6.99067218307
 01/22  13:00:00,17.4976318039,0.298642507921,1.15431166689,0.0,3.10526160149,12.9394160272,6.11123976562,0.0,6.11123976562
 01/22  14:00:00,17.8896135138,0.458224712983,1.82825463373,0.0,3.10526160149,12.4978725653,5.45166545253,0.0,5.45166545253
 01/22  15:00:00,18.7086976262,0.634652759958,2.6180918531,0.0,3.10526160149,12.3506914113,4.79209113944,0.0,4.79209113944
 01/22  16:00:00,21.5866320648,0.927487326716,3.83818227169,0.0,4.02872759285,12.7922348732,5.45166545253,0.0,5.45166545253
 01/22  17:00:00,30.3620193377,1.18299479595,4.90770868797,0.0,6.50191812146,17.7693977319,6.33109786999,0.0,6.33109786999
 01/22  18:00:00,38.855780466,1.26401547857,5.19697532485,0.0,8.38069375907,23.1212625696,8.30982080925,0.0,8.30982080925
 01/22  19:00:00,44.214438752,1.02631135489,4.06827157162,0.0,10.6415932552,23.1212625696,9.73889848761,0.0,9.73889848761
 01/22  20:00:00,41.74573698,0.739306613742,2.85585251903,0.0,12.3080778603,20.4854999863,9.29918227889,0.0,9.29918227889
 01/22  21:00:00,40.5276432181,0.583750742423,2.23343552162,0.0,12.456681583,19.8967753704,8.52967891362,0.0,8.52967891362
 01/22  22:00:00,34.3880169775,0.449569393729,1.69149165172,0.0,9.18739968257,17.702556249,6.99067218307,0.0,6.99067218307
 01/22  23:00:00,26.7209160914,0.298015140051,1.11125758095,0.0,5.91811778209,14.0365255879,6.11123976562,0.0,6.11123976562
 01/22  24:00:00,20.2719417078,0.18118900118,0.675618407512,0.0,3.54045821811,10.5176760807,3.47294251326,0.0,3.47294251326
 01/23  01:00:00,16.1708276167,0.0976748215642,0.361274051722,0.0,2.55330491699,7.80157382632,1.16433498845,0.0,1.16433498845
 01/23  02:00:00,15.3856960762,0.0570159981728,0.205525950603,0.0,2.55330491699,7.21284921042,0.724657649713,0.0,0.724657649713
 01/23  03:00:00,14.9754191966,0.0356581121022,0.110969264995,0.0,2.55330491699,6.91848690247,0.457415838246,0.0625022444423,0.394913593803
 01/23  04:00:00,14.7929419475,0.0527231366138,0.0586081453928,0.0,2.55330491699,6.7713057485,0.87682364988,0.481910351699,0.394913298181
 01/23  05:00:00,16.9060231868,0.104475079156,0.0434439944109,0.0,3.82705111198,7.57405300124,1.90315609933,1.17850558231,0.724650517024
 01/23  06:00:00,21.5251259254,0.132860865112,0.0955484851338,0.0,6.02426329834,9.91545327661,4.58682247659,1.33425053163,3.25257194496
 01/23  07:00:00,27.0203804794,0.162902699718,0.242510124566,0.0,6.51253267309,14.7454349813,11.8168038398,1.20046763955,10.6163362003
 01/23  08:00:00,25.6438640869,0.168418971514,0.405511491644,0.0,6.01364874671,18.163451543,12.0090670795,0.733308003826,11.2757590757
 01/23  09:00:00,24.8507417491,0.508716194724,1.11067581281,0.0,4.35151303671,18.8798367041,10.9977046413,0.161576118463,10.8361285228
 01/23  10:00:00,24.6779224479,0.94040945095,3.32979509588,0.0,3.78894180059,16.6187760998,9.51723745634,0.0,9.51723745634
 01/23  11:00:00,24.5825710196,1.39840690826,5.69307291338,0.0,3.78894180059,13.7021493968,8.63797674621,0.0,8.63797674621
 01/23  12:00:00,27.2635602823,1.82365019776,7.80163773269,0.0,3.78894180059,13.8493305508,6.98936291472,0.0,6.98936291472
 01/23  13:00:00,29.114609663,2.16767491191,9.61910361741,0.0,3.69398621738,13.6338449159,6.11010220459,0.0,6.11010220459
 01/23  14:00:00,30.1558924111,2.36879512879,10.7375495465,0.0,3.78894180059,13.2606059349,5.450656672,0.0,5.450656672
 01/23  15:00:00,30.6111089365,2.48860701301,11.2201353417,0.0,3.78894180059,13.1134247809,4.7912111394,0.0,4.7912111394
 01/23  16:00:00,33.3293118178,2.70194577921,12.3599900034,0.0,4.71240779196,13.5549682428,5.450656672,0.0,5.450656672
 01/23  17:00:00,41.5436441023,2.81568120114,13.0102334787,0.0,7.18559832057,18.5321311015,6.32991738212,0.0,6.32991738212
 01/23  18:00:00,46.7820519044,2.48274147114,11.7109914083,0.0,8.38069375907,23.3147919321,8.30825397991,0.0,8.30825397991
 01/23  19:00:00,51.7263419112,2.26804643495,10.3384396507,0.0,10.6415932552,23.1212625696,9.73705263386,0.0,9.73705263386
 01/23  20:00:00,48.914058848,1.97320588119,8.79027511961,0.0,12.3080778603,20.4854999863,9.2974222788,0.0,9.2974222788
 01/23  21:00:00,47.413977622,1.79175333697,7.91176733094,0.0,12.456681583,19.8967753704,8.52806915744,0.0,8.52806915744
 01/23  22:00:00,40.6259262704,1.56399002606,6.81498031225,0.0,9.18739968257,17.702556249,6.98936291472,0.0,6.98936291472
 01/23  23:00:00,31.8313995049,1.23355958111,5.28619655343,0.0,5.91811778209,14.0365255879,6.11010220459,0.0,6.11010220459
 01/23  24:00:00,24.0063088704,0.88309634631,3.70807822499,0.0,3.54045821811,10.5176760807,3.47232007421,0.0,3.47232007421
 01/24  01:00:00,18.1818493742,0.491183770673,1.97878686013,0.0,2.55330491699,7.80157382632,1.16414044774,0.0,1.16414044774
 01/24  02:00:00,16.4649935426,0.277131654304,1.06470776083,0.0,2.55330491699,7.21284921042,0.724558075398,0.0,0.724558075398
 01/24  03:00:00,15.5569402029,0.154906131744,0.57324225164,0.0,2.55330491699,6.91848690247,0.394888508611,0.0,0.394888508611
 01/24  04:00:00,15.088666732,0.0886258657898,0.318430200692,0.0,2.55330491699,6.7713057485,0.394888143788,0.0,0.394888143788
 01/24  05:00:00,17.0478889232,0.0640311840548,0.225753625932,0.0,3.82705111198,7.57405300124,0.724549273083,0.0,0.724549273083
 01/24  06:00:00,21.5760503819,0.0623652723066,0.216968534441,0.0,6.02426329834,9.91545327661,3.25187238099,0.0,3.25187238099
 01/24  07:00:00,26.9667592048,0.0790685889709,0.2727229607,0.0,6.51253267309,14.7454349813,10.6138513431,0.0,10.6138513431
 01/24  08:00:00,25.605736474,0.119622326521,0.416180523708,0.0,6.01364874671,18.163451543,11.2731099534,0.0,11.2731099534
 01/24  09:00:00,24.3655172205,0.420266240011,0.713901238952,0.0,4.35151303671,18.8798367041,10.8335853207,0.0,10.8335853207
 01/24  10:00:00,22.4255343295,0.593487133259,1.42432929521,0.0,3.78894180059,16.6187760998,9.52870973022,0.0136975759411,9.51501215428
 01/24  11:00:00,20.4835480735,0.790120735794,2.20233613975,0.0,3.78894180059,13.7021493968,8.63596337767,0.0,8.63596337767
 01/24  12:00:00,21.3677937155,0.940487381255,2.78903398241,0.0,3.78894180059,13.8493305508,6.98774692155,0.0,6.98774692155
 01/24  13:00:00,21.6688412859,1.06921592264,3.2717942295,0.0,3.69398621738,13.6338449159,6.10869814495,0.0,6.10869814495
 01/24  14:00:00,21.6984862778,1.13352550775,3.51541303418,0.0,3.78894180059,13.2606059349,5.44941156251,0.0,5.44941156251
 01/24  15:00:00,22.1186521383,1.23857708372,3.97770847275,0.0,3.78894180059,13.1134247809,4.79012498006,0.0,4.79012498006
 01/24  16:00:00,23.945724289,1.3253130336,4.3530352203,0.0,4.71240779196,13.5549682428,5.44941156251,0.0,5.44941156251
 01/24  17:00:00,31.4654854809,1.34845453683,4.39930152157,0.0,7.18559832057,18.5321311015,6.3284603391,0.0,6.3284603391
 01/24  18:00:00,37.2157136123,0.997390674232,3.63000391299,0.0,8.38069375907,23.3147919321,8.30632008645,0.0,8.30632008645
 01/24  19:00:00,42.5391780204,0.754039763932,2.66528243099,0.0,10.6415932552,23.1212625696,9.73477434842,0.0,9.73477434842
 01/24  20:00:00,40.4315001607,0.511074569645,1.76984774377,0.0,12.3080778603,20.4854999863,9.29524996012,0.0,9.29524996012
 01/24  21:00:00,39.2898848355,0.357789652496,1.22163822894,0.0,12.456681583,19.8967753704,8.5260822806,0.0,8.5260822806
 01/24  22:00:00,33.3770812992,0.257754060327,0.872371306846,0.0,9.18739968257,17.702556249,6.98774692155,0.0,6.98774692155
 01/24  23:00:00,25.9916943409,0.156372861079,0.523678109385,0.0,5.91811778209,14.0365255879,6.10869814495,0.0,6.10869814495
 01/24  24:00:00,19.7160674913,0.0751187044286,0.225814487771,0.0,3.54045821811,10.5176760807,3.5630352858,0.0914834706391,3.47155181516
 01/25  01:00:00,15.9188408644,0.092889442872,0.114072678169,0.0,2.55330491699,7.80157382632,1.91611716571,0.752211454419,1.16390571129
 01/25  02:00:00,15.3308573484,0.144428903955,0.0632743170165,0.0,2.55330491699,7.21284921042,2.33025080175,1.60581239353,0.724438408223
 01/25  03:00:00,15.1104366108,0.253285461544,0.0283593298082,0.0,2.55330491699,6.91848690247,3.48257941274,3.08772101213,0.394858400604
 01/25  04:00:00,15.0261110413,0.339058765049,0.00544161073568,0.0,2.55330491699,6.7713057485,4.61669537423,4.2218374075,0.394857966723
 01/25  05:00:00,17.1966030143,0.438498901029,0.0,0.0,3.82705111198,7.57405300124,6.21430338976,5.48987545005,0.724427939714
 01/25  06:00:00,21.8036171968,0.506900621611,0.0,0.0,6.02426329834,9.91545327661,9.61988678108,6.36884953767,3.25103724341
 01/25  07:00:00,27.1538597797,0.51674129072,0.0221508338704,0.0,6.51253267309,14.7454349813,17.0185512417,6.40765668027,10.6108945614
 01/25  08:00:00,25.6455129545,0.489440550282,0.0861387803905,0.0,6.01364874671,18.163451543,17.0472963264,5.77733753826,11.2699587882
 01/25  09:00:00,24.2622345765,0.711501440091,0.31938339485,0.0,4.35151303671,18.8798367041,15.4825066669,4.65194650955,10.8305601574
 01/25  10:00:00,21.9414418106,0.667436753972,0.866287155596,0.0,3.78894180059,16.6187760998,12.1047975165,2.59243238048,9.51236513607
 01/25  11:00:00,19.8343939438,0.716631528492,1.62667121739,0.0,3.78894180059,13.7021493968,9.67387486123,1.0403064048,8.63356845643
 01/25  12:00:00,20.6246664117,0.785133328315,2.20126073156,0.0,3.78894180059,13.8493305508,7.22407623235,0.238251550215,6.98582468213
 01/25  13:00:00,20.83001243,0.86771234545,2.63446895087,0.0,3.69398621738,13.6338449159,6.11062707371,0.00359907119712,6.10702800251
 01/25  14:00:00,20.7254289566,0.886465044561,2.7894161762,0.0,3.78894180059,13.2606059349,5.44793049279,0.0,5.44793049279
 01/25  15:00:00,20.5133242774,0.879862302352,2.73109539324,0.0,3.78894180059,13.1134247809,4.78883298307,0.0,4.78883298307
 01/25  16:00:00,21.9799938785,0.910578587904,2.80203925547,0.0,4.71240779196,13.5549682428,5.44793049279,0.0,5.44793049279
 01/25  17:00:00,29.6777193077,0.966334380171,2.99365550501,0.0,7.18559832057,18.5321311015,6.32672717242,0.0,6.32672717242
 01/25  18:00:00,35.9942158668,0.714537069122,2.69135977264,0.0,8.38069375907,23.3147919321,8.30401970157,0.0,8.30401970157
 01/25  19:00:00,41.9132823248,0.596290539742,2.19713595958,0.0,10.6415932552,23.1212625696,9.73206430596,0.0,9.73206430596
 01/25  20:00:00,40.1025103713,0.424273137103,1.52765938697,0.0,12.3080778603,20.4854999863,9.29266596615,0.0,9.29266596615
 01/25  21:00:00,39.1565893163,0.318463052439,1.12766930985,0.0,12.456681583,19.8967753704,8.52371887148,0.0,8.52371887148
 01/25  22:00:00,33.2943177693,0.233904941971,0.81345689524,0.0,9.18739968257,17.702556249,6.98582468213,0.0,6.98582468213
 01/25  23:00:00,25.9207427043,0.137424248521,0.471675085415,0.0,5.91811778209,14.0365255879,6.10702800251,0.0,6.10702800251
 01/25  24:00:00,19.7229540378,0.0733609790863,0.234458759656,0.0,3.54045821811,10.5176760807,3.53817546989,0.0675375062509,3.47063796364
 01/26  01:00:00,15.9166253375,0.0829869710475,0.121759623036,0.0,2.55330491699,7.80157382632,1.77591220138,0.612281353673,1.16363084771
 01/26  02:00:00,15.3296582165,0.121982801609,0.0845212874217,0.0,2.55330491699,7.21284921042,1.97449062867,1.25019194525,0.72429868342
 01/26  03:00:00,15.0800234382,0.197140799102,0.054090819644,0.0,2.55330491699,6.91848690247,2.69248959541,2.29766631675,0.394823278665
 01/26  04:00:00,14.9965563094,0.291582885153,0.0233627587235,0.0,2.55330491699,6.7713057485,3.95776568374,3.56294290785,0.394822775894
 01/26  05:00:00,17.1312281358,0.3661908398,0.00693318275529,0.0,3.82705111198,7.57405300124,5.27910412795,4.55481757516,0.724286552789
 01/26  06:00:00,21.7373482575,0.423534683956,0.0170969983745,0.0,6.02426329834,9.91545327661,8.50245279642,5.25238601645,3.25006677997
 01/26  07:00:00,27.1079362304,0.439338226359,0.0536303488717,0.0,6.51253267309,14.7454349813,15.9235666556,5.31609992387,10.6074667317
 01/26  08:00:00,25.6122867001,0.412534094522,0.129818981777,0.0,6.01364874671,18.163451543,15.9189082568,4.65260174366,11.2663065131
 01/26  09:00:00,24.3960209282,0.639152335294,0.525518851347,0.0,4.35151303671,18.8798367041,14.0377472987,3.21069337015,10.8270539286
 01/26  10:00:00,22.5016988583,0.696383517826,1.39759743944,0.0,3.78894180059,16.6187760998,11.0742078782,1.56491069263,9.5092971856
 01/26  11:00:00,21.0295561648,0.89476187185,2.643703095,0.0,3.78894180059,13.7021493968,9.1679526267,0.537159934984,8.63079269172
 01/26  12:00:00,22.2174462537,1.04668763831,3.5324862636,0.0,3.78894180059,13.8493305508,7.01383918433,0.0302424186105,6.98359676572
 01/26  13:00:00,22.8791288684,1.22347705386,4.32782068086,0.0,3.69398621738,13.6338449159,6.10509227186,0.0,6.10509227186
 01/26  14:00:00,23.6576618147,1.40353664456,5.20457743434,0.0,3.78894180059,13.2606059349,5.44621390146,0.0,5.44621390146
 01/26  15:00:00,24.351042939,1.55752256171,5.89115379549,0.0,3.78894180059,13.1134247809,4.78733553106,0.0,4.78733553106
 01/26  16:00:00,26.1966263306,1.66327861625,6.26597167927,0.0,4.71240779196,13.5549682428,5.44621390146,0.0,5.44621390146
 01/26  17:00:00,33.7936071606,1.7148983474,6.36097939072,0.0,7.18559832057,18.5321311015,6.32471839532,0.0,6.32471839532
 01/26  18:00:00,39.3687494805,1.35709104064,5.42333941487,0.0,8.38069375907,23.3147919321,8.30135350652,0.0,8.30135350652
 01/26  19:00:00,44.5090670884,1.09866772497,4.29054353799,0.0,10.6415932552,23.1212625696,9.72892330905,0.0,9.72892330905
 01/26  20:00:00,42.1896394635,0.833576478526,3.20548513771,0.0,12.3080778603,20.4854999863,9.28967106212,0.0,9.28967106212
 01/26  21:00:00,40.9207182382,0.667172473122,2.54308881106,0.0,12.456681583,19.8967753704,8.52097962999,0.0,8.52097962999
 01/26  22:00:00,34.7223320237,0.519006908722,1.95636918289,0.0,9.18739968257,17.702556249,6.98359676572,0.0,6.98359676572
 01/26  23:00:00,26.9028712562,0.335823412686,1.25540447317,0.0,5.91811778209,14.0365255879,6.10509227186,0.0,6.10509227186
 01/26  24:00:00,20.3859571476,0.207510847834,0.763312000736,0.0,3.54045821811,10.5176760807,3.46957879026,0.0,3.46957879026
 01/27  01:00:00,16.218449866,0.110308117305,0.396263005338,0.0,2.55330491699,7.80157382632,1.16331593749,0.0,1.16331593749
 01/27  02:00:00,15.4212619674,0.0657152566074,0.23239258339,0.0,2.55330491699,7.21284921042,0.724138942164,0.0,0.724138942164
 01/27  03:00:00,15.0454236369,0.047909375909,0.168722441552,0.0,2.55330491699,6.91848690247,0.394783153161,0.0,0.394783153161
 01/27  04:00:00,14.8625727558,0.0427506548893,0.138211435457,0.0,2.55330491699,6.7713057485,0.444080951222,0.0492983695264,0.394782581696
 01/27  05:00:00,16.9453407702,0.0642569434411,0.122979713483,0.0,3.82705111198,7.57405300124,1.1051611481,0.381035993985,0.724125154118
 01/27  06:00:00,21.5110892873,0.100025519112,0.114347193011,0.0,6.02426329834,9.91545327661,4.10433589059,0.855374612058,3.24896127853
 01/27  07:00:00,26.9340565285,0.154012888384,0.165075984943,0.0,6.51253267309,14.7454349813,11.9388312454,1.33526237549,10.6035688699
 01/27  08:00:00,25.5841361827,0.18476927025,0.329433288689,0.0,6.01364874671,18.163451543,12.3877232818,1.12556907189,11.2621542099
 01/27  09:00:00,24.8236882622,0.549759253529,1.04257926715,0.0,4.35151303671,18.8798367041,11.4736664583,0.65059878561,10.8230676727
 01/27  10:00:00,23.5234888744,0.789526227516,2.32624474577,0.0,3.78894180059,16.6187760998,9.65199761751,0.146188406085,9.50580921142
 01/27  11:00:00,22.9792254112,1.18236491929,4.30576929398,0.0,3.78894180059,13.7021493968,8.62763690555,0.0,8.62763690555
 01/27  12:00:00,25.617299918,1.59582052562,6.38320704057,0.0,3.78894180059,13.8493305508,6.98106383209,0.0,6.98106383209
 01/27  13:00:00,26.3254510817,1.78461971702,7.21300023092,0.0,3.69398621738,13.6338449159,6.10289152624,0.0,6.10289152624
 01/27  14:00:00,26.2969083103,1.8385749917,7.40878558281,0.0,3.78894180059,13.2606059349,5.44426229686,0.0,5.44426229686
 01/27  15:00:00,27.2837405072,2.03824693352,8.34312699192,0.0,3.78894180059,13.1134247809,4.78563306747,0.0,4.78563306747
 01/27  16:00:00,29.2110825832,2.15143873747,8.79226781058,0.0,4.71240779196,13.5549682428,5.44426229686,0.0,5.44426229686
 01/27  17:00:00,36.4391585514,2.15300974712,8.56841938182,0.0,7.18559832057,18.5321311015,6.3224346027,0.0,6.3224346027
 01/27  18:00:00,42.2268434389,1.84586111169,7.79266330215,0.0,8.38069375907,23.3147919321,8.29832229086,0.0,8.29832229086
 01/27  19:00:00,48.0363294427,1.70330514466,7.2131684726,0.0,10.6415932552,23.1212625696,9.72535228786,0.0,9.72535228786
 01/27  20:00:00,45.6627678877,1.44759258968,6.06459745079,0.0,12.3080778603,20.4854999863,9.28626613494,0.0,9.28626613494
 01/27  21:00:00,44.0202596476,1.2310026311,5.0788000625,0.0,12.456681583,19.8967753704,8.51786536732,0.0,8.51786536732
 01/27  22:00:00,37.6758173813,1.06255131476,4.36631013444,0.0,9.18739968257,17.702556249,6.98106383209,0.0,6.98106383209
 01/27  23:00:00,29.5380076277,0.826622443927,3.39974181337,0.0,5.91811778209,14.0365255879,6.10289152624,0.0,6.10289152624
 01/27  24:00:00,22.4124401011,0.589069301199,2.40823650084,0.0,3.54045821811,10.5176760807,3.4683746087,0.0,3.4683746087
 01/28  01:00:00,17.8368122889,0.418928487158,1.70600505833,0.0,2.55330491699,7.80157382632,1.16296107299,0.0,1.16296107299
 01/28  02:00:00,16.724035505,0.319284485531,1.281596892,0.0,2.55330491699,7.21284921042,0.723959231555,0.0,0.723959231555
 01/28  03:00:00,16.170370589,0.26864908698,1.07292968252,0.0,2.55330491699,6.91848690247,0.394738035943,0.0,0.394738035943
 01/28  04:00:00,15.84996343,0.234149995428,0.934202769036,0.0,2.55330491699,6.7713057485,0.394737396004,0.0,0.394737396004
 01/28  05:00:00,17.8323530594,0.216094288407,0.858154657767,0.0,3.82705111198,7.57405300124,0.723943791438,0.0,0.723943791438
 01/28  06:00:00,22.3261067954,0.210425529039,0.818964691226,0.0,6.02426329834,9.91545327661,3.24772106689,0.0,3.24772106689
 01/28  07:00:00,28.078309554,0.296582391556,1.16675950735,0.0,6.51253267309,14.7454349813,10.5992021309,0.0,10.5992021309
 01/28  08:00:00,27.1881116969,0.459257022417,1.85245041314,0.0,6.01364874671,17.9699221805,11.2575031082,0.0,11.2575031082
 01/28  09:00:00,25.8169960381,0.766714897401,3.2653449679,0.0,3.66783283761,18.1171033345,10.8186025701,0.0,10.8186025701
 01/28  10:00:00,26.5880700668,1.38628648525,6.24047924915,0.0,3.10526160149,15.8560427302,9.50190224646,0.0,9.50190224646
 01/28  11:00:00,27.212666046,1.96467829953,9.20331011722,0.0,3.10526160149,12.9394160272,8.62410203249,0.0,8.62410203249
 01/28  12:00:00,28.2338821758,2.12000518567,9.922018207,0.0,3.10526160149,13.0865971812,6.97822663134,0.0,6.97822663134
 01/28  13:00:00,28.9491587909,2.29555596911,10.6089251927,0.0,3.10526160149,12.9394160272,6.10042641739,0.0,6.10042641739
 01/28  14:00:00,29.7181137196,2.49853629233,11.6164432601,0.0,3.10526160149,12.4978725653,5.44207625693,0.0,5.44207625693
 01/28  15:00:00,30.2739268751,2.6298828857,12.1880909763,0.0,3.10526160149,12.3506914113,4.78372609647,0.0,4.78372609647
 01/28  16:00:00,31.5344525148,2.62272806248,12.0907619858,0.0,4.02872759285,12.7922348732,5.44207625693,0.0,5.44207625693
 01/28  17:00:00,38.6074991433,2.56715491345,11.7690283761,0.0,6.50191812146,17.7693977319,6.31987647088,0.0,6.31987647088
 01/28  18:00:00,46.5862556605,2.56477002945,11.6266959685,0.0,8.38069375907,23.1212625696,8.29492695226,0.0,8.29492695226
 01/28  19:00:00,52.273831107,2.41164090334,10.7423343782,0.0,10.6415932552,23.1212625696,9.72135229992,0.0,9.72135229992
 01/28  20:00:00,49.7305629287,2.14886292428,9.43112215723,0.0,12.3080778603,20.4854999863,9.28245219295,0.0,9.28245219295
 01/28  21:00:00,47.9455995395,1.91656519297,8.31857739254,0.0,12.456681583,19.8967753704,8.51437700575,0.0,8.51437700575
 01/28  22:00:00,41.2280846032,1.6893618069,7.29176686424,0.0,9.18739968257,17.702556249,6.97822663134,0.0,6.97822663134
 01/28  23:00:00,32.6916755736,1.38847442967,5.99155777349,0.0,5.91811778209,14.0365255879,6.10042641739,0.0,6.10042641739
 01/28  24:00:00,25.1308020728,1.08035272944,4.63531504433,0.0,3.54045821811,10.5176760807,3.46702577556,0.0,3.46702577556
 01/29  01:00:00,19.742710349,0.769387775059,3.2614438306,0.0,2.55330491699,7.80157382632,1.16256635841,0.0,1.16256635841
 01/29  02:00:00,18.0853313917,0.571568052922,2.39060921133,0.0,2.55330491699,7.21284921042,0.723759604613,0.0,0.723759604613
 01/29  03:00:00,17.2316035704,0.465838855527,1.93697289538,0.0,2.55330491699,6.91848690247,0.394687940338,0.0,0.394687940338
 01/29  04:00:00,16.8179270356,0.414217641122,1.72209872899,0.0,2.55330491699,6.7713057485,0.394687232172,0.0,0.394687232172
 01/29  05:00:00,18.8191741475,0.399567911763,1.66150212251,0.0,3.82705111198,7.57405300124,0.723742518398,0.0,0.723742518398
 01/29  06:00:00,23.6360526823,0.453030185185,1.88630592196,0.0,6.02426329834,9.91545327661,3.24634651277,0.0,3.24634651277
 01/29  07:00:00,29.5349754806,0.56738689548,2.35262092996,0.0,6.51253267309,14.7454349813,10.5943678088,0.0,10.5943678088
 01/29  08:00:00,28.522556792,0.706429113123,2.93972341752,0.0,6.01364874671,17.9699221805,11.2523545854,0.0,11.2523545854
 01/29  09:00:00,26.972518981,0.96387317378,4.22370963436,0.0,3.66783283761,18.1171033345,10.8136599433,0.0,10.8136599433
 01/29  10:00:00,28.2082734922,1.62855481804,7.61841434184,0.0,3.10526160149,15.8560427302,9.49757744772,0.0,9.49757744772
 01/29  11:00:00,29.2363352165,2.26802546081,10.9236321264,0.0,3.10526160149,12.9394160272,8.62018911935,0.0,8.62018911935
 01/29  12:00:00,31.312062699,2.5636419902,12.5565619256,0.0,3.10526160149,13.0865971812,6.97508600369,0.0,6.97508600369
 01/29  13:00:00,31.0393028956,2.52666358519,12.4679616813,0.0,3.10526160149,12.9394160272,6.09769767533,0.0,6.09769767533
 01/29  14:00:00,30.5502038947,2.51942046106,12.4276492665,0.0,3.10526160149,12.4978725653,5.43965642907,0.0,5.43965642907
 01/29  15:00:00,29.8951638735,2.46118215304,11.9780287074,0.0,3.10526160149,12.3506914113,4.78161518281,0.0,4.78161518281
 01/29  16:00:00,30.9661753228,2.43087457345,11.714338283,0.0,4.02872759285,12.7922348732,5.43965642907,0.0,5.43965642907
 01/29  17:00:00,38.7030844104,2.49164846706,11.9401200896,0.0,6.50191812146,17.7693977319,6.31704475742,0.0,6.31704475742
 01/29  18:00:00,47.2011349442,2.59692478981,12.2094204918,0.0,8.38069375907,23.1212625696,8.29116849621,0.0,8.29116849621
 01/29  19:00:00,53.9244275854,2.63254257073,12.1720291892,0.0,10.6415932552,23.1212625696,9.71692452979,0.0,9.71692452979
 01/29  20:00:00,52.3761707544,2.53823618188,11.6873567253,0.0,12.3080778603,20.4854999863,9.27823036561,0.0,9.27823036561
 01/29  21:00:00,51.1136234879,2.4063821849,10.9967843489,0.0,12.456681583,19.8967753704,8.5105155783,0.0,8.5105155783
 01/29  22:00:00,44.5996683128,2.22862180413,10.1240905766,0.0,9.18739968257,17.702556249,6.97508600369,0.0,6.97508600369
 01/29  23:00:00,35.9133299227,1.92288933948,8.67879721284,0.0,5.91811778209,14.0365255879,6.09769767533,0.0,6.09769767533
 01/29  24:00:00,28.38601545,1.63305854784,7.33782260312,0.0,3.54045821811,10.5176760807,3.46553269028,0.0,3.46553269028
 01/30  01:00:00,23.0827880187,1.35017132094,6.02073795439,0.0,2.55330491699,7.80157382632,1.16213190975,0.0,1.16213190975
 01/30  02:00:00,21.6961185981,1.20920968696,5.36375478369,0.0,2.55330491699,7.21284921042,0.723540120253,0.0,0.723540120253
 01/30  03:00:00,20.7865320956,1.10117666597,4.85656361013,0.0,2.55330491699,6.91848690247,0.394632881148,0.0,0.394632881148
 01/30  04:00:00,20.1519086478,1.01472895565,4.45556902667,0.0,2.55330491699,6.7713057485,0.394632105029,0.0,0.394632105029
 01/30  05:00:00,21.9062825536,0.960509088736,4.18766935162,0.0,3.82705111198,7.57405300124,0.723521394545,0.0,0.723521394545
 01/30  06:00:00,26.0210744098,0.895051001561,3.82930683309,0.0,6.02426329834,9.91545327661,3.24483802365,0.0,3.24483802365
 01/30  07:00:00,31.8894576489,0.995616554759,4.27887343903,0.0,6.51253267309,14.7454349813,10.5890673359,0.0,10.5890673359
 01/30  08:00:00,31.4141492307,1.18788415405,5.15633145285,0.0,6.01364874671,18.163451543,11.2467101663,0.0,11.2467101663
 01/30  09:00:00,30.0347726262,1.38229982799,5.42112305671,0.0,4.35151303671,18.8798367041,10.8082412559,0.0,10.8082412559
 01/30  10:00:00,27.4213358592,1.42844299545,5.58517496273,0.0,3.78894180059,16.6187760998,9.49283609597,0.0,9.49283609597
 01/30  11:00:00,25.1034173458,1.54162634431,6.07069980354,0.0,3.78894180059,13.7021493968,8.6158993249,0.0,8.6158993249
 01/30  12:00:00,25.8330457612,1.64925101199,6.54552239734,0.0,3.78894180059,13.8493305508,6.97164287919,0.0,6.97164287919
 01/30  13:00:00,25.791690626,1.70461806102,6.75924143131,0.0,3.69398621738,13.6338449159,6.09470610815,0.0,6.09470610815
 01/30  14:00:00,23.0218340651,1.29864439689,4.67364193235,0.0,3.78894180059,13.2606059349,5.43700352987,0.0,5.43700352987
 01/30  15:00:00,20.6485588187,0.910048256017,2.83614398093,0.0,3.78894180059,13.1134247809,4.77930095159,0.0,4.77930095159
 01/30  16:00:00,21.1291098796,0.744501714939,2.11723212949,0.0,4.71240779196,13.5549682428,5.43700352987,0.0,5.43700352987
 01/30  17:00:00,28.0165235955,0.641834888636,1.65695928441,0.0,7.18559832057,18.5321311015,6.31394030091,0.0,6.31394030091
 01/30  18:00:00,34.2404398635,0.348227728063,1.30389311044,0.0,8.38069375907,23.3147919321,8.28704803576,0.0,8.28704803576
 01/30  19:00:00,41.1186494734,0.41886886751,1.57992478039,0.0,10.6415932552,23.1212625696,9.7120702887,0.0,9.7120702887
 01/30  20:00:00,40.7224837329,0.535071632465,2.03683425319,0.0,12.3080778603,20.4854999863,9.27360190318,0.0,9.27360190318
 01/30  21:00:00,40.1926965219,0.517816071013,1.96442349681,0.0,12.456681583,19.8967753704,8.50628222852,0.0,8.50628222852
 01/30  22:00:00,34.3379825952,0.43849983367,1.65252682942,0.0,9.18739968257,17.702556249,6.97164287919,0.0,6.97164287919
 01/30  23:00:00,26.8620553079,0.325442506854,1.22496943066,0.0,5.91811778209,14.0365255879,6.09470610815,0.0,6.09470610815
 01/30  24:00:00,20.3877111993,0.204660253313,0.76791664694,0.0,3.54045821811,10.5176760807,3.46389579503,0.0,3.46389579503
 01/31  01:00:00,16.2040064155,0.104600107777,0.38752756432,0.0,2.55330491699,7.80157382632,1.1616578548,0.0,1.1616578548
 01/31  02:00:00,15.4676362855,0.0739769545634,0.270505203487,0.0,2.55330491699,7.21284921042,0.723300843275,0.0,0.723300843275
 01/31  03:00:00,15.0594030029,0.0501283085107,0.180482874957,0.0,2.55330491699,6.91848690247,0.394572874647,0.0,0.394572874647
 01/31  04:00:00,14.8456225023,0.0358875626768,0.128124274096,0.0,2.55330491699,6.7713057485,0.394572030873,0.0,0.394572030873
 01/31  05:00:00,16.8947291442,0.030037822689,0.106587208209,0.0,3.82705111198,7.57405300124,0.723280485302,0.0,0.723280485302
 01/31  06:00:00,21.4632326366,0.0369949064754,0.129521154994,0.0,6.02426329834,9.91545327661,3.24319604669,0.0,3.24319604669
 01/31  07:00:00,26.9003166888,0.063615551614,0.221733482045,0.0,6.51253267309,14.7454349813,10.5833022827,0.0,10.5833022827
 01/31  08:00:00,24.5457875036,0.0847559127305,0.283931300439,0.0,6.01364874671,18.163451543,11.2819852872,0.0414137648742,11.2405715223
 01/31  09:00:00,24.1844728037,0.390532553449,0.562590508745,0.0,4.35151303671,18.8798367041,10.9135380962,0.111189983592,10.8023481126
 01/31  10:00:00,21.9897444273,0.504206356857,1.07782016939,0.0,3.78894180059,16.6187760998,9.55774574441,0.0700661491175,9.48767959529
 01/31  11:00:00,20.2364067711,0.726167884024,2.01914768911,0.0,3.78894180059,13.7021493968,8.61857367601,0.00733975648872,8.61123391952
 01/31  12:00:00,21.5885797531,0.952483000574,2.99782440068,0.0,3.78894180059,13.8493305508,6.96789827751,0.0,6.96789827751
 01/31  13:00:00,22.2671145716,1.14629182383,3.79299161401,0.0,3.69398621738,13.6338449159,6.09145260177,0.0,6.09145260177
 01/31  14:00:00,22.5509980266,1.25700922915,4.24444106168,0.0,3.78894180059,13.2606059349,5.43411834497,0.0,5.43411834497
 01/31  15:00:00,22.5324298058,1.28924318352,4.34082004044,0.0,3.78894180059,13.1134247809,4.77678408816,0.0,4.77678408816
 01/31  16:00:00,23.7711709194,1.27086900298,4.23292588132,0.0,4.71240779196,13.5549682428,5.43411834497,0.0,5.43411834497
 01/31  17:00:00,31.0242759561,1.2436978123,4.06284872127,0.0,7.18559832057,18.5321311015,6.31056402071,0.0,6.31056402071
 01/31  18:00:00,37.0599193043,0.938906843384,3.53269343591,0.0,8.38069375907,23.3147919321,8.28256679112,0.0,8.28256679112
 01/31  19:00:00,42.7159421999,0.76898016206,2.82710621242,0.0,10.6415932552,23.1212625696,9.7067910142,0.0,9.7067910142
 01/31  20:00:00,40.7227453422,0.558392299917,2.01377519505,0.0,12.3080778603,20.4854999863,9.26856817633,0.0,9.26856817633
 01/31  21:00:00,39.7522780805,0.443762795882,1.59805833061,0.0,12.456681583,19.8967753704,8.50167821005,0.0,8.50167821005
 01/31  22:00:00,34.0163861484,0.380198442611,1.38923177377,0.0,9.18739968257,17.702556249,6.96789827751,0.0,6.96789827751
 01/31  23:00:00,26.6633434049,0.285734802902,1.06596523156,0.0,5.91811778209,14.0365255879,6.09145260177,0.0,6.09145260177
 01/31  24:00:00,20.4232029977,0.209741535368,0.798327163221,0.0,3.54045821811,10.5176760807,3.46211557455,0.0,3.46211557455
 02/01  01:00:00,16.5544938949,0.172364087122,0.670251064457,0.0,2.55330491699,7.80157382632,1.16114433308,0.0,1.16114433308
 02/01  02:00:00,15.9954985715,0.175480414195,0.696864029823,0.0,2.55330491699,7.21284921042,0.723041844341,0.0,0.723041844341
 02/01  03:00:00,15.7957347537,0.191289933505,0.775653000721,0.0,2.55330491699,6.91848690247,0.394507938572,0.0,0.394507938572
 02/01  04:00:00,15.812550404,0.219919591251,0.91102014728,0.0,2.55330491699,6.7713057485,0.394507027469,0.0,0.394507027469
 02/01  05:00:00,18.037495596,0.246956559253,1.03243492347,0.0,3.82705111198,7.57405300124,0.723019861955,0.0,0.723019861955
 02/01  06:00:00,22.8929094224,0.307826889921,1.2883659573,0.0,6.02426329834,9.91545327661,3.24142106854,0.0,3.24142106854
 02/01  07:00:00,28.8476077467,0.429779881547,1.80286021007,0.0,6.51253267309,14.7454349813,10.5770743571,0.0,10.5770743571
 02/01  08:00:00,27.0426386447,0.546909533782,2.31862882052,0.0,6.01364874671,18.163451543,11.2339404715,0.0,11.2339404715
 02/01  09:00:00,27.205426715,0.889849531999,3.08422744143,0.0,4.35151303671,18.8798367041,10.7959822586,0.0,10.7959822586
 02/01  10:00:00,26.7062959489,1.27783126086,5.02074678697,0.0,3.78894180059,16.6187760998,9.48210947275,0.0,9.48210947275
 02/01  11:00:00,26.1257658545,1.67064873255,6.964025924,0.0,3.78894180059,13.7021493968,8.60619428484,0.0,8.60619428484
 02/01  12:00:00,28.2902113303,1.99903447141,8.6529045071,0.0,3.78894180059,13.8493305508,6.96385330757,0.0,6.96385330757
 02/01  13:00:00,29.0618460146,2.18103048862,9.55298439227,0.0,3.69398621738,13.6338449159,6.08793811969,0.0,6.08793811969
 02/01  14:00:00,29.2581206572,2.27444370584,9.93412921552,0.0,3.78894180059,13.2606059349,5.43100172878,0.0,5.43100172878
 02/01  15:00:00,28.4268082477,2.18002738188,9.34441428406,0.0,3.78894180059,13.1134247809,4.77406533787,0.0,4.77406533787
 02/01  16:00:00,29.8682994747,2.20441006887,9.39651337069,0.0,4.71240779196,13.5549682428,5.43100172878,0.0,5.43100172878
 02/01  17:00:00,37.6450597993,2.27910848379,9.64822189299,0.0,7.18559832057,18.5321311015,6.30691691666,0.0,6.30691691666
 02/01  18:00:00,42.9009560782,2.04588031605,9.1595900705,0.0,8.38069375907,23.3147919321,8.27772608938,0.0,8.27772608938
 02/01  19:00:00,49.9279160218,1.99183384624,8.81622635009,0.0,10.6415932552,23.1212625696,9.70108826969,0.0,9.70108826969
 02/01  20:00:00,48.1053439035,1.84158313713,8.11318291916,0.0,12.3080778603,20.4854999863,9.26313067575,0.0,9.26313067575
 02/01  21:00:00,47.2434711187,1.76142231905,7.77159184562,0.0,12.456681583,19.8967753704,8.49670488635,0.0,8.49670488635
 02/01  22:00:00,41.1985844515,1.65314373767,7.29848478173,0.0,9.18739968257,17.702556249,6.96385330757,0.0,6.96385330757
 02/01  23:00:00,33.4067995173,1.48443460455,6.61072154236,0.0,5.91811778209,14.0365255879,6.08793811969,0.0,6.08793811969
