Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  24:00:00,26.6380302009,1.31735592536,5.90553997652,0.0,3.54045821811,10.5176760807,3.46019255606,0.0,3.46019255606
 02/02  01:00:00,21.8954200863,1.12789236499,5.05564897794,0.0,2.55330491699,7.80157382632,1.16059149581,0.0,1.16059149581
 02/02  02:00:00,20.8815354835,1.05029887119,4.70808248489,0.0,2.55330491699,7.21284921042,0.722763199957,0.0,0.722763199957
 02/02  03:00:00,20.3802307705,1.01195862613,4.53948032491,0.0,2.55330491699,6.91848690247,0.394438092121,0.0,0.394438092121
 02/02  04:00:00,20.1221163118,0.991048260105,4.44945738619,0.0,2.55330491699,6.7713057485,0.394437114039,0.0,0.394437114039
 02/02  05:00:00,22.2910766444,1.00739741163,4.52557511947,0.0,3.82705111198,7.57405300124,0.722739601626,0.0,0.722739601626
 02/02  06:00:00,27.3834897167,1.10774770014,4.97902544143,0.0,6.02426329834,9.91545327661,3.23951361528,0.0,3.23951361528
 02/02  07:00:00,33.8701780391,1.31937997644,5.93583040754,0.0,6.51253267309,14.7454349813,10.5703854043,0.0,10.5703854043
 02/02  08:00:00,32.8831037043,1.57366759146,7.13233582244,0.0,6.01364874671,18.163451543,11.2268189775,0.0,11.2268189775
 02/02  09:00:00,34.0136597621,2.02198448475,8.76032553584,0.0,4.35151303671,18.8798367041,10.789145579,0.0,10.789145579
 02/02  10:00:00,33.2240160282,2.35730099241,10.4589971347,0.0,3.78894180059,16.6187760998,9.47612737788,0.0,9.47612737788
 02/02  11:00:00,33.1088480914,2.79248704488,12.8252698486,0.0,3.78894180059,13.7021493968,8.60078191329,0.0,8.60078191329
 02/02  12:00:00,34.8987176562,3.02025902665,14.2401862777,0.0,3.78894180059,13.8493305508,6.95950916724,0.0,6.95950916724
 02/02  13:00:00,35.818940209,3.19154791061,15.2995611647,0.0,3.69398621738,13.6338449159,6.08416370269,0.0,6.08416370269
 02/02  14:00:00,36.0190738958,3.23953825353,15.7299879065,0.0,3.78894180059,13.2606059349,5.42765460427,0.0,5.42765460427
 02/02  15:00:00,34.8762601258,3.11813696663,14.8557565774,0.0,3.78894180059,13.1134247809,4.77114550585,0.0,4.77114550585
 02/02  16:00:00,32.3065893859,2.59799101216,11.4412223386,0.0,4.71240779196,13.5549682428,5.42765460427,0.0,5.42765460427
 02/02  17:00:00,37.1806854794,2.27803608404,9.1849199729,0.0,7.18559832057,18.5321311015,6.30300006882,0.0,6.30300006882
 02/02  18:00:00,40.9113598145,1.80425899626,7.41161512656,0.0,8.38069375907,23.3147919321,8.27252736408,0.0,8.27252736408
 02/02  19:00:00,46.6094874169,1.51166620293,5.97796538845,0.0,10.6415932552,23.1212625696,9.69496374398,0.0,9.69496374398
 02/02  20:00:00,43.9625482835,1.1957483977,4.61622203857,0.0,12.3080778603,20.4854999863,9.2572910117,0.0,9.2572910117
 02/02  21:00:00,42.5833852908,1.00748676673,3.86544157003,0.0,12.456681583,19.8967753704,8.49136373022,0.0,8.49136373022
 02/02  22:00:00,36.320140579,0.842997612297,3.2301870346,0.0,9.18739968257,17.702556249,6.95950916724,0.0,6.95950916724
 02/02  23:00:00,28.0630612504,0.572424551368,2.17899332862,0.0,5.91811778209,14.0365255879,6.08416370269,0.0,6.08416370269
 02/02  24:00:00,20.9551760117,0.326374224841,1.21366748778,0.0,3.54045821811,10.5176760807,3.45812730902,0.0,3.45812730902
 02/03  01:00:00,16.4463475436,0.15916419786,0.575304602387,0.0,2.55330491699,7.80157382632,1.15999950586,0.0,1.15999950586
 02/03  02:00:00,15.5478368657,0.0937281168863,0.330954621345,0.0,2.55330491699,7.21284921042,0.722464992447,0.0,0.722464992447
 02/03  03:00:00,15.1298034678,0.0673810651183,0.233630583245,0.0,2.55330491699,6.91848690247,0.394363355948,0.0,0.394363355948
 02/03  04:00:00,14.884728752,0.0460668626076,0.157051223937,0.0,2.55330491699,6.7713057485,0.394362311262,0.0,0.394362311262
 02/03  05:00:00,16.8982859114,0.0321233793753,0.108058418764,0.0,3.82705111198,7.57405300124,0.722439787254,0.0,0.722439787254
 02/03  06:00:00,21.4382162154,0.0326852173494,0.108814422909,0.0,6.02426329834,9.91545327661,3.23747425218,0.0,3.23747425218
 02/03  07:00:00,26.8291449812,0.0496673137956,0.164510012235,0.0,6.51253267309,14.7454349813,10.5632374058,0.0,10.5632374058
 02/03  08:00:00,24.4517058046,0.0684338196402,0.206171694504,0.0,6.01364874671,18.163451543,11.2939993566,0.0747902072817,11.2192091493
 02/03  09:00:00,23.8698565065,0.355153534971,0.283353229985,0.0,4.35151303671,18.8798367041,11.1756042388,0.393764140177,10.7818400986
 02/03  10:00:00,21.1830428924,0.371125149081,0.404199842235,0.0,3.78894180059,16.6187760998,9.80847488188,0.338739799668,9.46973508222
 02/03  11:00:00,18.811139899,0.462785750647,0.857262950373,0.0,3.78894180059,13.7021493968,8.7090456838,0.114047276117,8.59499840769
 02/03  12:00:00,19.8073751176,0.62396384298,1.54513892278,0.0,3.78894180059,13.8493305508,6.96787378226,0.0130066392541,6.95486714301
 02/03  13:00:00,19.9684529323,0.716805432407,1.92381636614,0.0,3.69398621738,13.6338449159,6.08013046852,0.0,6.08013046852
 02/03  14:00:00,20.1084184497,0.78878208719,2.27008862673,0.0,3.78894180059,13.2606059349,5.42407796265,0.0,5.42407796265
 02/03  15:00:00,20.3944041902,0.880732216143,2.61130539224,0.0,3.78894180059,13.1134247809,4.76802545678,0.0,4.76802545678
 02/03  16:00:00,21.7811198813,0.887768834306,2.62597501187,0.0,4.71240779196,13.5549682428,5.42407796265,0.0,5.42407796265
 02/03  17:00:00,29.1017408494,0.873554372055,2.51045705482,0.0,7.18559832057,18.5321311015,6.29881463714,0.0,6.29881463714
 02/03  18:00:00,34.163277347,0.540782727704,1.92700892762,0.0,8.38069375907,23.3147919321,8.26697215475,0.0,8.26697215475
 02/03  19:00:00,41.1203348225,0.444129043519,1.5563499535,0.0,10.6415932552,23.1212625696,9.6884192508,0.0,9.6884192508
 02/03  20:00:00,39.5001825368,0.30634435997,1.04326032961,0.0,12.3080778603,20.4854999863,9.25105091356,0.0,9.25105091356
 02/03  21:00:00,38.6512477826,0.216961599113,0.72382922948,0.0,12.456681583,19.8967753704,8.48565632337,0.0,8.48565632337
 02/03  22:00:00,32.8957776614,0.150612643513,0.498209085796,0.0,9.18739968257,17.702556249,6.95486714301,0.0,6.95486714301
 02/03  23:00:00,25.6687358924,0.10100858563,0.25608393642,0.0,5.91811778209,14.0365255879,6.38522722263,0.305096754115,6.08013046852
 02/03  24:00:00,19.6226588563,0.11516358015,0.0923609771357,0.0,3.54045821811,10.5176760807,4.57468780236,1.11876735732,3.45592044504
 02/04  01:00:00,15.9752409793,0.252549362443,0.0108128735336,0.0,2.55330491699,7.80157382632,4.29609587374,3.13672733603,1.15936853771
 02/04  02:00:00,15.5293441486,0.406190021164,0.0,0.0,2.55330491699,7.21284921042,5.79485304953,5.07270573959,0.722147309932
 02/04  03:00:00,15.4033272033,0.574535383851,0.0,0.0,2.55330491699,6.91848690247,7.60995085459,7.21566710243,0.394283752153
 02/04  04:00:00,15.4162425115,0.734631846049,0.0,0.0,2.55330491699,6.7713057485,9.65906057158,9.26477793031,0.394282641264
 02/04  05:00:00,17.6520789333,0.893974820022,0.0,0.0,3.82705111198,7.57405300124,12.0254614093,11.3033409018,0.722120507567
 02/04  06:00:00,22.2987125608,1.00199598567,0.0,0.0,6.02426329834,9.91545327661,15.9152585605,12.679954977,3.23530358357
 02/04  07:00:00,27.6704199996,1.05545234447,0.0,0.0,6.51253267309,14.7454349813,23.910881248,13.3552487688,10.5556324792
 02/04  08:00:00,24.9653675113,0.981796583322,0.0,0.0,6.01364874671,17.9699221805,23.5899629967,12.3788497561,11.2111132406
 02/04  09:00:00,22.5643163756,0.769092892481,0.0102873102997,0.0,3.66783283761,18.1171033345,20.3702466516,9.59617867088,10.7740679807
 02/04  10:00:00,19.6419868973,0.498348246883,0.182334318051,0.0,3.10526160149,15.8560427302,14.9670308635,5.50409638474,9.46293447878
 02/04  11:00:00,17.1587980679,0.383072964535,0.731047474112,0.0,3.10526160149,12.9394160272,10.8408687254,2.25202324462,8.58884548077
 02/04  12:00:00,18.1239239095,0.44389897495,1.48816615144,0.0,3.10526160149,13.0865971812,7.635154069,0.685225459438,6.94992860956
 02/04  13:00:00,18.4946521708,0.496249579327,1.95372496236,0.0,3.10526160149,12.9394160272,6.10916772797,0.0333281163798,6.07583961159
 02/04  14:00:00,18.198964111,0.516853345601,2.07897659825,0.0,3.10526160149,12.4978725653,5.42027286311,0.0,5.42027286311
 02/04  15:00:00,18.2225959146,0.545576847788,2.22106605369,0.0,3.10526160149,12.3506914113,4.76470611463,0.0,4.76470611463
 02/04  16:00:00,20.0748353023,0.643479507387,2.61039332849,0.0,4.02872759285,12.7922348732,5.42027286311,0.0,5.42027286311
 02/04  17:00:00,27.7881749688,0.701429658165,2.81542945681,0.0,6.50191812146,17.7693977319,6.29436186108,0.0,6.29436186108
 02/04  18:00:00,34.9164357519,0.689642191541,2.72483723107,0.0,8.38069375907,23.1212625696,8.26106210653,0.0,8.26106210653
 02/04  19:00:00,41.807244394,0.555669280529,2.13171928796,0.0,10.6415932552,23.1212625696,9.68145672824,0.0,9.68145672824
 02/04  20:00:00,40.0014082972,0.391763399405,1.45906705058,0.0,12.3080778603,20.4854999863,9.24441222925,0.0,9.24441222925
 02/04  21:00:00,39.075764877,0.29329457779,1.07201334522,0.0,12.456681583,19.8967753704,8.47958435602,0.0,8.47958435602
 02/04  22:00:00,33.2255802964,0.213471722227,0.765152642078,0.0,9.18739968257,17.702556249,6.94992860956,0.0,6.94992860956
 02/04  23:00:00,25.7926667465,0.107032035726,0.373991340424,0.0,5.91811778209,14.0365255879,6.07583961159,0.0,6.07583961159
 02/04  24:00:00,19.6279255044,0.0636593708896,0.149131834435,0.0,3.54045821811,10.5176760807,3.71554053826,0.261967920601,3.45357261766
 02/05  01:00:00,15.8662921293,0.0967717853394,0.0576416006339,0.0,2.55330491699,7.80157382632,2.18412918033,1.02543040293,1.15869877741
 02/05  02:00:00,15.3125431742,0.17135905634,0.0180299904437,0.0,2.55330491699,7.21284921042,2.8296097396,2.10779949329,0.721810246303
 02/05  03:00:00,15.0953094652,0.266517645747,0.0,0.0,2.55330491699,6.91848690247,3.73231991188,3.3381206076,0.394199304278
 02/05  04:00:00,15.0153185073,0.333707841766,0.0,0.0,2.55330491699,6.7713057485,4.56212685931,4.16792873169,0.394198127613
 02/05  05:00:00,17.1466149952,0.388510881895,0.0,0.0,3.82705111198,7.57405300124,5.59471648172,4.87293462466,0.721781857061
 02/05  06:00:00,21.7028992083,0.406182633096,0.0,0.0,6.02426329834,9.91545327661,8.33511849488,5.10211624222,3.23300225266
 02/05  07:00:00,27.0240003182,0.389562339606,0.0194703234437,0.0,6.51253267309,14.7454349813,15.3658532733,4.81828039598,10.5475728774
 02/05  08:00:00,24.408624917,0.341854464444,0.0831995245396,0.0,6.01364874671,17.9699221805,15.1519167386,3.94938308968,11.2025336489
 02/05  09:00:00,22.2492981679,0.255244493147,0.2091175019,0.0,3.66783283761,18.1171033345,13.1609041446,2.3950726176,10.765831527
 02/05  10:00:00,19.9509826322,0.263078205948,0.72660009387,0.0,3.10526160149,15.8560427302,10.314352677,0.85862509552,9.45572758152
 02/05  11:00:00,18.2986803612,0.460772680978,1.79323005093,0.0,3.10526160149,12.9394160272,8.68576692533,0.10344197066,8.58232495467
 02/05  12:00:00,19.6239574341,0.670823497256,2.76127515374,0.0,3.10526160149,13.0865971812,6.9446950294,0.0,6.9446950294
 02/05  13:00:00,20.3405801385,0.82659579718,3.46930671225,0.0,3.10526160149,12.9394160272,6.0712924026,0.0,6.0712924026
 02/05  14:00:00,20.7632510631,0.982727679335,4.17738921667,0.0,3.10526160149,12.4978725653,5.41624043249,0.0,5.41624043249
 02/05  15:00:00,20.5289476232,0.969418039309,4.10357657078,0.0,3.10526160149,12.3506914113,4.76118846239,0.0,4.76118846239
 02/05  16:00:00,22.6034144132,1.11129655158,4.67115539523,0.0,4.02872759285,12.7922348732,5.41624043249,0.0,5.41624043249
 02/05  17:00:00,30.2827150437,1.16861637226,4.84278281762,0.0,6.50191812146,17.7693977319,6.2896430593,0.0,6.2896430593
 02/05  18:00:00,37.219718471,1.12739227725,4.59036986446,0.0,8.38069375907,23.1212625696,8.25479896962,0.0,8.25479896962
 02/05  19:00:00,44.1240201543,0.994598525155,4.00956580368,0.0,10.6415932552,23.1212625696,9.67407823818,0.0,9.67407823818
 02/05  20:00:00,42.3562621947,0.837220698788,3.3684636487,0.0,12.3080778603,20.4854999863,9.23737692477,0.0,9.23737692477
 02/05  21:00:00,41.4732531122,0.74756152952,3.01523462861,0.0,12.456681583,19.8967753704,8.47314962632,0.0,8.47314962632
 02/05  22:00:00,35.6083821635,0.666545020144,2.69488121134,0.0,9.18739968257,17.702556249,6.9446950294,0.0,6.9446950294
 02/05  23:00:00,27.8698781285,0.506647584374,2.05158717369,0.0,5.91811778209,14.0365255879,6.0712924026,0.0,6.0712924026
 02/05  24:00:00,21.1390133148,0.343617907151,1.38026110856,0.0,3.54045821811,10.5176760807,3.45108452218,0.0,3.45108452218
 02/06  01:00:00,16.7768914187,0.214694232456,0.850318442858,0.0,2.55330491699,7.80157382632,1.15799042247,0.0,1.15799042247
 02/06  02:00:00,15.9677715993,0.171050140825,0.673567331063,0.0,2.55330491699,7.21284921042,0.721453901192,0.0,0.721453901192
 02/06  03:00:00,15.5491572919,0.145942049309,0.574423423089,0.0,2.55330491699,6.91848690247,0.394110037303,0.0,0.394110037303
 02/06  04:00:00,15.2707719131,0.120005705515,0.469155542061,0.0,2.55330491699,6.7713057485,0.394108795312,0.0,0.394108795312
 02/06  05:00:00,17.3444695087,0.119115685534,0.46724970987,0.0,3.82705111198,7.57405300124,0.721423935967,0.0,0.721423935967
 02/06  06:00:00,22.1120717413,0.163731479491,0.651623686655,0.0,6.02426329834,9.91545327661,3.23057094136,0.0,3.23057094136
 02/06  07:00:00,27.927175654,0.261678494809,1.05052950407,0.0,6.51253267309,14.7454349813,10.5390609877,0.0,10.5390609877
 02/06  08:00:00,26.1868559671,0.394707502249,1.61504817445,0.0,6.01364874671,18.163451543,11.1934729149,0.0,11.1934729149
 02/06  09:00:00,26.4707668232,0.769927122857,2.4694899588,0.0,4.35151303671,18.8798367041,10.7571331766,0.0,10.7571331766
 02/06  10:00:00,25.2657250485,1.04325046997,3.81475667748,0.0,3.78894180059,16.6187760998,9.44811652467,0.0,9.44811652467
 02/06  11:00:00,23.2142701497,1.1898972613,4.53328169045,0.0,3.78894180059,13.7021493968,8.57543876037,0.0,8.57543876037
 02/06  12:00:00,23.4837411547,1.21642299672,4.62904580617,0.0,3.78894180059,13.8493305508,6.9391679524,0.0,6.9391679524
 02/06  13:00:00,23.5135092799,1.28940508646,4.89627305972,0.0,3.69398621738,13.6338449159,6.06649018816,0.0,6.06649018816
 02/06  14:00:00,23.8437670072,1.39441816954,5.39980110189,0.0,3.78894180059,13.2606059349,5.41198186497,0.0,5.41198186497
 02/06  15:00:00,23.7983227572,1.41300966615,5.48294650927,0.0,3.78894180059,13.1134247809,4.75747354178,0.0,4.75747354178
 02/06  16:00:00,25.6417838289,1.50123182427,5.87317596954,0.0,4.71240779196,13.5549682428,5.41198186497,0.0,5.41198186497
 02/06  17:00:00,34.1164373139,1.68205239136,6.7166555001,0.0,7.18559832057,18.5321311015,6.28465962922,0.0,6.28465962922
 02/06  18:00:00,40.3349902817,1.59465982859,7.04484476139,0.0,8.38069375907,23.3147919321,8.24818459878,0.0,8.24818459878
 02/06  19:00:00,47.8206056437,1.62079431388,7.07995550435,0.0,10.6415932552,23.1212625696,9.66628596569,0.0,9.66628596569
 02/06  20:00:00,46.0938588659,1.49294666842,6.45033435024,0.0,12.3080778603,20.4854999863,9.22994708356,0.0,9.22994708356
 02/06  21:00:00,45.1106522539,1.39585394331,6.00434135659,0.0,12.456681583,19.8967753704,8.46635403984,0.0,8.46635403984
 02/06  22:00:00,38.6770742081,1.22571992078,5.20439835522,0.0,9.18739968257,17.702556249,6.9391679524,0.0,6.9391679524
 02/06  23:00:00,30.592610003,1.00772547266,4.27324115995,0.0,5.91811778209,14.0365255879,6.06649018816,0.0,6.06649018816
 02/06  24:00:00,23.4878548542,0.77773870795,3.29498184719,0.0,3.54045821811,10.5176760807,3.44845689541,0.0,3.44845689541
 02/07  01:00:00,18.5225497148,0.5393096117,2.27136135975,0.0,2.55330491699,7.80157382632,1.15724368189,0.0,1.15724368189
 02/07  02:00:00,17.5909429302,0.470714810936,1.99707399181,0.0,2.55330491699,7.21284921042,0.721078379945,0.0,0.721078379945
 02/07  03:00:00,17.1067145673,0.432688072424,1.84523467538,0.0,2.55330491699,6.91848690247,0.394015977631,0.0,0.394015977631
 02/07  04:00:00,16.6509766066,0.376356778547,1.5930091626,0.0,2.55330491699,6.7713057485,0.39401467079,0.0,0.39401467079
 02/07  05:00:00,18.4918463149,0.334902553587,1.39883964801,0.0,3.82705111198,7.57405300124,0.721046850222,0.0,0.721046850222
 02/07  06:00:00,23.0316574347,0.340436721685,1.3945041379,0.0,6.02426329834,9.91545327661,3.22801037004,0.0,3.22801037004
 02/07  07:00:00,28.5472926567,0.386026059646,1.54629894194,0.0,6.51253267309,14.7454349813,10.5300993316,0.0,10.5300993316
 02/07  08:00:00,27.1666606544,0.589517282888,2.40004308111,0.0,6.01364874671,18.163451543,11.183933722,0.0,11.183933722
 02/07  09:00:00,29.665267631,1.31237035213,5.12154753732,0.0,4.35151303671,18.8798367041,10.7479755055,0.0,10.7479755055
 02/07  10:00:00,30.5268265049,1.92045463779,8.19865396609,0.0,3.78894180059,16.6187760998,9.44010356218,0.0,9.44010356218
 02/07  11:00:00,30.606760529,2.4091051116,10.7065642195,0.0,3.78894180059,13.7021493968,8.56818893717,0.0,8.56818893717
 02/07  12:00:00,32.7934996899,2.73253226676,12.4226950713,0.0,3.78894180059,13.8493305508,6.93334901536,0.0,6.93334901536
 02/07  13:00:00,33.6904401713,2.92547864527,13.4371303923,0.0,3.69398621738,13.6338449159,6.06143439039,0.0,6.06143439039
 02/07  14:00:00,34.8941509089,3.1452632526,14.6993399205,0.0,3.78894180059,13.2606059349,5.40749842167,0.0,5.40749842167
 02/07  15:00:00,35.6808482797,3.31287585937,15.4656058386,0.0,3.78894180059,13.1134247809,4.75356245295,0.0,4.75356245295
 02/07  16:00:00,36.7171954634,3.28156930216,15.1682501261,0.0,4.71240779196,13.5549682428,5.40749842167,0.0,5.40749842167
 02/07  17:00:00,44.5626749972,3.37265233617,15.4722932386,0.0,7.18559832057,18.5321311015,6.27941304663,0.0,6.27941304663
 02/07  18:00:00,48.9071070122,3.0535545591,14.1580667614,0.0,8.38069375907,23.3147919321,8.24122095281,0.0,8.24122095281
 02/07  19:00:00,54.2997227655,2.75709651114,12.4227704289,0.0,10.6415932552,23.1212625696,9.65808221837,0.0,9.65808221837
 02/07  20:00:00,51.2895823893,2.41785090716,10.7211536349,0.0,12.3080778603,20.4854999863,9.22212490589,0.0,9.22212490589
 02/07  21:00:00,49.2643643547,2.14478532884,9.40912207183,0.0,12.456681583,19.8967753704,8.45919960905,0.0,8.45919960905
 02/07  22:00:00,42.2300518384,1.87089732189,8.11219858445,0.0,9.18739968257,17.702556249,6.93334901536,0.0,6.93334901536
 02/07  23:00:00,33.5253806141,1.54523947614,6.66849776756,0.0,5.91811778209,14.0365255879,6.06143439039,0.0,6.06143439039
 02/07  24:00:00,25.8811825008,1.22178098632,5.24426721542,0.0,3.54045821811,10.5176760807,3.4456905155,0.0,3.4456905155
 02/08  01:00:00,20.3997664606,0.894620903905,3.79326681331,0.0,2.55330491699,7.80157382632,1.15645877602,0.0,1.15645877602
 02/08  02:00:00,18.8644291967,0.717391334043,3.02388373522,0.0,2.55330491699,7.21284921042,0.72068379359,0.0,0.72068379359
 02/08  03:00:00,18.0793760221,0.622900435497,2.62768376718,0.0,2.55330491699,6.91848690247,0.393917153089,0.0,0.393917153089
 02/08  04:00:00,17.3965525245,0.523293955041,2.19164790397,0.0,2.55330491699,6.7713057485,0.393915781897,0.0,0.393915781897
 02/08  05:00:00,19.2232440458,0.477402067979,1.98773786452,0.0,3.82705111198,7.57405300124,0.720650711443,0.0,0.720650711443
 02/08  06:00:00,24.0839643125,0.539414047401,2.2478336899,0.0,6.02426329834,9.91545327661,3.22532129736,0.0,3.22532129736
 02/08  07:00:00,30.354683948,0.718237003852,3.02147928899,0.0,6.51253267309,14.7454349813,10.5206905637,0.0,10.5206905637
 02/08  08:00:00,29.5316115827,1.01069374817,4.34381754405,0.0,6.01364874671,18.163451543,11.1739188951,0.0,11.1739188951
 02/08  09:00:00,31.3423927724,1.59528978815,6.51575324269,0.0,4.35151303671,18.8798367041,10.7383612257,0.0,10.7383612257
 02/08  10:00:00,32.0514160802,2.15383677372,9.48986140539,0.0,3.78894180059,16.6187760998,9.43169106701,0.0,9.43169106701
 02/08  11:00:00,32.8682096679,2.73695446303,12.6401640069,0.0,3.78894180059,13.7021493968,8.56057763202,0.0,8.56057763202
 02/08  12:00:00,34.7076813156,2.98659547781,14.0828134859,0.0,3.78894180059,13.8493305508,6.92723994149,0.0,6.92723994149
 02/08  13:00:00,35.5328499847,3.14703859027,15.0579802607,0.0,3.69398621738,13.6338449159,6.05612650654,0.0,6.05612650654
 02/08  14:00:00,35.1371096146,3.11641251528,14.9711493635,0.0,3.78894180059,13.2606059349,5.40279143033,0.0,5.40279143033
 02/08  15:00:00,34.2346337292,3.01498043969,14.3172867077,0.0,3.78894180059,13.1134247809,4.74945635411,0.0,4.74945635411
 02/08  16:00:00,34.6095334063,2.8707792235,13.4713781477,0.0,4.71240779196,13.5549682428,5.40279143033,0.0,5.40279143033
 02/08  17:00:00,40.5053041968,2.67787265232,12.109702122,0.0,7.18559832057,18.5321311015,6.27390486527,0.0,6.27390486527
 02/08  18:00:00,43.4602696245,2.16822621963,9.59655771317,0.0,8.38069375907,23.3147919321,8.23391009391,0.0,8.23391009391
 02/08  19:00:00,49.7869835804,2.03045660273,8.63667115218,0.0,10.6415932552,23.1212625696,9.6494694257,0.0,9.6494694257
 02/08  20:00:00,47.9173080079,1.86816200841,7.89856815225,0.0,12.3080778603,20.4854999863,9.21391270823,0.0,9.21391270823
 02/08  21:00:00,46.8536586047,1.74468365232,7.39851799832,0.0,12.456681583,19.8967753704,8.45168845265,0.0,8.45168845265
 02/08  22:00:00,40.5260461691,1.5814882669,6.69760197011,0.0,9.18739968257,17.702556249,6.92723994149,0.0,6.92723994149
 02/08  23:00:00,32.1037639363,1.30193161769,5.49018894819,0.0,5.91811778209,14.0365255879,6.05612650654,0.0,6.05612650654
 02/08  24:00:00,24.7167910695,1.02132348356,4.28033328689,0.0,3.54045821811,10.5176760807,3.44278620169,0.0,3.44278620169
 02/09  01:00:00,19.6896785882,0.769963743172,3.20783610161,0.0,2.55330491699,7.80157382632,1.15563593656,0.0,1.15563593656
 02/09  02:00:00,18.3198363741,0.621911333184,2.57477091351,0.0,2.55330491699,7.21284921042,0.720270258802,0.0,0.720270258802
 02/09  03:00:00,17.504074989,0.522541180443,2.15274198905,0.0,2.55330491699,6.91848690247,0.393813592913,0.0,0.393813592913
 02/09  04:00:00,17.1018428494,0.472763989301,1.94746819459,0.0,2.55330491699,6.7713057485,0.393812157893,0.0,0.393812157893
 02/09  05:00:00,18.9570727179,0.432313588559,1.76665501613,0.0,3.82705111198,7.57405300124,0.720235636886,0.0,0.720235636886
 02/09  06:00:00,23.5304558696,0.443394184706,1.79034510972,0.0,6.02426329834,9.91545327661,3.22250452003,0.0,3.22250452003
 02/09  07:00:00,29.6802498527,0.602742608607,2.46253958899,0.0,6.51253267309,14.7454349813,10.510837471,0.0,10.510837471
 02/09  08:00:00,27.725254189,0.696089510587,2.85206438798,0.0,6.01364874671,18.163451543,11.1634314,0.0,11.1634314
 02/09  09:00:00,27.4280893458,0.958130156917,3.23860944739,0.0,4.35151303671,18.8798367041,10.7282931842,0.0,10.7282931842
 02/09  10:00:00,26.7984220485,1.36192519809,5.02877894933,0.0,3.78894180059,16.6187760998,9.42288153045,0.0,9.42288153045
 02/09  11:00:00,27.4574272689,1.97479252434,7.99154354661,0.0,3.78894180059,13.7021493968,8.55260709893,0.0,8.55260709893
 02/09  12:00:00,30.8210095046,2.48530397922,10.6974331736,0.0,3.78894180059,13.8493305508,6.92084253993,0.0,6.92084253993
 02/09  13:00:00,33.2683844313,2.88948372109,13.0510695765,0.0,3.69398621738,13.6338449159,6.05056810847,0.0,6.05056810847
 02/09  14:00:00,34.6562404975,3.12984074123,14.4768520204,0.0,3.78894180059,13.2606059349,5.39786228487,0.0,5.39786228487
 02/09  15:00:00,35.2012405919,3.25610249918,15.0427715109,0.0,3.78894180059,13.1134247809,4.74515646127,0.0,4.74515646127
 02/09  16:00:00,37.134222199,3.36177901326,15.5050671506,0.0,4.71240779196,13.5549682428,5.39786228487,0.0,5.39786228487
 02/09  17:00:00,43.7679413349,3.28668040839,14.763531504,0.0,7.18559832057,18.5321311015,6.26813671633,0.0,6.26813671633
 02/09  18:00:00,47.8681355256,2.90825619633,13.2643936376,0.0,8.38069375907,23.3147919321,8.22625418713,0.0,8.22625418713
 02/09  19:00:00,53.7884660232,2.67371204327,11.9948981545,0.0,10.6415932552,23.1212625696,9.64045013827,0.0,9.64045013827
 02/09  20:00:00,51.3716298475,2.42434068112,10.7967113192,0.0,12.3080778603,20.4854999863,9.20531292253,0.0,9.20531292253
 02/09  21:00:00,50.0244539714,2.25485564854,10.0591413688,0.0,12.456681583,19.8967753704,8.443822795,0.0,8.443822795
 02/09  22:00:00,43.2718329848,2.03080026551,8.99407678724,0.0,9.18739968257,17.702556249,6.92084253993,0.0,6.92084253993
 02/09  23:00:00,34.6460100441,1.72656614759,7.60780052616,0.0,5.91811778209,14.0365255879,6.05056810847,0.0,6.05056810847
 02/09  24:00:00,27.3149084522,1.46013557926,6.43963857383,0.0,3.54045821811,10.5176760807,3.43974481407,0.0,3.43974481407
 02/10  01:00:00,22.3203246883,1.22104003383,5.38740591105,0.0,2.55330491699,7.80157382632,1.15477540642,0.0,1.15477540642
 02/10  02:00:00,21.0345794796,1.09241598152,4.81900937063,0.0,2.55330491699,7.21284921042,0.719837897874,0.0,0.719837897874
 02/10  03:00:00,20.5389056203,1.04824629927,4.66186750159,0.0,2.55330491699,6.91848690247,0.393705327742,0.0,0.393705327742
 02/10  04:00:00,20.0103580567,0.979849280107,4.34889811105,0.0,2.55330491699,6.7713057485,0.393703829442,0.0,0.393703829442
 02/10  05:00:00,21.8517040857,0.940672849676,4.15292712278,0.0,3.82705111198,7.57405300124,0.719801749417,0.0,0.719801749417
 02/10  06:00:00,26.8720391842,1.02872057835,4.54660203071,0.0,6.02426329834,9.91545327661,3.21956087254,0.0,3.21956087254
 02/10  07:00:00,33.2889831337,1.22951776476,5.4444977138,0.0,6.51253267309,14.7454349813,10.5005429721,0.0,10.5005429721
 02/10  08:00:00,31.9432697999,1.41983514512,6.34633436435,0.0,6.01364874671,18.163451543,11.1524743425,0.0,11.1524743425
 02/10  09:00:00,31.7166007672,1.64903032634,6.8362206993,0.0,4.35151303671,18.8798367041,10.7177743627,0.0,10.7177743627
 02/10  10:00:00,30.081139575,1.84464668738,7.82877498653,0.0,3.78894180059,16.6187760998,9.41367756136,0.0,9.41367756136
 02/10  11:00:00,28.3868880285,2.04630584699,8.84949098355,0.0,3.78894180059,13.7021493968,8.54427969832,0.0,8.54427969832
 02/10  12:00:00,30.0293022724,2.29285792561,10.098171995,0.0,3.78894180059,13.8493305508,6.91415870523,0.0,6.91415870523
 02/10  13:00:00,31.144901809,2.52006174694,11.2970089284,0.0,3.69398621738,13.6338449159,6.04476084225,0.0,6.04476084225
 02/10  14:00:00,31.9189321851,2.67065740374,12.1987270456,0.0,3.78894180059,13.2606059349,5.39271244501,0.0,5.39271244501
 02/10  15:00:00,33.4343672334,2.92357136066,13.6084292909,0.0,3.78894180059,13.1134247809,4.74066404778,0.0,4.74066404778
 02/10  16:00:00,36.7800543057,3.26294843698,15.2497298336,0.0,4.71240779196,13.5549682428,5.39271244501,0.0,5.39271244501
 02/10  17:00:00,44.1260502626,3.28201945945,15.1263013807,0.0,7.18559832057,18.5321311015,6.262110308,0.0,6.262110308
 02/10  18:00:00,49.6121760975,3.10595823376,14.8107321721,0.0,8.38069375907,23.3147919321,8.2182554997,0.0,8.2182554997
 02/10  19:00:00,55.9078057592,2.9591282152,13.8288217185,0.0,10.6415932552,23.1212625696,9.63102702705,0.0,9.63102702705
 02/10  20:00:00,53.2656477173,2.69772326549,12.4173466046,0.0,12.3080778603,20.4854999863,9.19632809556,0.0,9.19632809556
 02/10  21:00:00,51.9612737619,2.54235010252,11.7084667053,0.0,12.456681583,19.8967753704,8.43560496545,0.0,8.43560496545
 02/10  22:00:00,45.6105764164,2.38325711247,10.9803633719,0.0,9.18739968257,17.702556249,6.91415870523,0.0,6.91415870523
 02/10  23:00:00,37.2137859061,2.12189993854,9.78024259718,0.0,5.91811778209,14.0365255879,6.04476084225,0.0,6.04476084225
 02/10  24:00:00,29.8613475531,1.86186358026,8.58434967379,0.0,3.54045821811,10.5176760807,3.43656725331,0.0,3.43656725331
 02/11  01:00:00,24.7853808886,1.61727204231,7.45623010296,0.0,2.55330491699,7.80157382632,1.15387743971,0.0,1.15387743971
 02/11  02:00:00,23.2144469194,1.45148852394,6.63980426802,0.0,2.55330491699,7.21284921042,0.719386838674,0.0,0.719386838674
 02/11  03:00:00,22.2204289965,1.33220671322,6.0594304638,0.0,2.55330491699,6.91848690247,0.39359238961,0.0,0.39359238961
 02/11  04:00:00,21.7340495964,1.27103960063,5.78139933026,0.0,2.55330491699,6.7713057485,0.393590828601,0.0,0.393590828601
 02/11  05:00:00,24.1179791186,1.31756862929,6.04230637607,0.0,3.82705111198,7.57405300124,0.719349177474,0.0,0.719349177474
 02/11  06:00:00,29.5362865009,1.46776663286,6.77180329293,0.0,6.02426329834,9.91545327661,3.21649122697,0.0,3.21649122697
 02/11  07:00:00,36.1184582417,1.692028127,7.81146245959,0.0,6.51253267309,14.7454349813,10.4898101161,0.0,10.4898101161
 02/11  08:00:00,34.5782147852,1.8755590594,8.71908479776,0.0,6.01364874671,17.9699221805,11.1410509675,0.0,11.1410509675
 02/11  09:00:00,33.2098206898,2.0023459597,9.42253855728,0.0,3.66783283761,18.1171033345,10.7068078762,0.0,10.7068078762
 02/11  10:00:00,33.5216912026,2.51118478228,12.049202088,0.0,3.10526160149,15.8560427302,9.40408188539,0.0,9.40408188539
 02/11  11:00:00,34.4947689696,3.12076383053,15.3293275098,0.0,3.10526160149,12.9394160272,8.53559789626,0.0,8.53559789626
 02/11  12:00:00,37.1708818337,3.49969368675,17.4793293639,0.0,3.10526160149,13.0865971812,6.90719041673,0.0,6.90719041673
 02/11  13:00:00,38.4127488289,3.69829323544,18.6697779644,0.0,3.10526160149,12.9394160272,6.03870642765,0.0,6.03870642765
 02/11  14:00:00,39.7064047741,3.92569687909,20.1775737279,0.0,3.10526160149,12.4978725653,5.38734343584,0.0,5.38734343584
 02/11  15:00:00,40.4598622158,4.08812114266,20.9157880601,0.0,3.10526160149,12.3506914113,4.73598044403,0.0,4.73598044403
 02/11  16:00:00,41.7526041465,4.13358936876,20.7980523113,0.0,4.02872759285,12.7922348732,5.38734343584,0.0,5.38734343584
 02/11  17:00:00,49.2694965201,4.18619087773,20.8119897886,0.0,6.50191812146,17.7693977319,6.25582742492,0.0,6.25582742492
 02/11  18:00:00,55.3472434048,4.05637691447,19.788910161,0.0,8.38069375907,23.1212625696,8.20991640035,0.0,8.20991640035
 02/11  19:00:00,59.4629328555,3.5939559401,16.74912109,0.0,10.6415932552,23.1212625696,9.62120288261,0.0,9.62120288261
 02/11  20:00:00,56.1932811982,3.23841766591,14.804285685,0.0,12.3080778603,20.4854999863,9.18696088807,0.0,9.18696088807
 02/11  21:00:00,53.5714059901,2.88440272391,12.9765463122,0.0,12.456681583,19.8967753704,8.42703739762,0.0,8.42703739762
 02/11  22:00:00,45.3300896885,2.42623230648,10.65690145,0.0,9.18739968257,17.702556249,6.90719041673,0.0,6.90719041673
 02/11  23:00:00,35.962738184,1.99563897259,8.65545584101,0.0,5.91811778209,14.0365255879,6.03870642765,0.0,6.03870642765
 02/11  24:00:00,27.8915440663,1.60410098652,6.87230878068,0.0,3.54045821811,10.5176760807,3.43325446041,0.0,3.43325446041
 02/12  01:00:00,22.2297964006,1.24625841815,5.27165923908,0.0,2.55330491699,7.80157382632,1.15294230166,0.0,1.15294230166
 02/12  02:00:00,20.343302408,1.00943037248,4.2107179081,0.0,2.55330491699,7.21284921042,0.718917214613,0.0,0.718917214613
 02/12  03:00:00,19.0119462038,0.817705131818,3.36544925247,0.0,2.55330491699,6.91848690247,0.393474811935,0.0,0.393474811935
 02/12  04:00:00,17.9887631282,0.653518437224,2.65363402547,0.0,2.55330491699,6.7713057485,0.39347318881,0.0,0.39347318881
 02/12  05:00:00,19.6380079738,0.572066797814,2.30783706275,0.0,3.82705111198,7.57405300124,0.718878055027,0.0,0.718878055027
 02/12  06:00:00,24.2018745119,0.580165427449,2.32499250925,0.0,6.02426329834,9.91545327661,3.21329649268,0.0,3.21329649268
 02/12  07:00:00,30.0142803864,0.680072783333,2.7192399479,0.0,6.51253267309,14.7454349813,10.4786420823,0.0,10.4786420823
 02/12  08:00:00,27.8071247407,0.759678518676,3.06387529399,0.0,6.01364874671,17.9699221805,11.1291646579,0.0,11.1291646579
 02/12  09:00:00,25.0259663604,0.641734925764,2.59929526178,0.0,3.66783283761,18.1171033345,10.6953969724,0.0,10.6953969724
 02/12  10:00:00,22.3001684223,0.656651664289,2.68221242568,0.0,3.10526160149,15.8560427302,9.39409734423,0.0,9.39409734423
 02/12  11:00:00,20.529159092,0.873105443607,3.61137601918,0.0,3.10526160149,12.9394160272,8.52656426378,0.0,8.52656426378
 02/12  12:00:00,21.2781876346,0.980028932855,4.1062999186,0.0,3.10526160149,13.0865971812,6.89993973803,0.0,6.89993973803
 02/12  13:00:00,21.984617394,1.12494431714,4.81499544774,0.0,3.10526160149,12.9394160272,6.03240665763,0.0,6.03240665763
 02/12  14:00:00,21.8945393632,1.18738295383,5.10402224226,0.0,3.10526160149,12.4978725653,5.38175684733,0.0,5.38175684733
 02/12  15:00:00,21.5916831559,1.16225072971,4.97347941313,0.0,3.10526160149,12.3506914113,4.73110703704,0.0,4.73110703704
 02/12  16:00:00,23.0983143968,1.18916523566,5.08818669468,0.0,4.02872759285,12.7922348732,5.38175684733,0.0,5.38175684733
 02/12  17:00:00,31.1738831961,1.30748446085,5.59508288142,0.0,6.50191812146,17.7693977319,6.24928992773,0.0,6.24928992773
 02/12  18:00:00,39.5187339184,1.51835350184,6.49842408734,0.0,8.38069375907,23.1212625696,8.20123935863,0.0,8.20123935863
 02/12  19:00:00,47.4984291386,1.59622069526,6.78235261784,0.0,10.6415932552,23.1212625696,9.61098061427,0.0,9.61098061427
 02/12  20:00:00,46.4018985904,1.56837487332,6.68294586983,0.0,12.3080778603,20.4854999863,9.17721407407,0.0,9.17721407407
 02/12  21:00:00,46.1096219572,1.58130886186,6.81785614129,0.0,12.456681583,19.8967753704,8.41812262873,0.0,8.41812262873
 02/12  22:00:00,40.118518835,1.4842797681,6.38728313483,0.0,9.18739968257,17.702556249,6.89993973803,0.0,6.89993973803
 02/12  23:00:00,31.9592375158,1.25740402263,5.39019012274,0.0,5.91811778209,14.0365255879,6.03240665763,0.0,6.03240665763
 02/12  24:00:00,24.8863103471,1.03427946364,4.43689658444,0.0,3.54045821811,10.5176760807,3.42980741644,0.0,3.42980741644
 02/13  01:00:00,20.0213361896,0.814908452557,3.49454899371,0.0,2.55330491699,7.80157382632,1.1519702685,0.0,1.1519702685
 02/13  02:00:00,18.8741511881,0.709701114184,3.04129594646,0.0,2.55330491699,7.21284921042,0.718429164604,0.0,0.718429164604
 02/13  03:00:00,18.2399832746,0.64556817315,2.76562328202,0.0,2.55330491699,6.91848690247,0.393352629508,0.0,0.393352629508
 02/13  04:00:00,17.8525853792,0.600186421362,2.57078829237,0.0,2.55330491699,6.7713057485,0.393350944885,0.0,0.393350944885
 02/13  05:00:00,19.6995745826,0.560106760228,2.38136370916,0.0,3.82705111198,7.57405300124,0.718388521543,0.0,0.718388521543
 02/13  06:00:00,24.7831887528,0.662427961379,2.82404421625,0.0,6.02426329834,9.91545327661,3.20997761609,0.0,3.20997761609
 02/13  07:00:00,31.2363348403,0.873681132527,3.74768605267,0.0,6.51253267309,14.7454349813,10.4670421784,0.0,10.4670421784
 02/13  08:00:00,29.9866006873,1.08478326615,4.72471713072,0.0,6.01364874671,18.163451543,11.1168189337,0.0,11.1168189337
 02/13  09:00:00,30.6747115487,1.47799488459,5.96536692262,0.0,4.35151303671,18.8798367041,10.6835450304,0.0,10.6835450304
 02/13  10:00:00,29.0434635012,1.68216833635,6.95357726383,0.0,3.78894180059,16.6187760998,9.3837268947,0.0,9.3837268947
 02/13  11:00:00,27.2593212711,1.86269748454,7.90553258859,0.0,3.78894180059,13.7021493968,8.5171814761,0.0,8.5171814761
 02/13  12:00:00,30.3316083026,2.34152043665,10.3518155142,0.0,3.78894180059,13.8493305508,6.89240881634,0.0,6.89240881634
 02/13  13:00:00,31.7902655331,2.61642637193,11.8460080275,0.0,3.69398621738,13.6338449159,6.02586339781,0.0,6.02586339781
 02/13  14:00:00,31.2446279138,2.59378738458,11.6012927934,0.0,3.78894180059,13.2606059349,5.3759543339,0.0,5.3759543339
 02/13  15:00:00,29.1134702125,2.30659837531,9.9045052554,0.0,3.78894180059,13.1134247809,4.72604527,0.0,4.72604527
 02/13  16:00:00,29.6014731541,2.19290962937,9.14118748957,0.0,4.71240779196,13.5549682428,5.3759543339,0.0,5.3759543339
 02/13  17:00:00,36.9117802414,2.17755822365,9.0164925953,0.0,7.18559832057,18.5321311015,6.24249975244,0.0,6.24249975244
 02/13  18:00:00,42.8691328781,2.05316401352,9.12048317291,0.0,8.38069375907,23.3147919321,8.19222694415,0.0,8.19222694415
 02/13  19:00:00,50.1291643729,2.04253262491,8.96677592248,0.0,10.6415932552,23.1212625696,9.60036324927,0.0,9.60036324927
 02/13  20:00:00,48.4672044931,1.92046361974,8.39616302615,0.0,12.3080778603,20.4854999863,9.16709054,0.0,9.16709054
 02/13  21:00:00,47.712230752,1.85150557569,8.15026822229,0.0,12.456681583,19.8967753704,8.40886329878,0.0,8.40886329878
 02/13  22:00:00,41.7418339626,1.75060035199,7.74427767851,0.0,9.18739968257,17.702556249,6.89240881634,0.0,6.89240881634
 02/13  23:00:00,33.4432950909,1.49924600441,6.63240571613,0.0,5.91811778209,14.0365255879,6.02586339781,0.0,6.02586339781
 02/13  24:00:00,26.1186577234,1.23654696409,5.46697646021,0.0,3.54045821811,10.5176760807,3.4262271422,0.0,3.4262271422
 02/14  01:00:00,20.9585506185,0.973747464347,4.27292441079,0.0,2.55330491699,7.80157382632,1.15096162742,0.0,1.15096162742
 02/14  02:00:00,19.5975864365,0.83440406932,3.64002823975,0.0,2.55330491699,7.21284921042,0.71792283302,0.0,0.71792283302
 02/14  03:00:00,18.8764959775,0.755171241441,3.29253291657,0.0,2.55330491699,6.91848690247,0.393225878486,0.0,0.393225878486
 02/14  04:00:00,18.4521739574,0.703621892866,3.06694139908,0.0,2.55330491699,6.7713057485,0.393224133005,0.0,0.393224133005
 02/14  05:00:00,20.5247888465,0.702599015135,3.06408571807,0.0,3.82705111198,7.57405300124,0.71788072194,0.0,0.71788072194
 02/14  06:00:00,25.5597516807,0.794504713827,3.46853039168,0.0,6.02426329834,9.91545327661,3.20653558034,0.0,3.20653558034
 02/14  07:00:00,31.6999317341,0.952159187459,4.13280489157,0.0,6.51253267309,14.7454349813,10.4550138404,0.0,10.4550138404
 02/14  08:00:00,30.3084163952,1.13871841012,4.99259769462,0.0,6.01364874671,18.163451543,11.1040174511,0.0,11.1040174511
 02/14  09:00:00,31.3012836549,1.57497488779,6.49495902556,0.0,4.35151303671,18.8798367041,10.6712555602,0.0,10.6712555602
 02/14  10:00:00,30.6298543108,1.9390288516,8.28310755812,0.0,3.78894180059,16.6187760998,9.37297360791,0.0,9.37297360791
 02/14  11:00:00,29.5006773985,2.23244623932,9.77713996126,0.0,3.78894180059,13.7021493968,8.50745231186,0.0,8.50745231186
 02/14  12:00:00,31.0301164779,2.47159115892,10.9202529672,0.0,3.78894180059,13.8493305508,6.88459988189,0.0,6.88459988189
 02/14  13:00:00,31.8749141998,2.66071448228,11.8863685838,0.0,3.69398621738,13.6338449159,6.0190785859,0.0,6.0190785859
 02/14  14:00:00,33.1889592411,2.89386626874,13.2455452365,0.0,3.78894180059,13.2606059349,5.36993761391,0.0,5.36993761391
 02/14  15:00:00,31.6491744491,2.72442373815,12.0223841291,0.0,3.78894180059,13.1134247809,4.72079664192,0.0,4.72079664192
 02/14  16:00:00,32.7662714664,2.71149830062,11.7873971307,0.0,4.71240779196,13.5549682428,5.36993761391,0.0,5.36993761391
 02/14  17:00:00,39.9773076837,2.67086125662,11.5887170046,0.0,7.18559832057,18.5321311015,6.2354589099,0.0,6.2354589099
 02/14  18:00:00,44.9992424842,2.40886197032,10.8948948222,0.0,8.38069375907,23.3147919321,8.18288182586,0.0,8.18288182586
 02/14  19:00:00,51.9829675048,2.34856620967,10.5145454697,0.0,10.6415932552,23.1212625696,9.58935393184,0.0,9.58935393184
 02/14  20:00:00,50.0909603835,2.18633329491,9.75404924135,0.0,12.3080778603,20.4854999863,9.15659328385,0.0,9.15659328385
 02/14  21:00:00,49.006131389,2.06708274647,9.22859168849,0.0,12.456681583,19.8967753704,8.39926214986,0.0,8.39926214986
 02/14  22:00:00,42.8406666371,1.9378177855,8.65589291953,0.0,9.18739968257,17.702556249,6.88459988189,0.0,6.88459988189
 02/14  23:00:00,34.5923605635,1.69697940029,7.58373779282,0.0,5.91811778209,14.0365255879,6.0190785859,0.0,6.0190785859
 02/14  24:00:00,27.0289230184,1.40090166034,6.21288705896,0.0,3.54045821811,10.5176760807,3.42251469795,0.0,3.42251469795
 02/15  01:00:00,21.6604048544,1.10544228034,4.84308383074,0.0,2.55330491699,7.80157382632,1.14991667646,0.0,1.14991667646
 02/15  02:00:00,20.4649864658,0.991437536205,4.35039480215,0.0,2.55330491699,7.21284921042,0.71739836965,0.0,0.71739836965
 02/15  03:00:00,19.4450137884,0.866501161648,3.74972080733,0.0,2.55330491699,6.91848690247,0.39309459638,0.0,0.39309459638
 02/15  04:00:00,18.6193201451,0.747405852833,3.19030362673,0.0,2.55330491699,6.7713057485,0.393092790702,0.0,0.393092790702
 02/15  05:00:00,20.5276709405,0.715304335854,3.05426249136,0.0,3.82705111198,7.57405300124,0.717354806547,0.0,0.717354806547
 02/15  06:00:00,25.4303558546,0.784166554141,3.34947272529,0.0,6.02426329834,9.91545327661,3.20297140507,0.0,3.20297140507
 02/15  07:00:00,31.8454177604,0.985930420204,4.24451968505,0.0,6.51253267309,14.7454349813,10.4425606308,0.0,10.4425606308
 02/15  08:00:00,30.6352491293,1.19759677548,5.26055206337,0.0,6.01364874671,18.163451543,11.0907640011,0.0,11.0907640011
 02/15  09:00:00,31.2184190737,1.56719494483,6.41987438736,0.0,4.35151303671,18.8798367041,10.658532201,0.0,10.658532201
 02/15  10:00:00,30.8067246294,1.96536267795,8.43364405039,0.0,3.78894180059,16.6187760998,9.36184066834,0.0,9.36184066834
 02/15  11:00:00,29.3154346587,2.20310541655,9.62123804416,0.0,3.78894180059,13.7021493968,8.49737965225,0.0,8.49737965225
 02/15  12:00:00,29.9569530542,2.2823666552,10.0363140472,0.0,3.78894180059,13.8493305508,6.8765152472,0.0,6.8765152472
 02/15  13:00:00,30.5684531328,2.44151173047,10.7991102686,0.0,3.69398621738,13.6338449159,6.01205423117,0.0,6.01205423117
 02/15  14:00:00,30.464857469,2.47090250549,10.9444072277,0.0,3.78894180059,13.2606059349,5.36370846915,0.0,5.36370846915
 02/15  15:00:00,30.3557056239,2.49655400145,10.9567850406,0.0,3.78894180059,13.1134247809,4.71536270713,0.0,4.71536270713
 02/15  16:00:00,32.2166711111,2.58431193416,11.3649831418,0.0,4.71240779196,13.5549682428,5.36370846915,0.0,5.36370846915
 02/15  17:00:00,39.3123434442,2.54674623851,11.0478677832,0.0,7.18559832057,18.5321311015,6.22816948518,0.0,6.22816948518
 02/15  18:00:00,44.557014543,2.32025093613,10.5412779152,0.0,8.38069375907,23.3147919321,8.17320677124,0.0,8.17320677124
 02/15  19:00:00,51.5305354339,2.26100795993,10.1496716485,0.0,10.6415932552,23.1212625696,9.57795592228,0.0,9.57795592228
 02/15  20:00:00,49.5427965366,2.09021166163,9.30200702774,0.0,12.3080778603,20.4854999863,9.14572541426,0.0,9.14572541426
 02/15  21:00:00,48.4929988256,1.9769325332,8.80560933835,0.0,12.456681583,19.8967753704,8.38932202524,0.0,8.38932202524
 02/15  22:00:00,42.483803576,1.87460610008,8.36224154384,0.0,9.18739968257,17.702556249,6.8765152472,0.0,6.8765152472
 02/15  23:00:00,34.4411005398,1.67021231392,7.45924485553,0.0,5.91811778209,14.0365255879,6.01205423117,0.0,6.01205423117
 02/15  24:00:00,26.9635504217,1.38948330729,6.15893281536,0.0,3.54045821811,10.5176760807,3.41867118309,0.0,3.41867118309
 02/16  01:00:00,22.0532971769,1.16577275707,5.17564567643,0.0,2.55330491699,7.80157382632,1.14883572444,0.0,1.14883572444
 02/16  02:00:00,20.9557507247,1.06829661015,4.76429998709,0.0,2.55330491699,7.21284921042,0.716855929661,0.0,0.716855929661
 02/16  03:00:00,19.9682272074,0.948032165438,4.19140322251,0.0,2.55330491699,6.91848690247,0.392958822041,0.0,0.392958822041
 02/16  04:00:00,19.5511608312,0.896972621783,3.97257754393,0.0,2.55330491699,6.7713057485,0.392956956851,0.0,0.392956956851
 02/16  05:00:00,21.491582736,0.873503738652,3.85997488411,0.0,3.82705111198,7.57405300124,0.716810931058,0.0,0.716810931058
 02/16  06:00:00,26.3282515294,0.932024076813,4.09951087741,0.0,6.02426329834,9.91545327661,3.19928614603,0.0,3.19928614603
 02/16  07:00:00,32.661226097,1.11786806673,4.9283903751,0.0,6.51253267309,14.7454349813,10.4296862383,0.0,10.4296862383
 02/16  08:00:00,31.4503089772,1.33448109756,5.93872758915,0.0,6.01364874671,18.163451543,11.0770625085,0.0,11.0770625085
 02/16  09:00:00,32.1535357072,1.71899944647,7.20318651923,0.0,4.35151303671,18.8798367041,10.6453787209,0.0,10.6453787209
 02/16  10:00:00,31.494722615,2.06978289675,9.01722181716,0.0,3.78894180059,16.6187760998,9.35033137291,0.0,9.35033137291
 02/16  11:00:00,30.0453254471,2.29814186596,10.2560923832,0.0,3.78894180059,13.7021493968,8.48696648019,0.0,8.48696648019
 02/16  12:00:00,32.1338956153,2.61923834827,11.8763849153,0.0,3.78894180059,13.8493305508,6.86815730647,0.0,6.86815730647
 02/16  13:00:00,33.2528781396,2.84026422645,13.0847827794,0.0,3.69398621738,13.6338449159,6.00479241381,0.0,6.00479241381
 02/16  14:00:00,34.060050765,3.01545004447,13.9950529847,0.0,3.78894180059,13.2606059349,5.35726874433,0.0,5.35726874433
 02/16  15:00:00,34.8124902381,3.18205003638,14.7280736199,0.0,3.78894180059,13.1134247809,4.70974507484,0.0,4.70974507484
 02/16  16:00:00,36.3675678517,3.23502919669,14.8651626199,0.0,4.71240779196,13.5549682428,5.35726874433,0.0,5.35726874433
 02/16  17:00:00,42.7851592687,3.11416404517,13.953265801,0.0,7.18559832057,18.5321311015,6.22063363698,0.0,6.22063363698
 02/16  18:00:00,47.3518618367,2.80261087735,12.8537652677,0.0,8.38069375907,23.3147919321,8.16320464544,0.0,8.16320464544
 02/16  19:00:00,52.8720956194,2.64659730807,11.9984758192,0.0,10.6415932552,23.1212625696,9.566172596,0.0,9.566172596
 02/16  20:00:00,51.5225358075,2.42581386774,10.9461440925,0.0,12.3080778603,20.4854999863,9.13449014968,0.0,9.13449014968
 02/16  21:00:00,50.6302332621,2.32680945774,10.5929668504,0.0,12.456681583,19.8967753704,8.37904586861,0.0,8.37904586861
 02/16  22:00:00,44.4170998581,2.19307871709,9.97706520898,0.0,9.18739968257,17.702556249,6.86815730647,0.0,6.86815730647
 02/16  23:00:00,36.0223703359,1.93653153452,8.77419543098,0.0,5.91811778209,14.0365255879,6.00479241381,0.0,6.00479241381
 02/16  24:00:00,28.5486935076,1.65839353279,7.47516567575,0.0,3.54045821811,10.5176760807,3.41469773586,0.0,3.41469773586
 02/17  01:00:00,23.3545598552,1.39277710991,6.24990400192,0.0,2.55330491699,7.80157382632,1.14771909087,0.0,1.14771909087
 02/17  02:00:00,22.0575696877,1.26380824217,5.67060731806,0.0,2.55330491699,7.21284921042,0.716295673543,0.0,0.716295673543
 02/17  03:00:00,21.2951504987,1.17849095708,5.28786772219,0.0,2.55330491699,6.91848690247,0.392818595654,0.0,0.392818595654
 02/17  04:00:00,20.8162608329,1.11798853512,5.01666163233,0.0,2.55330491699,6.7713057485,0.392816671656,0.0,0.392816671656
 02/17  05:00:00,22.8349973288,1.10706275972,4.96983045581,0.0,3.82705111198,7.57405300124,0.716249256487,0.0,0.716249256487
 02/17  06:00:00,27.8509813861,1.19355767861,5.3607071323,0.0,6.02426329834,9.91545327661,3.19548089486,0.0,3.19548089486
 02/17  07:00:00,33.3439465487,1.3870739829,6.23473824406,0.0,6.51253267309,14.7454349813,10.4163944759,0.0,10.4163944759
 02/17  08:00:00,33.101520998,1.61416631453,7.31025439305,0.0,6.01364874671,18.163451543,11.062917031,0.0,11.062917031
 02/17  09:00:00,34.1793529579,2.04055084469,8.9074523717,0.0,4.35151303671,18.8798367041,10.631799015,0.0,10.631799015
 02/17  10:00:00,33.6539518292,2.40872394014,10.837509988,0.0,3.78894180059,16.6187760998,9.33844912999,0.0,9.33844912999
 02/17  11:00:00,33.6272968827,2.85058308148,13.2856226032,0.0,3.78894180059,13.7021493968,8.47621587945,0.0,8.47621587945
 02/17  12:00:00,35.0040363064,3.03949521196,14.3262687426,0.0,3.78894180059,13.8493305508,6.85952853482,0.0,6.85952853482
 02/17  13:00:00,35.0270688725,3.11016012612,14.5890776127,0.0,3.69398621738,13.6338449159,5.99729528435,0.0,5.99729528435
 02/17  14:00:00,35.6764568728,3.26449479519,15.3624143418,0.0,3.78894180059,13.2606059349,5.3506203465,0.0,5.3506203465
 02/17  15:00:00,36.2188979757,3.38028435563,15.9362470382,0.0,3.78894180059,13.1134247809,4.70394540865,0.0,4.70394540865
 02/17  16:00:00,37.4412578145,3.36171507495,15.8121667044,0.0,4.71240779196,13.5549682428,5.3506203465,0.0,5.3506203465
 02/17  17:00:00,43.5415949889,3.19516806575,14.6286975006,0.0,7.18559832057,18.5321311015,6.21285359697,0.0,6.21285359697
 02/17  18:00:00,47.6619836246,2.82507715974,13.1414207731,0.0,8.38069375907,23.3147919321,8.15287841052,0.0,8.15287841052
 02/17  19:00:00,53.8971987684,2.78352780358,12.8866484727,0.0,10.6415932552,23.1212625696,9.55400744253,0.0,9.55400744253
 02/17  20:00:00,52.9252263444,2.6355981486,12.1390503486,0.0,12.3080778603,20.4854999863,9.12289081729,0.0,9.12289081729
 02/17  21:00:00,51.80137976,2.52111615382,11.5698066521,0.0,12.456681583,19.8967753704,8.36843672314,0.0,8.36843672314
 02/17  22:00:00,45.6049448266,2.38905084905,10.9689380455,0.0,9.18739968257,17.702556249,6.85952853482,0.0,6.85952853482
 02/17  23:00:00,37.226200306,2.13016131524,9.78439562041,0.0,5.91811778209,14.0365255879,5.99729528435,0.0,5.99729528435
 02/17  24:00:00,29.8396917236,1.86335187688,8.56120554763,0.0,3.54045821811,10.5176760807,3.41059553295,0.0,3.41059553295
