Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  01:00:00,24.4778889807,1.57682234426,7.18918789312,0.0,2.55330491699,7.80157382632,1.14656710584,0.0,1.14656710584
 02/18  02:00:00,23.2710503935,1.46348943174,6.68440683436,0.0,2.55330491699,7.21284921042,0.71571776707,0.0,0.71571776707
 02/18  03:00:00,22.7127278199,1.40991307663,6.47402292378,0.0,2.55330491699,6.91848690247,0.39267395872,0.0,0.39267395872
 02/18  04:00:00,22.2682602493,1.35679382182,6.22985576201,0.0,2.55330491699,6.7713057485,0.392671976642,0.0,0.392671976642
 02/18  05:00:00,24.0840990072,1.31827453223,6.00772036171,0.0,3.82705111198,7.57405300124,0.715669949119,0.0,0.715669949119
 02/18  06:00:00,28.9692854365,1.3864122711,6.28615659022,0.0,6.02426329834,9.91545327661,3.1915567787,0.0,3.1915567787
 02/18  07:00:00,34.7740447637,1.62374520507,7.42816523689,0.0,6.51253267309,14.7454349813,10.4026892804,0.0,10.4026892804
 02/18  08:00:00,33.5460308756,1.71731177286,7.84514817473,0.0,6.01364874671,17.9699221805,11.0483317577,0.0,11.0483317577
 02/18  09:00:00,30.8728450958,1.62833707528,7.45957184772,0.0,3.66783283761,18.1171033345,10.617797105,0.0,10.617797105
 02/18  10:00:00,28.8648621368,1.7571166381,8.1464411663,0.0,3.10526160149,15.8560427302,9.32619745839,0.0,9.32619745839
 02/18  11:00:00,27.3455626796,1.98543937029,9.31544568005,0.0,3.10526160149,12.9394160272,8.46513103371,0.0,8.46513103371
 02/18  12:00:00,27.7013910935,2.02679046354,9.4827418468,0.0,3.10526160149,13.0865971812,6.85063148758,0.0,6.85063148758
 02/18  13:00:00,26.8194569304,1.92869981749,8.84607948382,0.0,3.10526160149,12.9394160272,5.98956506298,0.0,5.98956506298
 02/18  14:00:00,25.912282258,1.86113287298,8.44801521795,0.0,3.10526160149,12.4978725653,5.34376524453,0.0,5.34376524453
 02/18  15:00:00,25.5714260886,1.82660146574,8.28887160973,0.0,3.10526160149,12.3506914113,4.69796542608,0.0,4.69796542608
 02/18  16:00:00,27.0222739091,1.84194690879,8.35936453386,0.0,4.02872759285,12.7922348732,5.34376524453,0.0,5.34376524453
 02/18  17:00:00,35.1506495852,1.96367495564,8.9156587758,0.0,6.50191812146,17.7693977319,6.20483166913,0.0,6.20483166913
 02/18  18:00:00,43.6535856742,2.19281866574,9.95881067918,0.0,8.38069375907,23.1212625696,8.14223112448,0.0,8.14223112448
 02/18  19:00:00,51.1740642453,2.33583006571,10.6112116875,0.0,10.6415932552,23.1212625696,9.54146406446,0.0,9.54146406446
 02/18  20:00:00,50.8607312892,2.29262219972,10.4175312423,0.0,12.3080778603,20.4854999863,9.11093085216,0.0,9.11093085216
 02/18  21:00:00,49.8658268397,2.20357064179,9.95179924389,0.0,12.456681583,19.8967753704,8.35749773063,0.0,8.35749773063
 02/18  22:00:00,43.8944832052,2.10810059585,9.53942667728,0.0,9.18739968257,17.702556249,6.85063148758,0.0,6.85063148758
 02/18  23:00:00,35.7995807047,1.89080967216,8.5971276622,0.0,5.91811778209,14.0365255879,5.98956506298,0.0,5.98956506298
 02/18  24:00:00,28.5580568907,1.64801192769,7.49491066396,0.0,3.54045821811,10.5176760807,3.40636578918,0.0,3.40636578918
 02/19  01:00:00,23.6164783824,1.42498867528,6.4796109638,0.0,2.55330491699,7.80157382632,1.14538010993,0.0,1.14538010993
 02/19  02:00:00,22.447104322,1.3206215827,6.00332861186,0.0,2.55330491699,7.21284921042,0.715122381247,0.0,0.715122381247
 02/19  03:00:00,21.7865806462,1.25475122404,5.7030376027,0.0,2.55330491699,6.91848690247,0.39252495405,0.0,0.39252495405
 02/19  04:00:00,21.1765103842,1.17731012112,5.31758959762,0.0,2.55330491699,6.7713057485,0.392522914638,0.0,0.392522914638
 02/19  05:00:00,22.5800838051,1.07131439189,4.75066529991,0.0,3.82705111198,7.57405300124,0.715073180464,0.0,0.715073180464
 02/19  06:00:00,27.2228020375,1.09951902091,4.82656644144,0.0,6.02426329834,9.91545327661,3.18751495987,0.0,3.18751495987
 02/19  07:00:00,32.4024953174,1.24629410342,5.4340668922,0.0,6.51253267309,14.7454349813,10.3885747111,0.0,10.3885747111
 02/19  08:00:00,31.0711202325,1.32724249438,5.76030681007,0.0,6.01364874671,17.9699221805,11.0333110079,0.0,11.0333110079
 02/19  09:00:00,28.359954436,1.23125519468,5.34376306853,0.0,3.66783283761,18.1171033345,10.6033771373,0.0,10.6033771373
 02/19  10:00:00,25.8451837491,1.28121733149,5.60266208524,0.0,3.10526160149,15.8560427302,9.31357998632,0.0,9.31357998632
 02/19  11:00:00,24.3219359206,1.53410281093,6.74315548036,0.0,3.10526160149,12.9394160272,8.45371522564,0.0,8.45371522564
 02/19  12:00:00,27.5747808422,2.04992159075,9.33300046831,0.0,3.10526160149,13.0865971812,6.84146879953,0.0,6.84146879953
 02/19  13:00:00,30.8068207338,2.56395280488,12.1981902999,0.0,3.10526160149,12.9394160272,5.98160403894,0.0,5.98160403894
 02/19  14:00:00,33.4290330198,3.02757706409,14.7983217886,0.0,3.10526160149,12.4978725653,5.33670546849,0.0,5.33670546849
 02/19  15:00:00,34.9211092884,3.28477363658,16.1803826387,0.0,3.10526160149,12.3506914113,4.69180689804,0.0,4.69180689804
 02/19  16:00:00,37.1800670294,3.43918153567,16.9199230273,0.0,4.02872759285,12.7922348732,5.33670546849,0.0,5.33670546849
 02/19  17:00:00,45.4092905323,3.59134391849,17.5466307601,0.0,6.50191812146,17.7693977319,6.19657022908,0.0,6.19657022908
 02/19  18:00:00,51.7626391526,3.51732883722,16.7433539861,0.0,8.38069375907,23.1212625696,8.13126594042,0.0,8.13126594042
 02/19  19:00:00,56.0315511373,3.16809285166,14.6364357935,0.0,10.6415932552,23.1212625696,9.52854617639,0.0,9.52854617639
 02/19  20:00:00,53.133074756,2.70719204847,12.2753048603,0.0,12.3080778603,20.4854999863,9.09861379609,0.0,9.09861379609
 02/19  21:00:00,50.7113926666,2.37276399477,10.6281717179,0.0,12.456681583,19.8967753704,8.34623213057,0.0,8.34623213057
 02/19  22:00:00,43.1191394716,2.02549143449,8.84669210506,0.0,9.18739968257,17.702556249,6.84146879953,0.0,6.84146879953
 02/19  23:00:00,34.0332369017,1.64492538627,7.07666814501,0.0,5.91811778209,14.0365255879,5.98160403894,0.0,5.98160403894
 02/19  24:00:00,26.3084941585,1.30592836134,5.58743149811,0.0,3.54045821811,10.5176760807,3.40200975715,0.0,3.40200975715
 02/20  01:00:00,20.5698905415,0.934710978182,3.92330081994,0.0,2.55330491699,7.80157382632,1.14415845412,0.0,1.14415845412
 02/20  02:00:00,18.8605799964,0.725866252119,3.01155961686,0.0,2.55330491699,7.21284921042,0.714509692259,0.0,0.714509692259
 02/20  03:00:00,17.7305019211,0.567435069479,2.33427503214,0.0,2.55330491699,6.91848690247,0.392371625746,0.0,0.392371625746
 02/20  04:00:00,16.7223110605,0.406137112578,1.63456328244,0.0,2.55330491699,6.7713057485,0.392369529769,0.0,0.392369529769
 02/20  05:00:00,18.2832074941,0.309852338772,1.21525104203,0.0,3.82705111198,7.57405300124,0.714459127202,0.0,0.714459127202
 02/20  06:00:00,22.7279629312,0.29485585058,1.13639050545,0.0,6.02426329834,9.91545327661,3.18335663556,0.0,3.18335663556
 02/20  07:00:00,27.41439119,0.351286903759,1.34096996444,0.0,6.51253267309,14.7454349813,10.3740549483,0.0,10.3740549483
 02/20  08:00:00,26.2278916576,0.466141308523,1.77817942112,0.0,6.01364874671,17.9699221805,11.0178592298,0.0,11.0178592298
 02/20  09:00:00,24.9239570164,0.632844242424,2.50617660111,0.0,3.66783283761,18.1171033345,10.5885433822,0.0,10.5885433822
 02/20  10:00:00,24.4203604333,1.05656374863,4.40249235227,0.0,3.10526160149,15.8560427302,9.30060045034,0.0,9.30060045034
 02/20  11:00:00,23.8827198993,1.47935176342,6.35869050659,0.0,3.10526160149,12.9394160272,8.44197183594,0.0,8.44197183594
 02/20  12:00:00,26.4463771095,1.87926402985,8.37525429651,0.0,3.10526160149,13.0865971812,6.83204318411,0.0,6.83204318411
 02/20  13:00:00,28.1253030819,2.17232783333,9.90829761949,0.0,3.10526160149,12.9394160272,5.9734145698,0.0,5.9734145698
 02/20  14:00:00,29.5336930677,2.45412522322,11.4764336773,0.0,3.10526160149,12.4978725653,5.32944310907,0.0,5.32944310907
 02/20  15:00:00,31.2190460917,2.7284559645,13.0346371141,0.0,3.10526160149,12.3506914113,4.68547164834,0.0,4.68547164834
 02/20  16:00:00,33.6705271704,2.90641499979,13.9431497041,0.0,4.02872759285,12.7922348732,5.32944310907,0.0,5.32944310907
 02/20  17:00:00,41.8945462858,3.04085690833,14.5823735236,0.0,6.50191812146,17.7693977319,6.18807172338,0.0,6.18807172338
 02/20  18:00:00,48.6827200907,3.0171382359,14.1636255255,0.0,8.38069375907,23.1212625696,8.11998610558,0.0,8.11998610558
 02/20  19:00:00,53.0888812301,2.68954711499,12.1723116229,0.0,10.6415932552,23.1212625696,9.51525760383,0.0,9.51525760383
 02/20  20:00:00,50.2958812271,2.26069174664,9.8846116332,0.0,12.3080778603,20.4854999863,9.08594329667,0.0,9.08594329667
 02/20  21:00:00,47.5295771915,1.87950238814,7.93961784936,0.0,12.456681583,19.8967753704,8.33464325915,0.0,8.33464325915
 02/20  22:00:00,40.2485927451,1.5593852747,6.44225153834,0.0,9.18739968257,17.702556249,6.83204318411,0.0,6.83204318411
 02/20  23:00:00,31.4757215011,1.21151815585,4.95255997482,0.0,5.91811778209,14.0365255879,5.9734145698,0.0,5.9734145698
 02/20  24:00:00,23.8207898865,0.87371179188,3.53194379552,0.0,3.54045821811,10.5176760807,3.39752872687,0.0,3.39752872687
 02/21  01:00:00,18.5784573706,0.573775547137,2.2928030801,0.0,2.55330491699,7.80157382632,1.14290249967,0.0,1.14290249967
 02/21  02:00:00,17.1730261114,0.414263980274,1.6356080037,0.0,2.55330491699,7.21284921042,0.713879881421,0.0,0.713879881421
 02/21  03:00:00,16.5241078668,0.344116771873,1.35119927547,0.0,2.55330491699,6.91848690247,0.392214019194,0.0,0.392214019194
 02/21  04:00:00,16.2256521295,0.313270662506,1.2307708015,0.0,2.55330491699,6.7713057485,0.39221186744,0.0,0.39221186744
 02/21  05:00:00,18.1573437555,0.285188688282,1.11405095396,0.0,3.82705111198,7.57405300124,0.713827971132,0.0,0.713827971132
 02/21  06:00:00,22.646043867,0.278687971767,1.07063932003,0.0,6.02426329834,9.91545327661,3.17908303743,0.0,3.17908303743
 02/21  07:00:00,27.3822144133,0.344655074914,1.31542501664,0.0,6.51253267309,14.7454349813,10.3591342925,0.0,10.3591342925
 02/21  08:00:00,26.2299285829,0.425073966802,1.6277543257,0.0,6.01364874671,18.163451543,11.0019809993,0.0,11.0019809993
 02/21  09:00:00,26.1490314367,0.732699190077,2.18498250509,0.0,4.35151303671,18.8798367041,10.5733002328,0.0,10.5733002328
 02/21  10:00:00,25.3410823996,1.09128555181,3.84207894672,0.0,3.78894180059,16.6187760998,9.2872626942,0.0,9.2872626942
 02/21  11:00:00,25.5056197261,1.62508619521,6.3894423329,0.0,3.78894180059,13.7021493968,8.42990434229,0.0,8.42990434229
 02/21  12:00:00,27.8752325166,1.99062705704,8.24633310771,0.0,3.78894180059,13.8493305508,6.82235743263,0.0,6.82235743263
 02/21  13:00:00,29.0243142348,2.22610741691,9.47037568417,0.0,3.69398621738,13.6338449159,5.96499908081,0.0,5.96499908081
 02/21  14:00:00,30.3288117296,2.46370945688,10.8155545369,0.0,3.78894180059,13.2606059349,5.32198031694,0.0,5.32198031694
 02/21  15:00:00,31.3240202776,2.6396157827,11.7820379131,0.0,3.78894180059,13.1134247809,4.67896155308,0.0,4.67896155308
 02/21  16:00:00,33.2775336799,2.74410786283,12.266049782,0.0,4.71240779196,13.5549682428,5.32198031694,0.0,5.32198031694
 02/21  17:00:00,41.0983426075,2.83187298522,12.5487401998,0.0,7.18559832057,18.5321311015,6.17933866876,0.0,6.17933866876
 02/21  18:00:00,45.7648348305,2.5379517573,11.5313973815,0.0,8.38069375907,23.3147919321,8.10839496036,0.0,8.10839496036
 02/21  19:00:00,50.3031452609,2.24768260159,9.82844016716,0.0,10.6415932552,23.1212625696,9.50160228207,0.0,9.50160228207
 02/21  20:00:00,47.8049255849,1.8550994742,7.79924826345,0.0,12.3080778603,20.4854999863,9.07292310616,0.0,9.07292310616
 02/21  21:00:00,45.571463349,1.54930942241,6.31169697257,0.0,12.456681583,19.8967753704,8.32273454832,0.0,8.32273454832
 02/21  22:00:00,38.7423664999,1.29852716407,5.19688340379,0.0,9.18739968257,17.702556249,6.82235743263,0.0,6.82235743263
 02/21  23:00:00,29.8449379679,0.92276183873,3.61053275879,0.0,5.91811778209,14.0365255879,5.96499908081,0.0,5.96499908081
 02/21  24:00:00,22.1202744537,0.560342088595,2.14479806604,0.0,3.54045821811,10.5176760807,3.39292402535,0.0,3.39292402535
 02/22  01:00:00,17.2412007727,0.32037581475,1.20894621459,0.0,2.55330491699,7.80157382632,1.14161261801,0.0,1.14161261801
 02/22  02:00:00,16.1448951477,0.216879535532,0.804861484766,0.0,2.55330491699,7.21284921042,0.713233135123,0.0,0.713233135123
 02/22  03:00:00,15.4417717512,0.13325892339,0.479721008388,0.0,2.55330491699,6.91848690247,0.392052181046,0.0,0.392052181046
 02/22  04:00:00,15.0333800738,0.0781069134427,0.27366249484,0.0,2.55330491699,6.7713057485,0.392049974322,0.0,0.392049974322
 02/22  05:00:00,17.0224645073,0.0592869721043,0.205073421915,0.0,3.82705111198,7.57405300124,0.713179899121,0.0,0.713179899121
 02/22  06:00:00,21.5653744119,0.060729078097,0.207928758648,0.0,6.02426329834,9.91545327661,3.17469543126,0.0,3.17469543126
 02/22  07:00:00,26.1027370758,0.0859359271723,0.294666826842,0.0,6.51253267309,14.7454349813,10.3438171628,0.0,10.3438171628
 02/22  08:00:00,24.9363916782,0.168243976385,0.591047411369,0.0,6.01364874671,18.163451543,10.9856810187,0.0,10.9856810187
 02/22  09:00:00,25.516891826,0.626566125374,1.65897595908,0.0,4.35151303671,18.8798367041,10.5576522029,0.0,10.5576522029
 02/22  10:00:00,25.0710336373,1.0339339206,3.62938181564,0.0,3.78894180059,16.6187760998,9.27357066777,0.0,9.27357066777
 02/22  11:00:00,25.2620190011,1.55121499555,6.21971280763,0.0,3.78894180059,13.7021493968,8.41751631837,0.0,8.41751631837
 02/22  12:00:00,28.1646009359,1.98312958691,8.54319899719,0.0,3.78894180059,13.8493305508,6.81241441343,0.0,6.81241441343
 02/22  13:00:00,30.1077058635,2.32031798733,10.4595567425,0.0,3.69398621738,13.6338449159,5.95636006413,0.0,5.95636006413
 02/22  14:00:00,31.2695931065,2.54291367652,11.6771316941,0.0,3.78894180059,13.2606059349,5.31431930215,0.0,5.31431930215
 02/22  15:00:00,32.5017217286,2.76745140018,12.8319037466,0.0,3.78894180059,13.1134247809,4.67227854017,0.0,4.67227854017
 02/22  16:00:00,35.0602022808,2.96282898553,13.8299972601,0.0,4.71240779196,13.5549682428,5.31431930215,0.0,5.31431930215
 02/22  17:00:00,42.1715933373,2.98006853357,13.4737953812,0.0,7.18559832057,18.5321311015,6.17037365145,0.0,6.17037365145
 02/22  18:00:00,45.8528193873,2.56595893432,11.5913747613,0.0,8.38069375907,23.3147919321,8.09649593738,0.0,8.09649593738
 02/22  19:00:00,50.6334039294,2.30124645252,10.1051349848,0.0,10.6415932552,23.1212625696,9.487584255,0.0,9.487584255
 02/22  20:00:00,48.7943165412,2.00590418777,8.63783450622,0.0,12.3080778603,20.4854999863,9.05955708035,0.0,9.05955708035
 02/22  21:00:00,46.8323155982,1.74683247749,7.37502616673,0.0,12.456681583,19.8967753704,8.31050952471,0.0,8.31050952471
 02/22  22:00:00,39.7423825664,1.46193980494,6.0334868294,0.0,9.18739968257,17.702556249,6.81241441343,0.0,6.81241441343
 02/22  23:00:00,30.808960509,1.09160984208,4.40570729652,0.0,5.91811778209,14.0365255879,5.95636006413,0.0,5.95636006413
 02/22  24:00:00,23.3729256934,0.790483600574,3.16730779373,0.0,3.54045821811,10.5176760807,3.38819701622,0.0,3.38819701622
 02/23  01:00:00,18.139690537,0.491482127887,1.93632966572,0.0,2.55330491699,7.80157382632,1.14028919068,0.0,1.14028919068
 02/23  02:00:00,16.6917425716,0.323471977712,1.24511646645,0.0,2.55330491699,7.21284921042,0.712569644777,0.0,0.712569644777
 02/23  03:00:00,15.8829202105,0.221059143158,0.833069247877,0.0,2.55330491699,6.91848690247,0.391886159209,0.0,0.391886159209
 02/23  04:00:00,15.4181531515,0.156016260944,0.580526225038,0.0,2.55330491699,6.7713057485,0.391883898342,0.0,0.391883898342
 02/23  05:00:00,17.4243439794,0.140500349539,0.525739516653,0.0,3.82705111198,7.57405300124,0.712515103045,0.0,0.712515103045
 02/23  06:00:00,22.0363515666,0.156352000301,0.58328299115,0.0,6.02426329834,9.91545327661,3.17019511659,0.0,3.17019511659
 02/23  07:00:00,26.6799116739,0.203888775489,0.753888576583,0.0,6.51253267309,14.7454349813,10.3281080955,0.0,10.3281080955
 02/23  08:00:00,25.859272718,0.351743666364,1.33042876123,0.0,6.01364874671,18.163451543,10.968964115,0.0,10.968964115
 02/23  09:00:00,27.0702181129,0.889832355693,2.94903601566,0.0,4.35151303671,18.8798367041,10.5416039268,0.0,10.5416039268
 02/23  10:00:00,27.2536899294,1.39041534324,5.45555668512,0.0,3.78894180059,16.6187760998,9.2595284258,0.0,9.2595284258
 02/23  11:00:00,28.0839574412,2.00775046747,8.5851157758,0.0,3.78894180059,13.7021493968,8.40481143278,0.0,8.40481143278
 02/23  12:00:00,31.2600783253,2.47680978528,11.1449961882,0.0,3.78894180059,13.8493305508,6.80221707104,0.0,6.80221707104
 02/23  13:00:00,32.388423281,2.7179140743,12.342678073,0.0,3.69398621738,13.6338449159,5.94750007812,0.0,5.94750007812
 02/23  14:00:00,33.4589932195,2.94411836939,13.4653271143,0.0,3.78894180059,13.2606059349,5.30646233343,0.0,5.30646233343
 02/23  15:00:00,34.0340329252,3.04542319601,14.0862431474,0.0,3.78894180059,13.1134247809,4.66542458873,0.0,4.66542458873
 02/23  16:00:00,34.917105775,2.99111386006,13.6586158798,0.0,4.71240779196,13.5549682428,5.30646233343,0.0,5.30646233343
 02/23  17:00:00,40.7062902311,2.77051877351,12.2180420351,0.0,7.18559832057,18.5321311015,6.16117932635,0.0,6.16117932635
 02/23  18:00:00,45.0532452655,2.42212229257,10.9356372812,0.0,8.38069375907,23.3147919321,8.08429256043,0.0,8.08429256043
 02/23  19:00:00,49.9510084208,2.18255872181,9.54142720687,0.0,10.6415932552,23.1212625696,9.47320767393,0.0,9.47320767393
 02/23  20:00:00,47.0642785615,1.72566493385,7.1880357804,0.0,12.3080778603,20.4854999863,9.04584917747,0.0,9.04584917747
 02/23  21:00:00,44.0948379962,1.29116365999,5.09321738217,0.0,12.456681583,19.8967753704,8.29797180866,0.0,8.29797180866
 02/23  22:00:00,36.8062143896,0.94944877081,3.60980968675,0.0,9.18739968257,17.702556249,6.80221707104,0.0,6.80221707104
 02/23  23:00:00,28.245573506,0.618071964896,2.31585817075,0.0,5.91811778209,14.0365255879,5.94750007812,0.0,5.94750007812
 02/23  24:00:00,21.0514291791,0.349566280993,1.28672859904,0.0,3.54045821811,10.5176760807,3.38334909935,0.0,3.38334909935
 02/24  01:00:00,16.5126297092,0.175052810012,0.625698155831,0.0,2.55330491699,7.80157382632,1.13893260915,0.0,1.13893260915
 02/24  02:00:00,15.5102127035,0.087523838057,0.299534738051,0.0,2.55330491699,7.21284921042,0.711889606757,0.0,0.711889606757
 02/24  03:00:00,15.054286938,0.052096069776,0.173399048743,0.0,2.55330491699,6.91848690247,0.391716002828,0.0,0.391716002828
 02/24  04:00:00,14.8651222373,0.0419558331925,0.141555738575,0.0,2.55330491699,6.7713057485,0.391713688665,0.0,0.391713688665
 02/24  05:00:00,16.9192949367,0.0367864660793,0.124404357332,0.0,3.82705111198,7.57405300124,0.711833779734,0.0,0.711833779734
 02/24  06:00:00,21.5102809839,0.0484271363798,0.165137272327,0.0,6.02426329834,9.91545327661,3.16558342631,0.0,3.16558342631
 02/24  07:00:00,26.0406943215,0.0722408565024,0.246319143174,0.0,6.51253267309,14.7454349813,10.3120117434,0.0,10.3120117434
 02/24  08:00:00,24.5627518666,0.0866819142447,0.29896966193,0.0,6.01364874671,18.163451543,10.9539425374,0.00210729857561,10.9518352389
 02/24  09:00:00,24.7131686749,0.480352891708,1.00146604163,0.0,4.35151303671,18.8798367041,10.5331731085,0.00801295169052,10.5251601568
 02/24  10:00:00,23.6885477175,0.793501759887,2.48732805652,0.0,3.78894180059,16.6187760998,9.24514012676,0.0,9.24514012676
 02/24  11:00:00,22.7233184568,1.12897547643,4.10325178246,0.0,3.78894180059,13.7021493968,8.39179344793,0.0,8.39179344793
 02/24  12:00:00,24.4097327801,1.39838069143,5.37307973686,0.0,3.78894180059,13.8493305508,6.79176842531,0.0,6.79176842531
 02/24  13:00:00,25.2110703257,1.59172825115,6.2915109408,0.0,3.69398621738,13.6338449159,5.93842174658,0.0,5.93842174658
 02/24  14:00:00,26.2046999279,1.79103056931,7.36412162275,0.0,3.78894180059,13.2606059349,5.29841173754,0.0,5.29841173754
 02/24  15:00:00,27.1640108104,1.98067618196,8.2809680466,0.0,3.78894180059,13.1134247809,4.65840172849,0.0,4.65840172849
 02/24  16:00:00,29.4667583099,2.14172355359,9.05765872116,0.0,4.71240779196,13.5549682428,5.29841173754,0.0,5.29841173754
 02/24  17:00:00,37.6975280122,2.2784555194,9.70134307029,0.0,7.18559832057,18.5321311015,6.15175841627,0.0,6.15175841627
 02/24  18:00:00,42.5109163019,1.98694686706,8.82848374317,0.0,8.38069375907,23.3147919321,8.07178844341,0.0,8.07178844341
 02/24  19:00:00,47.5969393047,1.77205271274,7.59786409987,0.0,10.6415932552,23.1212625696,9.45847679634,0.0,9.45847679634
 02/24  20:00:00,45.836726559,1.48596995574,6.20017875604,0.0,12.3080778603,20.4854999863,9.03180345698,0.0,9.03180345698
 02/24  21:00:00,44.0311602474,1.24517778785,5.07552550554,0.0,12.456681583,19.8967753704,8.28512511309,0.0,8.28512511309
 02/24  22:00:00,36.7048531289,0.912613229281,3.54528396757,0.0,9.18739968257,17.702556249,6.79176842531,0.0,6.79176842531
 02/24  23:00:00,27.9247711768,0.550238484506,2.06288932196,0.0,5.91811778209,14.0365255879,5.93842174658,0.0,5.93842174658
 02/24  24:00:00,21.0367837766,0.34282613856,1.27882333897,0.0,3.54045821811,10.5176760807,3.3783817104,0.0,3.3783817104
 02/25  01:00:00,16.6814268006,0.206037756651,0.76351030058,0.0,2.55330491699,7.80157382632,1.13754327473,0.0,1.13754327473
 02/25  02:00:00,15.7161213593,0.128764096996,0.464203134897,0.0,2.55330491699,7.21284921042,0.711193222344,0.0,0.711193222344
 02/25  03:00:00,15.1505134815,0.0719008976336,0.249820764371,0.0,2.55330491699,6.91848690247,0.391541762274,0.0,0.391541762274
 02/25  04:00:00,14.8744762056,0.0438430082528,0.149022531824,0.0,2.55330491699,6.7713057485,0.39153939568,0.0,0.39153939568
 02/25  05:00:00,16.8831900891,0.0287183779256,0.0963675979491,0.0,3.82705111198,7.57405300124,0.711136130915,0.0,0.711136130915
 02/25  06:00:00,21.4117412293,0.0356545153613,0.0793701387378,0.0,6.02426329834,9.91545327661,3.30744132213,0.146579595828,3.1608617263
 02/25  07:00:00,25.9473870758,0.0747120865779,0.150540667483,0.0,6.51253267309,14.7454349813,10.6673636737,0.371830800268,10.2955328734
 02/25  08:00:00,24.4957770138,0.126337836924,0.385868248912,0.0,6.01364874671,17.9699221805,11.1008461663,0.166546703473,10.9342994628
 02/25  09:00:00,23.032645144,0.271852246281,0.975856724919,0.0,3.66783283761,18.1171033345,10.5876241869,0.0792984241164,10.5083257628
 02/25  10:00:00,21.7341009297,0.562760682716,2.21003591463,0.0,3.10526160149,15.8560427302,9.23041003163,0.0,9.23041003163
 02/25  11:00:00,21.1788888799,0.98526093693,4.14895031368,0.0,3.10526160149,12.9394160272,8.378466219,0.0,8.378466219
 02/25  12:00:00,23.8540722984,1.41190057319,6.25031294209,0.0,3.10526160149,13.0865971812,6.78107157051,0.0,6.78107157051
 02/25  13:00:00,25.2477038978,1.6689121859,7.53411408277,0.0,3.10526160149,12.9394160272,5.92912775799,0.0,5.92912775799
 02/25  14:00:00,26.007287146,1.86709485265,8.53705812621,0.0,3.10526160149,12.4978725653,5.29016989859,0.0,5.29016989859
 02/25  15:00:00,26.6788574957,2.01679917465,9.20610530793,0.0,3.10526160149,12.3506914113,4.6512120392,0.0,4.6512120392
 02/25  16:00:00,28.3168440085,2.07577352181,9.42010802025,0.0,4.02872759285,12.7922348732,5.29016989859,0.0,5.29016989859
 02/25  17:00:00,36.2819762722,2.18042015943,9.83024025899,0.0,6.50191812146,17.7693977319,6.14211371112,0.0,6.14211371112
 02/25  18:00:00,43.6216674508,2.2336809974,9.88603012416,0.0,8.38069375907,23.1212625696,8.0589872893,0.0,8.0589872893
 02/25  19:00:00,49.0422183102,2.03103487811,8.78416093992,0.0,10.6415932552,23.1212625696,9.44339598466,0.0,9.44339598466
 02/25  20:00:00,47.4561935719,1.76001597047,7.54559975423,0.0,12.3080778603,20.4854999863,9.01742407839,0.0,9.01742407839
 02/25  21:00:00,45.8501268593,1.54738468621,6.59228521911,0.0,12.456681583,19.8967753704,8.27197324243,0.0,8.27197324243
 02/25  22:00:00,39.3009326213,1.35158314948,5.70239353976,0.0,9.18739968257,17.702556249,6.78107157051,0.0,6.78107157051
 02/25  23:00:00,30.644347746,1.03627088312,4.2964334925,0.0,5.91811778209,14.0365255879,5.92912775799,0.0,5.92912775799
 02/25  24:00:00,22.4647227177,0.613099283657,2.43648913495,0.0,3.54045821811,10.5176760807,3.37329632041,0.0,3.37329632041
 02/26  01:00:00,17.2970500769,0.327788456429,1.25738287707,0.0,2.55330491699,7.80157382632,1.13612159847,0.0,1.13612159847
 02/26  02:00:00,16.1882248083,0.222556504289,0.842514176529,0.0,2.55330491699,7.21284921042,0.710480697664,0.0,0.710480697664
 02/26  03:00:00,15.66392807,0.174328676037,0.660807574464,0.0,2.55330491699,6.91848690247,0.391363489131,0.0,0.391363489131
 02/26  04:00:00,15.364635926,0.142689758959,0.540335501499,0.0,2.55330491699,6.7713057485,0.391361070987,0.0,0.391361070987
 02/26  05:00:00,17.3006283705,0.114423646801,0.428100610426,0.0,3.82705111198,7.57405300124,0.710422363149,0.0,0.710422363149
 02/26  06:00:00,21.9017128413,0.127998118471,0.476998147645,0.0,6.02426329834,9.91545327661,3.15603141498,0.0,3.15603141498
 02/26  07:00:00,26.5149024593,0.169146140823,0.623621996739,0.0,6.51253267309,14.7454349813,10.2786763663,0.0,10.2786763663
 02/26  08:00:00,25.4355639101,0.305148835388,1.14684414669,0.0,6.01364874671,17.9699221805,10.91636198,0.0,10.91636198
 02/26  09:00:00,24.5300048472,0.547016516228,2.19805215811,0.0,3.66783283761,18.1171033345,10.49110573,0.0,10.49110573
 02/26  10:00:00,24.1268533356,0.97662994221,4.18891906108,0.0,3.10526160149,15.8560427302,9.21534250257,0.0,9.21534250257
 02/26  11:00:00,24.1203226896,1.4751499033,6.60049515703,0.0,3.10526160149,12.9394160272,8.36483369271,0.0,8.36483369271
 02/26  12:00:00,25.9653479097,1.76889270305,8.0045964235,0.0,3.10526160149,13.0865971812,6.77012967441,0.0,6.77012967441
 02/26  13:00:00,27.4344876188,2.04250358195,9.34730640774,0.0,3.10526160149,12.9394160272,5.91962086465,0.0,5.91962086465
 02/26  14:00:00,28.2742890065,2.24346370861,10.4276911308,0.0,3.10526160149,12.4978725653,5.28173925733,0.0,5.28173925733
 02/26  15:00:00,29.137493992,2.41412317846,11.2674178004,0.0,3.10526160149,12.3506914113,4.64385765001,0.0,4.64385765001
 02/26  16:00:00,30.6511629124,2.45872682322,11.3714736227,0.0,4.02872759285,12.7922348732,5.28173925733,0.0,5.28173925733
 02/26  17:00:00,38.3343427759,2.51261954213,11.55040738,0.0,6.50191812146,17.7693977319,6.13224806709,0.0,6.13224806709
 02/26  18:00:00,45.3987392941,2.49703235451,11.3997506104,0.0,8.38069375907,23.1212625696,8.04589288904,0.0,8.04589288904
 02/26  19:00:00,51.0056160375,2.33037660519,10.4482169402,0.0,10.6415932552,23.1212625696,9.4279697049,0.0,9.4279697049
 02/26  20:00:00,48.8287212084,1.99493891925,8.68320444192,0.0,12.3080778603,20.4854999863,9.00271530002,0.0,9.00271530002
 02/26  21:00:00,46.7552965988,1.72055907835,7.32428056643,0.0,12.456681583,19.8967753704,8.25852009148,0.0,8.25852009148
 02/26  22:00:00,40.0850038487,1.50341896898,6.33462894766,0.0,9.18739968257,17.702556249,6.77012967441,0.0,6.77012967441
 02/26  23:00:00,31.7149180903,1.2306011888,5.17267353114,0.0,5.91811778209,14.0365255879,5.91962086465,0.0,5.91962086465
 02/26  24:00:00,23.4364814971,0.797288477768,3.22405872028,0.0,3.54045821811,10.5176760807,3.36809443537,0.0,3.36809443537
 02/27  01:00:00,17.8933542782,0.444772110245,1.73670342463,0.0,2.55330491699,7.80157382632,1.13466800102,0.0,1.13466800102
 02/27  02:00:00,16.6760348205,0.318426188776,1.23445450427,0.0,2.55330491699,7.21284921042,0.709752243631,0.0,0.709752243631
 02/27  03:00:00,15.9030789461,0.223638553273,0.850648573392,0.0,2.55330491699,6.91848690247,0.391181236174,0.0,0.391181236174
 02/27  04:00:00,15.4528344862,0.162001573355,0.609222247376,0.0,2.55330491699,6.7713057485,0.391178767381,0.0,0.391178767381
 02/27  05:00:00,17.4360039753,0.142371425774,0.535528436227,0.0,3.82705111198,7.57405300124,0.709692687773,0.0,0.709692687773
 02/27  06:00:00,22.0769134491,0.163672581453,0.616524292488,0.0,6.02426329834,9.91545327661,3.15109392293,0.0,3.15109392293
 02/27  07:00:00,26.8287047038,0.232739060538,0.873831321471,0.0,6.51253267309,14.7454349813,10.2614472141,0.0,10.2614472141
 02/27  08:00:00,25.9758217702,0.371592420874,1.42712905887,0.0,6.01364874671,18.163451543,10.8980281023,0.0,10.8980281023
 02/27  09:00:00,26.8799684487,0.851899777722,2.79671892947,0.0,4.35151303671,18.8798367041,10.473505158,0.0,10.473505158
 02/27  10:00:00,26.5598571365,1.27343189412,4.87870734132,0.0,3.78894180059,16.6187760998,9.1999420017,0.0,9.1999420017
 02/27  11:00:00,27.0279911358,1.83005968064,7.70684025724,0.0,3.78894180059,13.7021493968,8.3508999062,0.0,8.3508999062
 02/27  12:00:00,29.7411349213,2.2351510811,9.86771148838,0.0,3.78894180059,13.8493305508,6.75894597734,0.0,6.75894597734
 02/27  13:00:00,31.0641406128,2.48637880273,11.2499306764,0.0,3.69398621738,13.6338449159,5.90990388195,0.0,5.90990388195
 02/27  14:00:00,31.8195025325,2.66058359351,12.1093712031,0.0,3.78894180059,13.2606059349,5.27312231041,0.0,5.27312231041
 02/27  15:00:00,32.3011740079,2.78582851153,12.6129789146,0.0,3.78894180059,13.1134247809,4.63634073887,0.0,4.63634073887
 02/27  16:00:00,34.4774100043,2.92960557741,13.2804283917,0.0,4.71240779196,13.5549682428,5.27312231041,0.0,5.27312231041
 02/27  17:00:00,41.9676742208,2.94536002087,13.3045847774,0.0,7.18559832057,18.5321311015,6.1221644058,0.0,6.1221644058
 02/27  18:00:00,45.8387757019,2.5339583246,11.6093316856,0.0,8.38069375907,23.3147919321,8.03250912042,0.0,8.03250912042
 02/27  19:00:00,50.5292101727,2.2678269843,10.0343606963,0.0,10.6415932552,23.1212625696,9.41220252543,0.0,9.41220252543
 02/27  20:00:00,48.6885309598,1.96972392943,8.56822918319,0.0,12.3080778603,20.4854999863,8.98768147774,0.0,8.98768147774
 02/27  21:00:00,47.1166596059,1.76507505367,7.64112759821,0.0,12.456681583,19.8967753704,8.24476964427,0.0,8.24476964427
 02/27  22:00:00,40.64010855,1.58131286146,6.81183975646,0.0,9.18739968257,17.702556249,6.75894597734,0.0,6.75894597734
 02/27  23:00:00,31.9632780685,1.27037322702,5.38126147111,0.0,5.91811778209,14.0365255879,5.90990388195,0.0,5.90990388195
 02/27  24:00:00,23.9954537127,0.896470033377,3.68384938029,0.0,3.54045821811,10.5176760807,3.36277759578,0.0,3.36277759578
 02/28  01:00:00,18.564811817,0.569517416793,2.28341565681,0.0,2.55330491699,7.80157382632,1.13318291253,0.0,1.13318291253
 02/28  02:00:00,17.0085607554,0.382552114364,1.50285451364,0.0,2.55330491699,7.21284921042,0.709008075879,0.0,0.709008075879
 02/28  03:00:00,16.0315244454,0.250204005543,0.952528620362,0.0,2.55330491699,6.91848690247,0.390995057361,0.0,0.390995057361
 02/28  04:00:00,15.6434084439,0.200446655352,0.761351123036,0.0,2.55330491699,6.7713057485,0.390992538835,0.0,0.390992538835
 02/28  05:00:00,17.7069148166,0.196108245485,0.752702457833,0.0,3.82705111198,7.57405300124,0.708947320836,0.0,0.708947320836
 02/28  06:00:00,22.3966600788,0.227079017064,0.872864486548,0.0,6.02426329834,9.91545327661,3.14605071246,0.0,3.14605071246
 02/28  07:00:00,27.407004258,0.342664315528,1.34220562071,0.0,6.51253267309,14.7454349813,10.2438505196,0.0,10.2438505196
 02/28  08:00:00,27.0511694347,0.567490359845,2.30657878442,0.0,6.01364874671,18.163451543,10.8793032593,0.0,10.8793032593
 02/28  09:00:00,28.7694058447,1.15646089136,4.38159521184,0.0,4.35151303671,18.8798367041,10.455529259,0.0,10.455529259
 02/28  10:00:00,28.9610199088,1.64696529549,6.90633671226,0.0,3.78894180059,16.6187760998,9.18421308972,0.0,9.18421308972
 02/28  11:00:00,28.1749634646,2.0110645973,8.67280766936,0.0,3.78894180059,13.7021493968,8.33666898583,0.0,8.33666898583
 02/28  12:00:00,30.170786416,2.31215379029,10.2203602739,0.0,3.78894180059,13.8493305508,6.74752379126,0.0,6.74752379126
 02/28  13:00:00,31.2489409136,2.5434217155,11.3776880644,0.0,3.69398621738,13.6338449159,5.89997968749,0.0,5.89997968749
 02/28  14:00:00,31.4818475445,2.65038741775,11.7819123909,0.0,3.78894180059,13.2606059349,5.26432160966,0.0,5.26432160966
 02/28  15:00:00,32.1566100018,2.79541922973,12.4588241903,0.0,3.78894180059,13.1134247809,4.62866353183,0.0,4.62866353183
 02/28  16:00:00,33.9522810166,2.88332930535,12.8015756762,0.0,4.71240779196,13.5549682428,5.26432160966,0.0,5.26432160966
 02/28  17:00:00,41.2135972085,2.88919581779,12.6066719683,0.0,7.18559832057,18.5321311015,6.11186571343,0.0,6.11186571343
 02/28  18:00:00,45.6917366368,2.55586984616,11.4403810989,0.0,8.38069375907,23.3147919321,8.01883994691,0.0,8.01883994691
 02/28  19:00:00,50.4633295849,2.28970981124,9.94659728154,0.0,10.6415932552,23.1212625696,9.39609911554,0.0,9.39609911554
 02/28  20:00:00,48.3708861588,1.94639961241,8.27390869916,0.0,12.3080778603,20.4854999863,8.97232706366,0.0,8.97232706366
 02/28  21:00:00,46.5399397626,1.69621335467,7.13326945387,0.0,12.456681583,19.8967753704,8.23072597286,0.0,8.23072597286
 02/28  22:00:00,39.6482054677,1.44057409115,5.96067544448,0.0,9.18739968257,17.702556249,6.74752379126,0.0,6.74752379126
 02/28  23:00:00,30.7438757071,1.07649595724,4.35573637945,0.0,5.91811778209,14.0365255879,5.89997968749,0.0,5.89997968749
 02/28  24:00:00,22.9553840007,0.714397100414,2.82585260121,0.0,3.54045821811,10.5176760807,3.35734737617,0.0,3.35734737617
 03/01  01:00:00,17.7139352342,0.411399415942,1.59065707493,0.0,2.55330491699,7.80157382632,1.13166677246,0.0,1.13166677246
 03/01  02:00:00,16.3885222009,0.265009684953,1.00035838855,0.0,2.55330491699,7.21284921042,0.708248414705,0.0,0.708248414705
 03/01  03:00:00,15.6107359319,0.167140246319,0.614803866086,0.0,2.55330491699,6.91848690247,0.39080500781,0.0,0.39080500781
 03/01  04:00:00,15.1427704471,0.100605881486,0.360553900153,0.0,2.55330491699,6.7713057485,0.390802440485,0.0,0.390802440485
 03/01  05:00:00,17.1068520458,0.0767470336147,0.272000898894,0.0,3.82705111198,7.57405300124,0.708186483034,0.0,0.708186483034
 03/01  06:00:00,21.6752132244,0.083528603396,0.294968045891,0.0,6.02426329834,9.91545327661,3.14090327715,0.0,3.14090327715
 03/01  07:00:00,25.3830192587,0.121982729874,0.431735540377,0.0,6.51253267309,14.7454349813,10.2258914941,0.0,10.2258914941
 03/01  08:00:00,25.4361892681,0.27040612702,0.988682850636,0.0,6.01364874671,18.163451543,10.8601929961,0.0,10.8601929961
 03/01  09:00:00,26.0768890038,0.724796523445,2.12074273887,0.0,4.35151303671,18.8798367041,10.4371833564,0.0,10.4371833564
 03/01  10:00:00,25.1317337913,1.05413342196,3.66988246831,0.0,3.78894180059,16.6187760998,9.1681604246,0.0,9.1681604246
 03/01  11:00:00,24.1775870923,1.40400111347,5.28249478086,0.0,3.78894180059,13.7021493968,8.32214514596,0.0,8.32214514596
 03/01  12:00:00,26.4055122228,1.74945409967,7.01778577131,0.0,3.78894180059,13.8493305508,6.73586649873,0.0,6.73586649873
 03/01  13:00:00,27.5475863485,1.98505493839,8.23470027639,0.0,3.69398621738,13.6338449159,5.88985122021,0.0,5.88985122021
 03/01  14:00:00,28.3357597015,2.17331657282,9.1128953929,0.0,3.78894180059,13.2606059349,5.25533976131,0.0,5.25533976131
 03/01  15:00:00,29.5314468281,2.39597111005,10.2331091363,0.0,3.78894180059,13.1134247809,4.62082830242,0.0,4.62082830242
 03/01  16:00:00,31.96744263,2.56152202665,11.1385445683,0.0,4.71240779196,13.5549682428,5.25533976131,0.0,5.25533976131
 03/01  17:00:00,39.8991419119,2.66201469394,11.5193977954,0.0,7.18559832057,18.5321311015,6.10135503984,0.0,6.10135503984
 03/01  18:00:00,44.9119723737,2.41700249266,10.7994841894,0.0,8.38069375907,23.3147919321,8.00488941651,0.0,8.00488941651
 03/01  19:00:00,49.7891749559,2.17669700184,9.3854554619,0.0,10.6415932552,23.1212625696,9.37966424411,0.0,9.37966424411
 03/01  20:00:00,47.7685150457,1.84659816527,7.77133903319,0.0,12.3080778603,20.4854999863,8.95665660485,0.0,8.95665660485
 03/01  21:00:00,45.8254992871,1.57955607462,6.53548625843,0.0,12.456681583,19.8967753704,8.21639323614,0.0,8.21639323614
 03/01  22:00:00,38.649381317,1.27508237301,5.12734301196,0.0,9.18739968257,17.702556249,6.73586649873,0.0,6.73586649873
 03/01  23:00:00,29.627615431,0.87824859817,3.43772346242,0.0,5.91811778209,14.0365255879,5.88985122021,0.0,5.88985122021
 03/01  24:00:00,22.3994427022,0.605791064461,2.37851733869,0.0,3.54045821811,10.5176760807,3.35180538464,0.0,3.35180538464
 03/02  01:00:00,17.6273777981,0.390294347098,1.52520470763,0.0,2.55330491699,7.80157382632,1.13012002954,0.0,1.13012002954
 03/02  02:00:00,16.3087122321,0.247875379147,0.937682725488,0.0,2.55330491699,7.21284921042,0.707473484997,0.0,0.707473484997
 03/02  03:00:00,15.6299692371,0.169878487228,0.631298930402,0.0,2.55330491699,6.91848690247,0.390611143789,0.0,0.390611143789
 03/02  04:00:00,15.3104716377,0.133308243833,0.495552728381,0.0,2.55330491699,6.7713057485,0.390608528616,0.0,0.390608528616
 03/02  05:00:00,17.2614096308,0.107265554376,0.396039963122,0.0,3.82705111198,7.57405300124,0.707410399648,0.0,0.707410399648
 03/02  06:00:00,21.8863866564,0.125224759855,0.464445321368,0.0,6.02426329834,9.91545327661,3.13565314147,0.0,3.13565314147
 03/02  07:00:00,25.7974491521,0.203960396095,0.764187767593,0.0,6.51253267309,14.7454349813,10.2075754564,0.0,10.2075754564
 03/02  08:00:00,25.9776472626,0.373554545994,1.4269924262,0.0,6.01364874671,18.163451543,10.840702972,0.0,10.840702972
 03/02  09:00:00,27.6263178929,0.973437040013,3.42153111134,0.0,4.35151303671,18.8798367041,10.4184728832,0.0,10.4184728832
 03/02  10:00:00,27.9900926193,1.48866754855,6.09370716972,0.0,3.78894180059,16.6187760998,9.15178876019,0.0,9.15178876019
 03/02  11:00:00,27.4056166156,1.87704733831,8.03747807938,0.0,3.78894180059,13.7021493968,8.30733268768,0.0,8.30733268768
 03/02  12:00:00,28.8927043217,2.11231188209,9.14212008781,0.0,3.78894180059,13.8493305508,6.72397755195,0.0,6.72397755195
 03/02  13:00:00,29.441185497,2.26298352544,9.85037083783,0.0,3.69398621738,13.6338449159,5.87952147956,0.0,5.87952147956
 03/02  14:00:00,30.4104460176,2.456666401,10.9042318808,0.0,3.78894180059,13.2606059349,5.24617942527,0.0,5.24617942527
 03/02  15:00:00,30.7977446102,2.57394950219,11.3214285263,0.0,3.78894180059,13.1134247809,4.61283737098,0.0,4.61283737098
 03/02  16:00:00,31.1493707291,2.45272430378,10.4292703901,0.0,4.71240779196,13.5549682428,5.24617942527,0.0,5.24617942527
 03/02  17:00:00,38.6444423733,2.48941770693,10.4372952439,0.0,7.18559832057,18.5321311015,6.09063549766,0.0,6.09063549766
 03/02  18:00:00,43.5023151645,2.19366767109,9.61316180171,0.0,8.38069375907,23.3147919321,7.99066166053,0.0,7.99066166053
 03/02  19:00:00,49.3367481093,2.08654572676,9.02317989037,0.0,10.6415932552,23.1212625696,9.36290277816,0.0,9.36290277816
 03/02  20:00:00,48.0592629826,1.87415391533,8.03453122004,0.0,12.3080778603,20.4854999863,8.94067474197,0.0,8.94067474197
 03/02  21:00:00,46.73651944,1.71190163922,7.31416084676,0.0,12.456681583,19.8967753704,8.20177567863,0.0,8.20177567863
 03/02  22:00:00,40.2666752988,1.52783748217,6.49188188457,0.0,9.18739968257,17.702556249,6.72397755195,0.0,6.72397755195
 03/02  23:00:00,32.0789042639,1.28706654093,5.48019435255,0.0,5.91811778209,14.0365255879,5.87952147956,0.0,5.87952147956
 03/02  24:00:00,24.8458094441,1.03401695653,4.39665818854,0.0,3.54045821811,10.5176760807,3.3461532624,0.0,3.3461532624
 03/03  01:00:00,19.854738224,0.792183824504,3.35067565613,0.0,2.55330491699,7.80157382632,1.12854314157,0.0,1.12854314157
 03/03  02:00:00,18.6203547506,0.669509146034,2.82769147713,0.0,2.55330491699,7.21284921042,0.706683516174,0.0,0.706683516174
 03/03  03:00:00,17.8614652962,0.581409100225,2.45126437652,0.0,2.55330491699,6.91848690247,0.390413522696,0.0,0.390413522696
 03/03  04:00:00,17.3991210711,0.521460501894,2.19604990371,0.0,2.55330491699,6.7713057485,0.39041086064,0.0,0.39041086064
 03/03  05:00:00,19.5823759269,0.538513769812,2.28575804387,0.0,3.82705111198,7.57405300124,0.706619300474,0.0,0.706619300474
 03/03  06:00:00,24.6764975737,0.640942694187,2.73883830434,0.0,6.02426329834,9.91545327661,3.13030186025,0.0,3.13030186025
 03/03  07:00:00,29.2221993235,0.831038847026,3.56185948805,0.0,6.51253267309,14.7454349813,10.188907831,0.0,10.188907831
 03/03  08:00:00,30.1477513754,1.11300752204,4.85764356294,0.0,6.01364874671,18.163451543,10.820838959,0.0,10.820838959
 03/03  09:00:00,31.7159884839,1.64747737493,6.83716136739,0.0,4.35151303671,18.8798367041,10.3994033804,0.0,10.3994033804
 03/03  10:00:00,31.2610020813,2.03688381921,8.81640036106,0.0,3.78894180059,16.6187760998,9.1351029448,0.0,9.1351029448
 03/03  11:00:00,30.4449846969,2.3832418923,10.5706516067,0.0,3.78894180059,13.7021493968,8.29223599756,0.0,8.29223599756
 03/03  12:00:00,32.6952723823,2.70881410237,12.3481859281,0.0,3.78894180059,13.8493305508,6.71186047173,0.0,6.71186047173
 03/03  13:00:00,33.5801335637,2.89912866548,13.3531737645,0.0,3.69398621738,13.6338449159,5.86899352461,0.0,5.86899352461
 03/03  14:00:00,34.2790338742,3.07656868277,14.1529174556,0.0,3.78894180059,13.2606059349,5.23684331428,0.0,5.23684331428
 03/03  15:00:00,34.9598002395,3.23294022622,14.8244934315,0.0,3.78894180059,13.1134247809,4.60469310395,0.0,4.60469310395
 03/03  16:00:00,36.4468719592,3.25958368872,14.9199122354,0.0,4.71240779196,13.5549682428,5.23684331428,0.0,5.23684331428
 03/03  17:00:00,43.3371468594,3.20662075279,14.4127966841,0.0,7.18559832057,18.5321311015,6.07971026139,0.0,6.07971026139
 03/03  18:00:00,48.2275566104,2.93766047113,13.5944104476,0.0,8.38069375907,23.3147919321,7.97616089239,0.0,7.97616089239
 03/03  19:00:00,54.2594617756,2.86105291111,13.1713863724,0.0,10.6415932552,23.1212625696,9.34581968145,0.0,9.34581968145
 03/03  20:00:00,52.7691560945,2.63205485048,11.9865233968,0.0,12.3080778603,20.4854999863,8.92438620789,0.0,8.92438620789
 03/03  21:00:00,51.3650503919,2.46729377117,11.1872996667,0.0,12.456681583,19.8967753704,8.18687762917,0.0,8.18687762917
 03/03  22:00:00,45.0307089872,2.30873001134,10.4750230439,0.0,9.18739968257,17.702556249,6.71186047173,0.0,6.71186047173
 03/03  23:00:00,36.5766772495,2.03353681336,9.23149706579,0.0,5.91811778209,14.0365255879,5.86899352461,0.0,5.86899352461
 03/03  24:00:00,29.1268796444,1.75258544347,7.95915990184,0.0,3.54045821811,10.5176760807,3.34039268328,0.0,3.34039268328
 03/04  01:00:00,24.0103689602,1.4976123284,6.8008778884,0.0,2.55330491699,7.80157382632,1.1269365753,0.0,1.1269365753
 03/04  02:00:00,22.7021294699,1.36795153321,6.21102380926,0.0,2.55330491699,7.21284921042,0.705878742112,0.0,0.705878742112
 03/04  03:00:00,21.7004394261,1.24678825983,5.62485934681,0.0,2.55330491699,6.91848690247,0.390212203042,0.0,0.390212203042
 03/04  04:00:00,21.0059359529,1.15182534232,5.17249994505,0.0,2.55330491699,6.7713057485,0.390209495084,0.0,0.390209495084
 03/04  05:00:00,22.9450115569,1.12661446346,5.0602929802,0.0,3.82705111198,7.57405300124,0.705813419757,0.0,0.705813419757
 03/04  06:00:00,27.9333720581,1.20807953931,5.42857594367,0.0,6.02426329834,9.91545327661,3.12485101827,0.0,3.12485101827
 03/04  07:00:00,32.6759697509,1.4268137289,6.41985503354,0.0,6.51253267309,14.7454349813,10.1698941462,0.0,10.1698941462
 03/04  08:00:00,33.6562621467,1.73622003008,7.93647118863,0.0,6.01364874671,17.9699221805,10.8006068394,0.0,10.8006068394
 03/04  09:00:00,32.9597910714,1.97957829223,9.19527660636,0.0,3.66783283761,18.1171033345,10.3799804951,0.0,10.3799804951
 03/04  10:00:00,32.1884608462,2.30547805389,10.92167846,0.0,3.10526160149,15.8560427302,9.11810791978,0.0,9.11810791978
 03/04  11:00:00,32.6253720416,2.83231523573,13.7483791766,0.0,3.10526160149,12.9394160272,8.27685954635,0.0,8.27685954635
 03/04  12:00:00,35.4879057865,3.25552491425,16.0405220891,0.0,3.10526160149,13.0865971812,6.69951884641,0.0,6.69951884641
 03/04  13:00:00,35.9409250484,3.3649401051,16.5313073142,0.0,3.10526160149,12.9394160272,5.85827047311,0.0,5.85827047311
 03/04  14:00:00,36.5359652658,3.51368874624,17.4191423525,0.0,3.10526160149,12.4978725653,5.22733419314,0.0,5.22733419314
 03/04  15:00:00,36.6537876567,3.53263877028,17.6651958733,0.0,3.10526160149,12.3506914113,4.59639791316,0.0,4.59639791316
 03/04  16:00:00,37.964974772,3.52744032241,17.6165719832,0.0,4.02872759285,12.7922348732,5.22733419314,0.0,5.22733419314
 03/04  17:00:00,44.4414450913,3.42662872859,16.743500509,0.0,6.50191812146,17.7693977319,6.06858256644,0.0,6.06858256644
 03/04  18:00:00,51.0090807774,3.37402064298,16.1331038052,0.0,8.38069375907,23.1212625696,7.96139140636,0.0,7.96139140636
 03/04  19:00:00,55.6225656814,3.2273751558,15.0610013668,0.0,10.6415932552,23.1212625696,9.32842001297,0.0,9.32842001297
 03/04  20:00:00,54.8320400184,2.97865931568,13.7028028555,0.0,12.3080778603,20.4854999863,8.90779582632,0.0,8.90779582632
 03/04  21:00:00,53.173950725,2.77625418505,12.6872395859,0.0,12.456681583,19.8967753704,8.17170349969,0.0,8.17170349969
 03/04  22:00:00,46.44686062,2.55988791796,11.64001677,0.0,9.18739968257,17.702556249,6.69951884641,0.0,6.69951884641
 03/04  23:00:00,37.8237007307,2.25466142858,10.2573959317,0.0,5.91811778209,14.0365255879,5.85827047311,0.0,5.85827047311
 03/04  24:00:00,30.2623782402,1.95399537297,8.89324856819,0.0,3.54045821811,10.5176760807,3.33452535321,0.0,3.33452535321
 03/05  01:00:00,24.7321757443,1.63347485986,7.38682214112,0.0,2.55330491699,7.80157382632,1.12530080631,0.0,1.12530080631
 03/05  02:00:00,23.1458385352,1.45880849643,6.56387591134,0.0,2.55330491699,7.21284921042,0.70505940108,0.0,0.70505940108
 03/05  03:00:00,22.3720322953,1.37169578086,6.17154469495,0.0,2.55330491699,6.91848690247,0.390007244434,0.0,0.390007244434
 03/05  04:00:00,22.171520692,1.3545644574,6.13534556908,0.0,2.55330491699,6.7713057485,0.39000449157,0.0,0.39000449157
 03/05  05:00:00,24.4471393701,1.38498533577,6.30404992112,0.0,3.82705111198,7.57405300124,0.70499299612,0.0,0.70499299612
 03/05  06:00:00,29.3712844479,1.46143618023,6.61313169254,0.0,6.02426329834,9.91545327661,3.11930222979,0.0,3.11930222979
 03/05  07:00:00,33.9286725819,1.65200088237,7.44737071113,0.0,6.51253267309,14.7454349813,10.1505400331,0.0,10.1505400331
 03/05  08:00:00,34.3530010044,1.85983723677,8.50959283961,0.0,6.01364874671,17.9699221805,10.7800126049,0.0,10.7800126049
 03/05  09:00:00,32.4441283898,1.88634890334,8.77284331368,0.0,3.66783283761,18.1171033345,10.3602099793,0.0,10.3602099793
 03/05  10:00:00,31.0191275713,2.11324610565,9.94457713326,0.0,3.10526160149,15.8560427302,9.10080871804,0.0,9.10080871804
 03/05  11:00:00,30.9129735111,2.5477956643,12.3205002175,0.0,3.10526160149,12.9394160272,8.26120788763,0.0,8.26120788763
 03/05  12:00:00,35.3165074872,3.18349156008,15.941157144,0.0,3.10526160149,13.0865971812,6.68695633086,0.0,6.68695633086
 03/05  13:00:00,36.3492719301,3.36092060836,16.9436736926,0.0,3.10526160149,12.9394160272,5.84735550058,0.0,5.84735550058
 03/05  14:00:00,36.2936406756,3.42147331389,17.2690331946,0.0,3.10526160149,12.4978725653,5.21765487788,0.0,5.21765487788
 03/05  15:00:00,35.969548574,3.39894275098,17.11465281,0.0,3.10526160149,12.3506914113,4.58795425517,0.0,4.58795425517
 03/05  16:00:00,36.4024562665,3.27782820309,16.303665597,0.0,4.02872759285,12.7922348732,5.21765487788,0.0,5.21765487788
 03/05  17:00:00,43.8898175978,3.31639517276,16.3021065713,0.0,6.50191812146,17.7693977319,6.05725570815,0.0,6.05725570815
 03/05  18:00:00,50.6220148341,3.30312784572,15.8169306592,0.0,8.38069375907,23.1212625696,7.94635757628,0.0,7.94635757628
 03/05  19:00:00,55.4438183357,3.18875883321,14.9208703437,0.0,10.6415932552,23.1212625696,9.31070892548,0.0,9.31070892548
 03/05  20:00:00,54.750567733,2.95048934564,13.6495005402,0.0,12.3080778603,20.4854999863,8.89090851034,0.0,8.89090851034
 03/05  21:00:00,53.2279868697,2.76780178083,12.7497281348,0.0,12.456681583,19.8967753704,8.15625778385,0.0,8.15625778385
 03/05  22:00:00,46.4633121741,2.55075367211,11.66560257,0.0,9.18739968257,17.702556249,6.68695633086,0.0,6.68695633086
 03/05  23:00:00,37.6793577622,2.22840450405,10.1393098878,0.0,5.91811778209,14.0365255879,5.84735550058,0.0,5.84735550058
 03/05  24:00:00,29.8246975926,1.88551817181,8.52404512171,0.0,3.54045821811,10.5176760807,3.32855300975,0.0,3.32855300975
 03/06  01:00:00,24.2000346078,1.55318738039,6.93496848405,0.0,2.55330491699,7.80157382632,1.12363631886,0.0,1.12363631886
 03/06  02:00:00,23.0514622689,1.44765102311,6.48065711832,0.0,2.55330491699,7.21284921042,0.704225735666,0.0,0.704225735666
