Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/06  03:00:00,22.4220267508,1.37980167902,6.21343325229,0.0,2.55330491699,6.91848690247,0.389798707559,0.0,0.389798707559
 03/06  04:00:00,21.5150331779,1.2491046572,5.58431785524,0.0,2.55330491699,6.7713057485,0.389795910799,0.0,0.389795910799
 03/06  05:00:00,23.5031070419,1.23053231314,5.51447061553,0.0,3.82705111198,7.57405300124,0.704158272496,0.0,0.704158272496
 03/06  06:00:00,28.7233293241,1.348506246,6.07810650297,0.0,6.02426329834,9.91545327661,3.11365713804,0.0,3.11365713804
 03/06  07:00:00,33.429325219,1.56130694504,7.0387172855,0.0,6.51253267309,14.7454349813,10.1308512235,0.0,10.1308512235
 03/06  08:00:00,33.7940551351,1.7368959592,7.88005888546,0.0,6.01364874671,18.163451543,10.7590623544,0.0,10.7590623544
 03/06  09:00:00,34.182324545,2.04001773927,8.91095706424,0.0,4.35151303671,18.8798367041,10.3400976878,0.0,10.3400976878
 03/06  10:00:00,32.6430603906,2.26875549715,9.96658699241,0.0,3.78894180059,16.6187760998,9.08321046259,0.0,9.08321046259
 03/06  11:00:00,31.2272058376,2.51271641414,11.2233982255,0.0,3.78894180059,13.7021493968,8.2452856565,0.0,8.2452856565
 03/06  12:00:00,31.7869991346,2.59151788257,11.5572089002,0.0,3.78894180059,13.8493305508,6.67417664535,0.0,6.67417664535
 03/06  13:00:00,31.7677015936,2.67319010983,11.7666803501,0.0,3.69398621738,13.6338449159,5.8362518394,0.0,5.8362518394
 03/06  14:00:00,32.1738938836,2.76888820242,12.3554579454,0.0,3.78894180059,13.2606059349,5.20780823494,0.0,5.20780823494
 03/06  15:00:00,31.9970334029,2.7619655452,12.3327012759,0.0,3.78894180059,13.1134247809,4.57936463048,0.0,4.57936463048
 03/06  16:00:00,33.7668315171,2.81499653919,12.6844589428,0.0,4.71240779196,13.5549682428,5.20780823494,0.0,5.20780823494
 03/06  17:00:00,41.8199986135,2.91745211708,13.1848170739,0.0,7.18559832057,18.5321311015,6.04573304089,0.0,6.04573304089
 03/06  18:00:00,46.6693897624,2.67226203884,12.3016420319,0.0,8.38069375907,23.3147919321,7.93106385427,0.0,7.93106385427
 03/06  19:00:00,51.6093182014,2.59407427601,11.6810547666,0.0,10.6415932552,23.1212625696,9.29269166393,0.0,9.29269166393
 03/06  20:00:00,51.2795498434,2.3952934156,10.7336785806,0.0,12.3080778603,20.4854999863,8.87372926096,0.0,8.87372926096
 03/06  21:00:00,50.1462047974,2.26824514661,10.1675026967,0.0,12.456681583,19.8967753704,8.14054505575,0.0,8.14054505575
 03/06  22:00:00,43.7223993818,2.10493805435,9.37050539542,0.0,9.18739968257,17.702556249,6.67417664535,0.0,6.67417664535
 03/06  23:00:00,35.2006881503,1.82154981722,8.06749496269,0.0,5.91811778209,14.0365255879,5.8362518394,0.0,5.8362518394
 03/06  24:00:00,27.6551846096,1.52494221377,6.71510809679,0.0,3.54045821811,10.5176760807,3.32247742156,0.0,3.32247742156
 03/07  01:00:00,22.2265902504,1.21747621846,5.29723528853,0.0,2.55330491699,7.80157382632,1.12194360574,0.0,1.12194360574
 03/07  02:00:00,20.7695806958,1.06011759808,4.58630897027,0.0,2.55330491699,7.21284921042,0.703377992708,0.0,0.703377992708
 03/07  03:00:00,19.7742007417,0.933428912589,4.01198000966,0.0,2.55330491699,6.91848690247,0.389586654164,0.0,0.389586654164
 03/07  04:00:00,19.0508294255,0.827982382621,3.54123637738,0.0,2.55330491699,6.7713057485,0.389583814531,0.0,0.389583814531
 03/07  05:00:00,20.8957395228,0.784297376221,3.35333803336,0.0,3.82705111198,7.57405300124,0.703309496054,0.0,0.703309496054
 03/07  06:00:00,25.5764904496,0.8161952678,3.46357860668,0.0,6.02426329834,9.91545327661,3.10791741476,0.0,3.10791741476
 03/07  07:00:00,29.9019805148,0.970727496301,4.10195203001,0.0,6.51253267309,14.7454349813,10.1108335482,0.0,10.1108335482
 03/07  08:00:00,30.0572813436,1.11734659806,4.76283445515,0.0,6.01364874671,18.163451543,10.7377622919,0.0,10.7377622919
 03/07  09:00:00,29.671737205,1.33131037696,5.10907708651,0.0,4.35151303671,18.8798367041,10.3196495767,0.0,10.3196495767
 03/07  10:00:00,27.766387721,1.49150139271,5.86716842723,0.0,3.78894180059,16.6187760998,9.06531836496,0.0,9.06531836496
 03/07  11:00:00,26.648057271,1.7977756026,7.35919047047,0.0,3.78894180059,13.7021493968,8.22909756817,0.0,8.22909756817
 03/07  12:00:00,28.0698493425,2.01973005108,8.41184693966,0.0,3.78894180059,13.8493305508,6.66118357445,0.0,6.66118357445
 03/07  13:00:00,29.18018863,2.24672788201,9.60562961433,0.0,3.69398621738,13.6338449159,5.8249627778,0.0,5.8249627778
 03/07  14:00:00,29.9723400669,2.40647500304,10.5163173281,0.0,3.78894180059,13.2606059349,5.19779718031,0.0,5.19779718031
 03/07  15:00:00,31.0969171999,2.61444160259,11.5801090155,0.0,3.78894180059,13.1134247809,4.57063158283,0.0,4.57063158283
 03/07  16:00:00,32.7054632677,2.66738582952,11.7707014031,0.0,4.71240779196,13.5549682428,5.19779718031,0.0,5.19779718031
 03/07  17:00:00,40.3425644927,2.71937867805,11.9054563921,0.0,7.18559832057,18.5321311015,6.03401797696,0.0,6.03401797696
 03/07  18:00:00,45.9018916831,2.54385942182,11.6625465696,0.0,8.38069375907,23.3147919321,7.91551476942,0.0,7.91551476942
 03/07  19:00:00,51.2421134955,2.51262473182,11.3952996049,0.0,10.6415932552,23.1212625696,9.27437356398,0.0,9.27437356398
 03/07  20:00:00,51.0329754959,2.33619602841,10.5462016202,0.0,12.3080778603,20.4854999863,8.85626316565,0.0,8.85626316565
 03/07  21:00:00,49.8747319021,2.20477407758,9.95950087048,0.0,12.456681583,19.8967753704,8.12456996858,0.0,8.12456996858
 03/07  22:00:00,43.3333139339,2.01957704653,9.0667809553,0.0,9.18739968257,17.702556249,6.66118357445,0.0,6.66118357445
 03/07  23:00:00,34.7629700767,1.7281611301,7.72316557618,0.0,5.91811778209,14.0365255879,5.8249627778,0.0,5.8249627778
 03/07  24:00:00,27.1387926393,1.42074115132,6.30291718888,0.0,3.54045821811,10.5176760807,3.31630038785,0.0,3.31630038785
 03/08  01:00:00,21.9703497647,1.15636277218,5.10210824917,0.0,2.55330491699,7.80157382632,1.12022316812,0.0,1.12022316812
 03/08  02:00:00,20.659485363,1.02316502713,4.51316620846,0.0,2.55330491699,7.21284921042,0.702516423218,0.0,0.702516423218
 03/08  03:00:00,19.6666828497,0.899008679034,3.93888235115,0.0,2.55330491699,6.91848690247,0.389371147039,0.0,0.389371147039
 03/08  04:00:00,19.0391846003,0.812790452036,3.5447834828,0.0,2.55330491699,6.7713057485,0.38936826557,0.0,0.38936826557
 03/08  05:00:00,20.9578763723,0.78356582702,3.41620643207,0.0,3.82705111198,7.57405300124,0.702446918125,0.0,0.702446918125
 03/08  06:00:00,25.8742522638,0.854043436202,3.7234922524,0.0,6.02426329834,9.91545327661,3.10208475971,0.0,3.10208475971
 03/08  07:00:00,30.4130706547,1.04087235459,4.54289731165,0.0,6.51253267309,14.7454349813,10.0904929354,0.0,10.0904929354
 03/08  08:00:00,31.4492864563,1.33804730323,5.93413886261,0.0,6.01364874671,18.163451543,10.7161187254,0.0,10.7161187254
 03/08  09:00:00,32.1058630024,1.71263844012,7.16187482075,0.0,4.35151303671,18.8798367041,10.2988717015,0.0,10.2988717015
 03/08  10:00:00,31.304847491,2.05306873929,8.84406085068,0.0,3.78894180059,16.6187760998,9.04713772375,0.0,9.04713772375
 03/08  11:00:00,30.0477438842,2.34269061735,10.2139620689,0.0,3.78894180059,13.7021493968,8.21264841659,0.0,8.21264841659
 03/08  12:00:00,31.6179078461,2.59114191991,11.3884935744,0.0,3.78894180059,13.8493305508,6.64798096594,0.0,6.64798096594
 03/08  13:00:00,31.6885140029,2.66197925895,11.6987036103,0.0,3.69398621738,13.6338449159,5.81349165893,0.0,5.81349165893
 03/08  14:00:00,32.0827239167,2.76402394359,12.2691522373,0.0,3.78894180059,13.2606059349,5.18762467868,0.0,5.18762467868
 03/08  15:00:00,32.9809917121,2.93778249537,13.1408426349,0.0,3.78894180059,13.1134247809,4.56175769842,0.0,4.56175769842
 03/08  16:00:00,35.0122494904,3.0586786656,13.6861947897,0.0,4.71240779196,13.5549682428,5.18762467868,0.0,5.18762467868
 03/08  17:00:00,42.1655428373,3.03016823818,13.4176451767,0.0,7.18559832057,18.5321311015,6.02211398569,0.0,6.02211398569
 03/08  18:00:00,46.9522036681,2.75400012266,12.5027178538,0.0,8.38069375907,23.3147919321,7.89971492646,0.0,7.89971492646
 03/08  19:00:00,51.665657694,2.62006853244,11.7114000027,0.0,10.6415932552,23.1212625696,9.25576005035,0.0,9.25576005035
 03/08  20:00:00,51.1405265982,2.38230004606,10.6076487049,0.0,12.3080778603,20.4854999863,8.83851539684,0.0,8.83851539684
 03/08  21:00:00,49.7668384137,2.2096110402,9.84677041943,0.0,12.456681583,19.8967753704,8.10833725321,0.0,8.10833725321
 03/08  22:00:00,43.0617254334,1.99407044679,8.82069905453,0.0,9.18739968257,17.702556249,6.64798096594,0.0,6.64798096594
 03/08  23:00:00,34.5136645314,1.70336072496,7.49866043608,0.0,5.91811778209,14.0365255879,5.81349165893,0.0,5.81349165893
 03/08  24:00:00,27.2216304172,1.44372401105,6.36277210712,0.0,3.54045821811,10.5176760807,3.31002373791,0.0,3.31002373791
 03/09  01:00:00,22.2766996626,1.21361823282,5.35120268645,0.0,2.55330491699,7.80157382632,1.11847551544,0.0,1.11847551544
 03/09  02:00:00,21.1523483225,1.1143204034,4.91487379169,0.0,2.55330491699,7.21284921042,0.701641282312,0.0,0.701641282312
 03/09  03:00:00,20.5965702547,1.065130045,4.70264839018,0.0,2.55330491699,6.91848690247,0.389152249996,0.0,0.389152249996
 03/09  04:00:00,20.5147337275,1.06942766243,4.76369539956,0.0,2.55330491699,6.7713057485,0.389149327741,0.0,0.389149327741
 03/09  05:00:00,22.7597815779,1.09510406057,4.90657340405,0.0,3.82705111198,7.57405300124,0.70157079413,0.0,0.70157079413
 03/09  06:00:00,27.9117752673,1.2060410107,5.40901768142,0.0,6.02426329834,9.91545327661,3.09616090014,0.0,3.09616090014
 03/09  07:00:00,32.5865141165,1.41287287764,6.34434025044,0.0,6.51253267309,14.7454349813,10.069835409,0.0,10.069835409
 03/09  08:00:00,33.0689463505,1.61820952135,7.27363653873,0.0,6.01364874671,18.163451543,10.6941380644,0.0,10.6941380644
 03/09  09:00:00,34.2123703979,2.06114019935,8.91988045704,0.0,4.35151303671,18.8798367041,10.2777702153,0.0,10.2777702153
 03/09  10:00:00,33.7389101322,2.44377825589,10.8874139753,0.0,3.78894180059,16.6187760998,9.02867392297,0.0,9.02867392297
 03/09  11:00:00,32.5060824153,2.72100489551,12.2939863219,0.0,3.78894180059,13.7021493968,8.19594307302,0.0,8.19594307302
 03/09  12:00:00,33.1935888313,2.80231380564,12.7530026739,0.0,3.78894180059,13.8493305508,6.63457272966,0.0,6.63457272966
 03/09  13:00:00,33.535598116,2.91025597782,13.2975110044,0.0,3.69398621738,13.6338449159,5.80184187987,0.0,5.80184187987
 03/09  14:00:00,35.1662956229,3.19359339028,14.9231544968,0.0,3.78894180059,13.2606059349,5.17729374252,0.0,5.17729374252
 03/09  15:00:00,36.6502735103,3.4422359958,16.3056709327,0.0,3.78894180059,13.1134247809,4.55274560518,0.0,4.55274560518
 03/09  16:00:00,39.391578165,3.65841242683,17.465789703,0.0,4.71240779196,13.5549682428,5.17729374252,0.0,5.17729374252
 03/09  17:00:00,47.1192166992,3.72011630326,17.6813709735,0.0,7.18559832057,18.5321311015,6.01002459232,0.0,6.01002459232
 03/09  18:00:00,51.6627735007,3.43698922649,16.5302985825,0.0,8.38069375907,23.3147919321,7.88366900435,0.0,7.88366900435
 03/09  19:00:00,55.8405682016,3.24952956054,15.2568494823,0.0,10.6415932552,23.1212625696,9.23685663526,0.0,9.23685663526
 03/09  20:00:00,54.6861653956,2.94252277248,13.5930647759,0.0,12.3080778603,20.4854999863,8.82049121036,0.0,8.82049121036
 03/09  21:00:00,53.0763871067,2.74243456428,12.6234955884,0.0,12.456681583,19.8967753704,8.09185171679,0.0,8.09185171679
 03/09  22:00:00,46.2768670395,2.51787420505,11.5120369024,0.0,9.18739968257,17.702556249,6.63457272966,0.0,6.63457272966
 03/09  23:00:00,37.3983093273,2.17798053344,9.90868542349,0.0,5.91811778209,14.0365255879,5.80184187987,0.0,5.80184187987
 03/09  24:00:00,29.8790318715,1.88485675831,8.57904081412,0.0,3.54045821811,10.5176760807,3.30364933049,0.0,3.30364933049
 03/10  01:00:00,24.71424654,1.62150156611,7.38086623051,0.0,2.55330491699,7.80157382632,1.11670116519,0.0,1.11670116519
 03/10  02:00:00,23.6543318009,1.52708662948,7.004091044,0.0,2.55330491699,7.21284921042,0.70075282913,0.0,0.70075282913
 03/10  03:00:00,22.8056182994,1.43032498593,6.54650149398,0.0,2.55330491699,6.91848690247,0.388930027854,0.0,0.388930027854
 03/10  04:00:00,22.0824790536,1.33305150898,6.06781687911,0.0,2.55330491699,6.7713057485,0.388927065875,0.0,0.388927065875
 03/10  05:00:00,24.049322597,1.313121404,5.97809707978,0.0,3.82705111198,7.57405300124,0.700681383504,0.0,0.700681383504
 03/10  06:00:00,29.1252044915,1.40951022827,6.41897768804,0.0,6.02426329834,9.91545327661,3.09014759031,0.0,3.09014759031
 03/10  07:00:00,33.9243447485,1.6367639286,7.45827983143,0.0,6.51253267309,14.7454349813,10.0488670867,0.0,10.0488670867
 03/10  08:00:00,34.4843761201,1.84263167081,8.46464415883,0.0,6.01364874671,18.163451543,10.6718268183,0.0,10.6718268183
 03/10  09:00:00,34.4576875757,2.07700941942,9.1493284148,0.0,4.35151303671,18.8798367041,10.2563513673,0.0,10.2563513673
 03/10  10:00:00,31.5865855703,2.09453139439,9.08433627482,0.0,3.78894180059,16.6187760998,9.0099324305,0.0,9.0099324305
 03/10  11:00:00,28.3300263078,2.08042885882,8.75850625098,0.0,3.78894180059,13.7021493968,8.1789864846,0.0,8.1789864846
 03/10  12:00:00,27.1256893709,1.90346863421,7.58394838489,0.0,3.78894180059,13.8493305508,6.62096283632,0.0,6.62096283632
 03/10  13:00:00,25.6468969262,1.73278012877,6.58628566375,0.0,3.69398621738,13.6338449159,5.79001689057,0.0,5.79001689057
 03/10  14:00:00,26.5398352598,1.92878214398,7.56150538001,0.0,3.78894180059,13.2606059349,5.16680743126,0.0,5.16680743126
 03/10  15:00:00,27.7647347525,2.13882272699,8.72354544376,0.0,3.78894180059,13.1134247809,4.54359797195,0.0,4.54359797195
 03/10  16:00:00,30.3176384271,2.31997776921,9.73028462278,0.0,4.71240779196,13.5549682428,5.16680743126,0.0,5.16680743126
 03/10  17:00:00,37.885409638,2.36391700776,9.8037632078,0.0,7.18559832057,18.5321311015,5.99775337701,0.0,5.99775337701
 03/10  18:00:00,42.1136569699,1.97886530571,8.43930597254,0.0,8.38069375907,23.3147919321,7.86738175494,0.0,7.86738175494
 03/10  19:00:00,46.3522273094,1.7633622725,7.25467587813,0.0,10.6415932552,23.1212625696,9.21766891678,0.0,9.21766891678
 03/10  20:00:00,45.7909582589,1.51066251002,6.12971790163,0.0,12.3080778603,20.4854999863,8.8021959439,0.0,8.8021959439
 03/10  21:00:00,44.2366550469,1.30209665862,5.22410143426,0.0,12.456681583,19.8967753704,8.07511824137,0.0,8.07511824137
 03/10  22:00:00,37.6152394576,1.08340046298,4.28488306261,0.0,9.18739968257,17.702556249,6.62096283632,0.0,6.62096283632
 03/10  23:00:00,29.2321228803,0.79787230116,3.12260720881,0.0,5.91811778209,14.0365255879,5.79001689057,0.0,5.79001689057
 03/10  24:00:00,21.927137544,0.515361694119,1.99664155083,0.0,3.54045821811,10.5176760807,3.29717905333,0.0,3.29717905333
 03/11  01:00:00,17.2116059547,0.310881140213,1.18884607111,0.0,2.55330491699,7.80157382632,1.11490064285,0.0,1.11490064285
 03/11  02:00:00,16.0953119267,0.205023669695,0.76713412953,0.0,2.55330491699,7.21284921042,0.699851326761,0.0,0.699851326761
 03/11  03:00:00,15.4269171484,0.128313898612,0.469811430361,0.0,2.55330491699,6.91848690247,0.388704546418,0.0,0.388704546418
 03/11  04:00:00,15.0857776397,0.0877337237443,0.316433250475,0.0,2.55330491699,6.7713057485,0.388701545788,0.0,0.388701545788
 03/11  05:00:00,17.0848869009,0.0716800219913,0.25510276562,0.0,3.82705111198,7.57405300124,0.699778949617,0.0,0.699778949617
 03/11  06:00:00,21.6534595066,0.0785718977115,0.278171033702,0.0,6.02426329834,9.91545327661,3.08404661093,0.0,3.08404661093
 03/11  07:00:00,24.4343914551,0.109935623583,0.387988176428,0.0,6.51253267309,14.7454349813,10.027594178,0.0,10.027594178
 03/11  08:00:00,24.9902844965,0.218972411751,0.787741156736,0.0,6.01364874671,17.9699221805,10.6491915943,0.0,10.6491915943
 03/11  09:00:00,23.0853735021,0.277727059133,1.02271027015,0.0,3.66783283761,18.1171033345,10.2346215003,0.0,10.2346215003
 03/11  10:00:00,21.0762845131,0.444409311201,1.6705708695,0.0,3.10526160149,15.8560427302,8.99091879647,0.0,8.99091879647
 03/11  11:00:00,19.2430298424,0.656497557702,2.54185465541,0.0,3.10526160149,12.9394160272,8.16178367284,0.0,8.16178367284
 03/11  12:00:00,20.4092618289,0.836087804582,3.38131524123,0.0,3.10526160149,13.0865971812,6.60715531636,0.0,6.60715531636
 03/11  13:00:00,21.8940296245,1.12171164647,4.72764034898,0.0,3.10526160149,12.9394160272,5.7780201929,0.0,5.7780201929
 03/11  14:00:00,22.9564655938,1.38673236338,5.96659906333,0.0,3.10526160149,12.4978725653,5.15616885031,0.0,5.15616885031
 03/11  15:00:00,24.3634922987,1.66284444715,7.24469483843,0.0,3.10526160149,12.3506914113,4.53431750772,0.0,4.53431750772
 03/11  16:00:00,26.9130408991,1.87447880837,8.21759962428,0.0,4.02872759285,12.7922348732,5.15616885031,0.0,5.15616885031
 03/11  17:00:00,35.0046203739,2.00328535085,8.73001916922,0.0,6.50191812146,17.7693977319,5.98530397377,0.0,5.98530397377
 03/11  18:00:00,42.5750968334,2.08352801416,8.98961249003,0.0,8.38069375907,23.1212625696,7.85085800155,0.0,7.85085800155
 03/11  19:00:00,48.0567296686,2.02074583956,8.70179467024,0.0,10.6415932552,23.1212625696,9.19820257716,0.0,9.19820257716
 03/11  20:00:00,47.8868821616,1.83306062452,7.90324368986,0.0,12.3080778603,20.4854999863,8.78363501544,0.0,8.78363501544
 03/11  21:00:00,46.6408209549,1.68167213763,7.24869186321,0.0,12.456681583,19.8967753704,8.05814178241,0.0,8.05814178241
 03/11  22:00:00,40.5209392438,1.55709808042,6.71688523132,0.0,9.18739968257,17.702556249,6.60715531636,0.0,6.60715531636
 03/11  23:00:00,32.1792849169,1.30053523264,5.56710631384,0.0,5.91811778209,14.0365255879,5.7780201929,0.0,5.7780201929
 03/11  24:00:00,24.9775741999,1.05787401874,4.5045658821,0.0,3.54045821811,10.5176760807,3.29061482253,0.0,3.29061482253
 03/12  01:00:00,19.6570251797,0.857129484337,3.67674156793,0.0,2.55330491699,7.21284921042,0.699075139158,0.0,0.699075139158
 03/12  02:00:00,18.8150528481,0.755768549491,3.2304924791,0.0,2.55330491699,6.91848690247,0.388506368752,0.0,0.388506368752
 03/12  03:00:00,18.1935148187,0.669657551313,2.8422466019,0.0,2.55330491699,6.7713057485,0.388501871615,0.0,0.388501871615
 03/12  04:00:00,20.142784687,0.64560082495,2.73907974883,0.0,3.82705111198,7.57405300124,0.698966666492,0.0,0.698966666492
 03/12  05:00:00,24.7985390409,0.671215563115,2.83060690266,0.0,6.02426329834,9.91545327661,3.07820835333,0.0,3.07820835333
 03/12  06:00:00,30.1739856403,0.695506696699,2.86351128847,0.0,6.51253267309,14.7454349813,10.0061481625,0.0,10.0061481625
 03/12  07:00:00,29.9649428178,0.655703432779,2.64716845707,0.0,6.01364874671,17.9699221805,10.626240347,0.0,10.626240347
 03/12  08:00:00,25.7163383258,0.75790723082,3.17349492217,0.0,3.66783283761,18.1171033345,10.2125870588,0.0,10.2125870588
 03/12  09:00:00,24.0916779344,0.958558593762,4.17181500833,0.0,3.10526160149,15.8560427302,8.97163865165,0.0,8.97163865165
 03/12  10:00:00,23.0354237017,1.28841192843,5.70233414402,0.0,3.10526160149,12.9394160272,8.14433973222,0.0,8.14433973222
 03/12  11:00:00,25.312425652,1.66663067494,7.45393619393,0.0,3.10526160149,13.0865971812,6.59315425875,0.0,6.59315425875
 03/12  12:00:00,26.57222809,1.90746691518,8.62008354575,0.0,3.10526160149,12.9394160272,5.76585533957,0.0,5.76585533957
 03/12  13:00:00,27.4030410209,2.11882081522,9.68108603858,0.0,3.10526160149,12.4978725653,5.14538115019,0.0,5.14538115019
 03/12  14:00:00,28.6535493481,2.34786405008,10.8497322849,0.0,3.10526160149,12.3506914113,4.5249069608,0.0,4.5249069608
 03/12  15:00:00,31.0998519085,2.54883570118,11.7300537409,0.0,4.02872759285,12.7922348732,5.14538115019,0.0,5.14538115019
 03/12  16:00:00,39.7237848901,2.77165704521,12.6808119911,0.0,6.50191812146,17.7693977319,5.97268006937,0.0,5.97268006937
 03/12  17:00:00,48.4676769131,3.04038685948,13.9253337244,0.0,8.38069375907,23.1212625696,7.83410263752,0.0,7.83410263752
 03/12  18:00:00,50.4536440601,3.03554255074,13.6552456839,0.0,10.6415932552,23.1212625696,9.17846338119,0.0,9.17846338119
 03/12  19:00:00,50.6911715832,2.64995716055,11.6763032421,0.0,12.3080778603,20.4854999863,8.7648139216,0.0,8.7648139216
 03/12  20:00:00,50.1544234484,2.31072612482,10.1332403695,0.0,12.456681583,19.8967753704,8.04092736732,0.0,8.04092736732
 03/12  21:00:00,43.3352259501,2.056550575,9.03171944309,0.0,9.18739968257,17.702556249,6.59315425875,0.0,6.59315425875
 03/12  22:00:00,34.548979859,1.720148984,7.51718750465,0.0,5.91811778209,14.0365255879,5.76585533957,0.0,5.76585533957
 03/12  23:00:00,27.0212709553,1.41970503324,6.18643162298,0.0,3.54045821811,10.5176760807,3.28395858203,0.0,3.28395858203
 03/12  24:00:00,22.025005561,1.17712988569,5.13599693191,0.0,2.55330491699,7.80157382632,1.11229891918,0.0,1.11229891918
 03/13  01:00:00,20.9500307882,1.08036957067,4.74650709007,0.0,2.55330491699,7.21284921042,0.698149945574,0.0,0.698149945574
 03/13  02:00:00,20.0979173778,0.977885193995,4.29124036435,0.0,2.55330491699,6.91848690247,0.388274928134,0.0,0.388274928134
 03/13  03:00:00,19.4396399575,0.886204969279,3.87182432269,0.0,2.55330491699,6.7713057485,0.38827037898,0.0,0.38827037898
 03/13  04:00:00,21.4470264552,0.872745414588,3.81617692735,0.0,3.82705111198,7.57405300124,0.698040219442,0.0,0.698040219442
 03/13  05:00:00,26.4741335052,0.962748817965,4.21466811208,0.0,6.02426329834,9.91545327661,3.07194188121,0.0,3.07194188121
 03/13  06:00:00,33.1059387875,1.19853322706,5.29243790535,0.0,6.51253267309,14.7454349813,9.98428689536,0.0,9.98428689536
 03/13  07:00:00,33.9305720837,1.3062627995,5.76870899378,0.0,6.01364874671,18.163451543,10.6029773957,0.0,10.6029773957
 03/13  08:00:00,31.8835471138,1.67193455927,6.98026281304,0.0,4.35151303671,18.8798367041,10.1902545497,0.0,10.1902545497
 03/13  09:00:00,31.4991346452,2.05960221052,9.03181453361,0.0,3.78894180059,16.6187760998,8.95209770553,0.0,8.95209770553
 03/13  10:00:00,30.5064706355,2.40626185666,10.6091175809,0.0,3.78894180059,13.7021493968,8.12665982858,0.0,8.12665982858
 03/13  11:00:00,33.776470755,2.87262856394,13.2655698392,0.0,3.78894180059,13.8493305508,6.57896380977,0.0,6.57896380977
 03/13  12:00:00,36.6864660573,3.31976165382,16.0388732698,0.0,3.69398621738,13.6338449159,5.75352593308,0.0,5.75352593308
 03/13  13:00:00,37.9727285694,3.55774909588,17.3654317377,0.0,3.78894180059,13.2606059349,5.13444752556,0.0,5.13444752556
 03/13  14:00:00,38.6014695389,3.68762181304,18.0114811441,0.0,3.78894180059,13.1134247809,4.51536911804,0.0,4.51536911804
 03/13  15:00:00,41.285206364,3.86616887463,19.1516614542,0.0,4.71240779196,13.5549682428,5.13444752556,0.0,5.13444752556
 03/13  16:00:00,50.9339141232,4.17805436494,21.0381303357,0.0,7.18559832057,18.5321311015,5.95988540226,0.0,5.95988540226
 03/13  17:00:00,56.7506538713,4.0847652981,20.9704028815,0.0,8.38069375907,23.3147919321,7.81712062481,0.0,7.81712062481
 03/13  18:00:00,58.1491024452,4.01631448411,20.3699321356,0.0,10.6415932552,23.1212625696,9.15845717444,0.0,9.15845717444
 03/13  19:00:00,58.2357272772,3.69758380919,18.1732322875,0.0,12.3080778603,20.4854999863,8.74573823609,0.0,8.74573823609
 03/13  20:00:00,57.2269537853,3.36937838474,16.1471184465,0.0,12.456681583,19.8967753704,8.02348009398,0.0,8.02348009398
 03/13  21:00:00,49.7504233702,3.05079938403,14.4526680541,0.0,9.18739968257,17.702556249,6.57896380977,0.0,6.57896380977
 03/13  22:00:00,40.6151432774,2.67866551817,12.6248343889,0.0,5.91811778209,14.0365255879,5.75352593308,0.0,5.75352593308
 03/13  23:00:00,32.8394006029,2.3623473437,11.0619189602,0.0,3.54045821811,10.5176760807,3.27721230301,0.0,3.27721230301
 03/13  24:00:00,27.21476841,2.04274876697,9.46014089965,0.0,2.55330491699,7.80157382632,1.11043787669,0.0,1.11043787669
 03/14  01:00:00,25.4695755641,1.84423389994,8.50218753671,0.0,2.55330491699,7.21284921042,0.697212462636,0.0,0.697212462636
 03/14  02:00:00,24.5026924136,1.72409141321,7.94980918087,0.0,2.55330491699,6.91848690247,0.388040419954,0.0,0.388040419954
 03/14  03:00:00,23.7737544321,1.62056072684,7.47158303977,0.0,2.55330491699,6.7713057485,0.388035820494,0.0,0.388035820494
 03/14  04:00:00,25.6992294151,1.59342422767,7.3477010742,0.0,3.82705111198,7.57405300124,0.697101524356,0.0,0.697101524356
 03/14  05:00:00,30.4420795168,1.63962487492,7.50573806675,0.0,6.02426329834,9.91545327661,3.06559311697,0.0,3.06559311697
 03/14  06:00:00,36.6415910736,1.80459756387,8.22202585465,0.0,6.51253267309,14.7454349813,9.96214017238,0.0,9.96214017238
 03/14  07:00:00,37.3574114045,1.88886415916,8.61294695488,0.0,6.01364874671,18.163451543,10.5794108561,0.0,10.5794108561
 03/14  08:00:00,34.4597418675,2.08267993352,9.14571219245,0.0,4.35151303671,18.8798367041,10.1676305956,0.0,10.1676305956
 03/14  09:00:00,32.8123240952,2.2776510523,10.1269551418,0.0,3.78894180059,16.6187760998,8.93230174504,0.0,8.93230174504
 03/14  10:00:00,34.0576791034,2.92456163892,13.6420262665,0.0,3.78894180059,13.7021493968,8.10874919765,0.0,8.10874919765
 03/14  11:00:00,36.3841298336,3.25573207101,15.4901254108,0.0,3.78894180059,13.8493305508,6.56458817179,0.0,6.56458817179
 03/14  12:00:00,32.9698718099,2.85908635512,12.7829543211,0.0,3.69398621738,13.6338449159,5.74103562467,0.0,5.74103562467
 03/14  13:00:00,30.7101453597,2.58102242666,11.0795751972,0.0,3.78894180059,13.2606059349,5.12337121433,0.0,5.12337121433
 03/14  14:00:00,30.6674493474,2.57146347977,11.1936192859,0.0,3.78894180059,13.1134247809,4.50570680399,0.0,4.50570680399
 03/14  15:00:00,33.6219043511,2.82266741864,12.5318608973,0.0,4.71240779196,13.5549682428,5.12337121433,0.0,5.12337121433
 03/14  16:00:00,42.8927434091,3.10829315163,14.066720835,0.0,7.18559832057,18.5321311015,5.94692376145,0.0,5.94692376145
 03/14  17:00:00,48.9682984511,3.02658441244,14.2462283469,0.0,8.38069375907,23.3147919321,7.79991699247,0.0,7.79991699247
 03/14  18:00:00,49.7920818587,2.86376075317,13.1654652801,0.0,10.6415932552,23.1212625696,9.13818988154,0.0,9.13818988154
 03/14  19:00:00,49.2844259206,2.37693341181,10.5425813282,0.0,12.3080778603,20.4854999863,8.72641360798,0.0,8.72641360798
 03/14  20:00:00,47.8451167181,1.92582517503,8.20883458906,0.0,12.456681583,19.8967753704,8.00580512925,0.0,8.00580512925
 03/14  21:00:00,40.4904742097,1.59561470941,6.64790356823,0.0,9.18739968257,17.702556249,6.56458817179,0.0,6.56458817179
 03/14  22:00:00,31.0371208907,1.14443745061,4.58104006973,0.0,5.91811778209,14.0365255879,5.74103562467,0.0,5.74103562467
 03/14  23:00:00,22.7186974049,0.686805379851,2.61675772602,0.0,3.54045821811,10.5176760807,3.27037798331,0.0,3.27037798331
 03/14  24:00:00,17.2777947582,0.335569338785,1.23034667605,0.0,2.55330491699,7.80157382632,1.10855254712,0.0,1.10855254712
 03/15  01:00:00,15.9891273936,0.189608473036,0.676364793106,0.0,2.55330491699,7.21284921042,0.696262968053,0.0,0.696262968053
 03/15  02:00:00,15.3059874192,0.106221023531,0.370974576212,0.0,2.55330491699,6.91848690247,0.387802913672,0.0,0.387802913672
 03/15  03:00:00,14.9780461581,0.0671125284519,0.229322964167,0.0,2.55330491699,6.7713057485,0.38779826563,0.0,0.38779826563
 03/15  04:00:00,16.9935477342,0.053573831902,0.181869789084,0.0,3.82705111198,7.57405300124,0.696150859244,0.0,0.696150859244
 03/15  05:00:00,21.5654241779,0.0610605224158,0.20764708038,0.0,6.02426329834,9.91545327661,3.05916394063,0.0,3.05916394063
 03/15  06:00:00,26.9771926696,0.0824263195957,0.279798694855,0.0,6.51253267309,14.7454349813,9.93971455211,0.0,9.93971455211
 03/15  07:00:00,27.20970149,0.080941666832,0.273159532725,0.0,6.01364874671,18.163451543,10.5555477071,0.0,10.5555477071
 03/15  08:00:00,23.978717406,0.34076414119,0.406603523254,0.0,4.35151303671,18.8798367041,10.1447218964,0.0,10.1447218964
 03/15  09:00:00,21.5607877904,0.417729130526,0.735340758782,0.0,3.78894180059,16.6187760998,8.93668443348,0.0244278009111,8.91225663257
 03/15  10:00:00,19.241372428,0.538038840665,1.21224238943,0.0,3.78894180059,13.7021493968,8.11281058395,0.0221974404501,8.0906131435
 03/15  11:00:00,19.9711679673,0.655506416402,1.67738919909,0.0,3.78894180059,13.8493305508,6.55003160202,0.0,6.55003160202
 03/15  12:00:00,20.0622739114,0.739792251296,1.99465052637,0.0,3.69398621738,13.6338449159,5.72838811323,0.0,5.72838811323
 03/15  13:00:00,20.1804785101,0.809097594595,2.32183317966,0.0,3.78894180059,13.2606059349,5.11215549664,0.0,5.11215549664
 03/15  14:00:00,20.6349482718,0.923043708452,2.80953798158,0.0,3.78894180059,13.1134247809,4.49592288005,0.0,4.49592288005
 03/15  15:00:00,22.8442890833,1.09145046635,3.48546258187,0.0,4.71240779196,13.5549682428,5.11215549664,0.0,5.11215549664
 03/15  16:00:00,31.2844176918,1.29071218693,4.27597608237,0.0,7.18559832057,18.5321311015,5.93379898543,0.0,5.93379898543
 03/15  17:00:00,37.6485821736,1.23243600776,4.72066047419,0.0,8.38069375907,23.3147919321,7.7824968352,0.0,7.7824968352
 03/15  18:00:00,39.9132560239,1.27836326294,4.87203693554,0.0,10.6415932552,23.1212625696,9.11766750449,0.0,9.11766750449
 03/15  19:00:00,41.1252212135,1.00359831523,3.75671171771,0.0,12.3080778603,20.4854999863,8.70684576009,0.0,8.70684576009
 03/15  20:00:00,41.0378196045,0.714415010787,2.61294763966,0.0,12.456681583,19.8967753704,7.9879077074,0.0,7.9879077074
 03/15  21:00:00,34.5059297203,0.491409525902,1.76756426234,0.0,9.18739968257,17.702556249,6.55003160202,0.0,6.55003160202
 03/15  22:00:00,26.5903873269,0.28192262574,0.996821330736,0.0,5.91811778209,14.0365255879,5.72838811323,0.0,5.72838811323
 03/15  23:00:00,19.9549296643,0.12196563849,0.417829726725,0.0,3.54045821811,10.5176760807,3.26345764686,0.0,3.26345764686
 03/15  24:00:00,15.8832643041,0.0398998023926,0.131485758378,0.0,2.55330491699,7.80157382632,1.10664348879,0.0,1.10664348879
 03/16  01:00:00,15.1835497957,0.0149797290958,0.0454159391892,0.0,2.55330491699,7.21284921042,0.706175768898,0.0108740257891,0.695301743109
 03/16  02:00:00,14.8904787628,0.0587877360518,0.00289920726863,0.0,2.55330491699,6.91848690247,1.12873292648,0.741170446839,0.387562479641
 03/16  03:00:00,14.8761573408,0.194546675327,0.0,0.0,2.55330491699,6.7713057485,2.79900336575,2.411445581,0.387557784752
 03/16  04:00:00,17.087301577,0.329197463759,0.0,0.0,3.82705111198,7.57405300124,4.77410131875,4.07891281308,0.695188505669
 03/16  05:00:00,21.768753771,0.472037195802,0.0,0.0,6.02426329834,9.91545327661,8.94789966923,5.89524341321,3.05265625603
 03/16  06:00:00,27.1744540779,0.559486422801,0.0,0.0,6.51253267309,14.7454349813,16.9284133215,7.01139664592,9.9170166756
 03/16  07:00:00,27.4793539819,0.623753691494,0.0,0.0,6.01364874671,18.163451543,18.3513122707,7.819917255,10.5313950157
 03/16  08:00:00,24.1784515697,0.893909731345,0.0531920968401,0.0,4.35151303671,18.8798367041,17.8786915245,7.75715628827,10.1215352363
 03/16  09:00:00,21.3148604875,0.728702102019,0.178440484403,0.0,3.78894180059,16.6187760998,14.349777729,5.45780942468,8.8919683043
 03/16  10:00:00,18.6097471753,0.584902636072,0.53375334129,0.0,3.78894180059,13.7021493968,10.7105662427,2.63830920571,8.07225703696
 03/16  11:00:00,19.2379215856,0.568096094454,1.03155313935,0.0,3.78894180059,13.8493305508,7.59574590509,1.06044749385,6.53529841124
 03/16  12:00:00,19.4798342745,0.630330773653,1.52167236718,0.0,3.69398621738,13.6338449159,6.02263561409,0.307048469894,5.71558714419
 03/16  13:00:00,19.7465800678,0.70733216403,1.98970016792,0.0,3.78894180059,13.2606059349,5.12124866453,0.0204449706204,5.10080369391
 03/16  14:00:00,20.1159664325,0.797644829995,2.41595502075,0.0,3.78894180059,13.1134247809,4.48602024362,0.0,4.48602024362
 03/16  15:00:00,22.1132353762,0.923692690175,2.92216665091,0.0,4.71240779196,13.5549682428,5.10080369391,0.0,5.10080369391
 03/16  16:00:00,30.582374566,1.12248692461,3.74215821888,0.0,7.18559832057,18.5321311015,5.92051496096,0.0,5.92051496096
 03/16  17:00:00,36.7343471005,1.01754131908,4.02132008973,0.0,8.38069375907,23.3147919321,7.76486531181,0.0,7.76486531181
 03/16  18:00:00,38.9849717825,1.06368636426,4.15842959284,0.0,10.6415932552,23.1212625696,9.09689612077,0.0,9.09689612077
 03/16  19:00:00,40.6113462572,0.871562235039,3.37487284163,0.0,12.3080778603,20.4854999863,8.68704048724,0.0,8.68704048724
 03/16  20:00:00,40.8975552046,0.662678089163,2.52442016142,0.0,12.456681583,19.8967753704,7.96979312858,0.0,7.96979312858
 03/16  21:00:00,34.5402651407,0.483244356069,1.81006485261,0.0,9.18739968257,17.702556249,6.53529841124,0.0,6.53529841124
 03/16  22:00:00,26.7591011953,0.307757075838,1.1397007491,0.0,5.91811778209,14.0365255879,5.71558714419,0.0,5.71558714419
 03/16  23:00:00,20.2785623843,0.18444703431,0.678981050949,0.0,3.54045821811,10.5176760807,3.25645334305,0.0,3.25645334305
 03/16  24:00:00,16.2214660748,0.109434952751,0.400152378666,0.0,2.55330491699,7.80157382632,1.10471126705,0.0,1.10471126705
 03/17  01:00:00,15.4690414171,0.0745530223683,0.271334267319,0.0,2.55330491699,7.21284921042,0.694329072585,0.0,0.694329072585
 03/17  02:00:00,15.0799675467,0.0545370801394,0.196638647066,0.0,2.55330491699,6.91848690247,0.387319189084,0.0,0.387319189084
 03/17  03:00:00,14.8725373223,0.0417350216758,0.149191635176,0.0,2.55330491699,6.7713057485,0.387314449093,0.0,0.387314449093
 03/17  04:00:00,16.9270002427,0.036965757451,0.131930371967,0.0,3.82705111198,7.57405300124,0.694214748668,0.0,0.694214748668
 03/17  05:00:00,21.4765184922,0.0397632974087,0.140038619599,0.0,6.02426329834,9.91545327661,3.04607199024,0.0,3.04607199024
 03/17  06:00:00,26.8892901558,0.0609049088634,0.213417591867,0.0,6.51253267309,14.7454349813,9.89405326451,0.0,9.89405326451
 03/17  07:00:00,27.1718970114,0.069878003223,0.246418717739,0.0,6.01364874671,18.163451543,10.5069599344,0.0,10.5069599344
 03/17  08:00:00,23.9943869489,0.347168213789,0.415868993542,0.0,4.35151303671,18.8798367041,10.1633175174,0.0652400356071,10.0980774817
 03/17  09:00:00,21.8855667991,0.470514809627,1.00733408846,0.0,3.78894180059,16.6187760998,8.88176980346,0.0103270350479,8.87144276841
 03/17  10:00:00,20.2458540999,0.696752364122,2.05801053779,0.0,3.78894180059,13.7021493968,8.05368631401,0.0,8.05368631401
 03/17  11:00:00,22.1148767741,0.99365075635,3.48295366598,0.0,3.78894180059,13.8493305508,6.52039296256,0.0,6.52039296256
 03/17  12:00:00,23.2680704104,1.25751847097,4.6827208057,0.0,3.69398621738,13.6338449159,5.70263650845,0.0,5.70263650845
 03/17  13:00:00,23.8088413379,1.40753554197,5.35175806009,0.0,3.78894180059,13.2606059349,5.08931916787,0.0,5.08931916787
 03/17  14:00:00,24.8543123706,1.62445334789,6.3274924409,0.0,3.78894180059,13.1134247809,4.47600182729,0.0,4.47600182729
 03/17  15:00:00,27.3179098148,1.82970053969,7.22083323995,0.0,4.71240779196,13.5549682428,5.08931916787,0.0,5.08931916787
 03/17  16:00:00,35.264004923,1.94293309386,7.60334240672,0.0,7.18559832057,18.5321311015,5.90707562198,0.0,5.90707562198
 03/17  17:00:00,41.1268096741,1.8167596788,7.61456430361,0.0,8.38069375907,23.3147919321,7.74702764371,0.0,7.74702764371
 03/17  18:00:00,43.3244311208,1.85726128916,7.70431400621,0.0,10.6415932552,23.1212625696,9.07588188164,0.0,9.07588188164
 03/17  19:00:00,44.4114375048,1.57809475323,6.46843157101,0.0,12.3080778603,20.4854999863,8.66700365458,0.0,8.66700365458
 03/17  20:00:00,44.486781844,1.33352130543,5.44280358452,0.0,12.456681583,19.8967753704,7.95146675724,0.0,7.95146675724
 03/17  21:00:00,38.0014413954,1.1312371435,4.62324831985,0.0,9.18739968257,17.702556249,6.52039296256,0.0,6.52039296256
 03/17  22:00:00,29.6415035624,0.854489293777,3.47537089829,0.0,5.91811778209,14.0365255879,5.70263650845,0.0,5.70263650845
 03/17  23:00:00,22.4769560601,0.605845506288,2.45597625473,0.0,3.54045821811,10.5176760807,3.24936714613,0.0,3.24936714613
 03/17  24:00:00,17.80988576,0.414962708495,1.68304430814,0.0,2.55330491699,7.80157382632,1.10275645411,0.0,1.10275645411
 03/18  01:00:00,16.8343087271,0.338336044711,1.37281855491,0.0,2.55330491699,7.21284921042,0.693345244669,0.0,0.693345244669
 03/18  02:00:00,16.3233158668,0.295374049195,1.19914999815,0.0,2.55330491699,6.91848690247,0.387073114073,0.0,0.387073114073
 03/18  03:00:00,16.026529538,0.265761226341,1.07915764616,0.0,2.55330491699,6.7713057485,0.387068330737,0.0,0.387068330737
 03/18  04:00:00,18.0796809147,0.261093248571,1.06048355283,0.0,3.82705111198,7.57405300124,0.693229876662,0.0,0.693229876662
 03/18  05:00:00,22.9385163176,0.322332607315,1.31946713513,0.0,6.02426329834,9.91545327661,3.03941309302,0.0,3.03941309302
 03/18  06:00:00,28.9230718568,0.45053887203,1.85756532966,0.0,6.51253267309,14.7454349813,9.87083111911,0.0,9.87083111911
 03/18  07:00:00,29.4525421239,0.53977417485,2.25069702109,0.0,6.01364874671,17.9699221805,10.4822496995,0.0,10.4822496995
 03/18  08:00:00,24.8989891129,0.591548686162,2.52250425391,0.0,3.66783283761,18.1171033345,10.0743555796,0.0,10.0743555796
 03/18  09:00:00,23.570331015,0.858204619424,3.75082206322,0.0,3.10526160149,15.8560427302,8.85068610335,0.0,8.85068610335
 03/18  10:00:00,22.0964904611,1.11099181332,4.94082101852,0.0,3.10526160149,12.9394160272,8.03490647419,0.0,8.03490647419
 03/18  11:00:00,23.0877050682,1.25967200499,5.63617428007,0.0,3.10526160149,13.0865971812,6.50531967007,0.0,6.50531967007
 03/18  12:00:00,23.9458768975,1.43504115289,6.46615811553,0.0,3.10526160149,12.9394160272,5.68954004121,0.0,5.68954004121
 03/18  13:00:00,24.3273319312,1.57862953618,7.14556822793,0.0,3.10526160149,12.4978725653,5.07770531956,0.0,5.07770531956
 03/18  14:00:00,24.8860874566,1.69521828947,7.73491615399,0.0,3.10526160149,12.3506914113,4.46587059792,0.0,4.46587059792
 03/18  15:00:00,27.3996563397,1.88268021284,8.6960136604,0.0,4.02872759285,12.7922348732,5.07770531956,0.0,5.07770531956
 03/18  16:00:00,37.1905930448,2.27450128446,10.6447759065,0.0,6.50191812146,17.7693977319,5.89348494842,0.0,5.89348494842
 03/18  17:00:00,46.795993742,2.67926039606,12.6147770167,0.0,8.38069375907,23.1212625696,7.72898911336,0.0,7.72898911336
 03/18  18:00:00,49.5708372678,2.78508129329,13.022900149,0.0,10.6415932552,23.1212625696,9.05463101026,0.0,9.05463101026
 03/18  19:00:00,51.2380410152,2.63125556372,12.2418742709,0.0,12.3080778603,20.4854999863,8.64674119583,0.0,8.64674119583
 03/18  20:00:00,51.2324946503,2.41905743008,11.1029802662,0.0,12.456681583,19.8967753704,7.93293402058,0.0,7.93293402058
 03/18  21:00:00,44.6172567629,2.23032594261,10.1399748883,0.0,9.18739968257,17.702556249,6.50531967007,0.0,6.50531967007
 03/18  22:00:00,36.3225607871,1.98388817822,9.02702923852,0.0,5.91811778209,14.0365255879,5.68954004121,0.0,5.68954004121
 03/18  23:00:00,28.9964504305,1.72530971091,7.8560064205,0.0,3.54045821811,10.5176760807,3.24220115462,0.0,3.24220115462
 03/18  24:00:00,23.8513306442,1.46551075934,6.67394114152,0.0,2.55330491699,7.80157382632,1.10077962886,0.0,1.10077962886
 03/19  01:00:00,22.5252066341,1.33274144392,6.06931106271,0.0,2.55330491699,7.21284921042,0.692350550874,0.0,0.692350550874
 03/19  02:00:00,21.716361091,1.24004926822,5.64752000329,0.0,2.55330491699,6.91848690247,0.386824327509,0.0,0.386824327509
 03/19  03:00:00,21.2362133522,1.18002489403,5.37457779271,0.0,2.55330491699,6.7713057485,0.386819502593,0.0,0.386819502593
 03/19  04:00:00,23.6229799699,1.22795246759,5.63692338901,0.0,3.82705111198,7.57405300124,0.692234181377,0.0,0.692234181377
 03/19  05:00:00,29.0698897883,1.38404966998,6.3891235432,0.0,6.02426329834,9.91545327661,3.03268153624,0.0,3.03268153624
 03/19  06:00:00,35.7425613892,1.62463637587,7.50295735822,0.0,6.51253267309,14.7454349813,9.84735711622,0.0,9.84735711622
 03/19  07:00:00,36.3240307976,1.71936666862,7.94259320095,0.0,6.01364874671,17.9699221805,10.4572716286,0.0,10.4572716286
 03/19  08:00:00,29.0331470771,1.32664577949,5.92156512481,0.0,3.66783283761,18.1171033345,10.0503765549,0.0,10.0503765549
 03/19  09:00:00,25.031231809,1.13592899044,4.93399848621,0.0,3.10526160149,15.8560427302,8.82970445602,0.0,8.82970445602
 03/19  10:00:00,21.6589568972,1.07565711204,4.53862215595,0.0,3.10526160149,12.9394160272,8.01592307898,0.0,8.01592307898
 03/19  11:00:00,20.9118359502,0.92697837108,3.79299879605,0.0,3.10526160149,13.0865971812,6.49008299759,0.0,6.49008299759
 03/19  12:00:00,19.9937379843,0.791654836502,3.15740551877,0.0,3.10526160149,12.9394160272,5.67630162086,0.0,5.67630162086
 03/19  13:00:00,18.5221205085,0.599433692608,2.31955264878,0.0,3.10526160149,12.4978725653,5.06596558831,0.0,5.06596558831
 03/19  14:00:00,18.0801827121,0.542396785226,2.08183291378,0.0,3.10526160149,12.3506914113,4.45562955576,0.0,4.45562955576
 03/19  15:00:00,20.1370577343,0.680138255588,2.63595701232,0.0,4.02872759285,12.7922348732,5.06596558831,0.0,5.06596558831
 03/19  16:00:00,28.7894743004,0.919051529605,3.59910691698,0.0,6.50191812146,17.7693977319,5.87974696504,0.0,5.87974696504
 03/19  17:00:00,37.8271172714,1.26911019092,5.05605075125,0.0,8.38069375907,23.1212625696,7.71075506269,0.0,7.71075506269
 03/19  18:00:00,40.962183368,1.42647661512,5.77285092748,0.0,10.6415932552,23.1212625696,9.03314979989,0.0,9.03314979989
 03/19  19:00:00,42.5835399956,1.2421518936,4.97647692145,0.0,12.3080778603,20.4854999863,8.62625911152,0.0,8.62625911152
 03/19  20:00:00,42.5626878766,0.988420439777,3.86381048281,0.0,12.456681583,19.8967753704,7.91420040688,0.0,7.91420040688
 03/19  21:00:00,35.9146528171,0.757458322001,2.91023856304,0.0,9.18739968257,17.702556249,6.49008299759,0.0,6.49008299759
 03/19  22:00:00,27.63333784,0.484152806075,1.83754166354,0.0,5.91811778209,14.0365255879,5.67630162086,0.0,5.67630162086
 03/19  23:00:00,20.7670866649,0.285033261898,1.06691910394,0.0,3.54045821811,10.5176760807,3.23495749066,0.0,3.23495749066
 03/19  24:00:00,16.3326485845,0.133054555858,0.487715285283,0.0,2.55330491699,7.80157382632,1.09878137673,0.0,1.09878137673
 03/20  01:00:00,15.4829471216,0.0786063419243,0.281186652272,0.0,2.55330491699,7.21284921042,0.69134528595,0.0,0.69134528595
 03/20  02:00:00,15.0665113944,0.0525946700225,0.185124904894,0.0,2.55330491699,6.91848690247,0.386572903101,0.0,0.386572903101
 03/20  03:00:00,14.8425707951,0.035796178074,0.125163951513,0.0,2.55330491699,6.7713057485,0.386568038376,0.0,0.386568038376
 03/20  04:00:00,16.8715715724,0.0253946351471,0.0880728240009,0.0,3.82705111198,7.57405300124,0.691227957751,0.0,0.691227957751
 03/20  05:00:00,21.4397612342,0.0321609994591,0.110883659543,0.0,6.02426329834,9.91545327661,3.02587931326,0.0,3.02587931326
 03/20  06:00:00,26.8257956726,0.0479754152311,0.16285260232,0.0,6.51253267309,14.7454349813,9.82363820725,0.0,9.82363820725
 03/20  07:00:00,26.1735598209,0.0711803664075,0.139612497388,0.0,6.01364874671,18.163451543,10.7673512768,0.335318157832,10.4320331189
 03/20  08:00:00,23.763997613,0.351571974508,0.18107589697,0.0,4.35151303671,18.8798367041,10.6783980459,0.652250537107,10.0261475088
 03/20  09:00:00,21.278414329,0.399072421607,0.471624006314,0.0,3.78894180059,16.6187760998,9.35123681885,0.542732778924,8.80850403993
 03/20  10:00:00,18.957958015,0.487351631975,0.979515185065,0.0,3.78894180059,13.7021493968,8.19895068475,0.202208934635,7.99674175012
 03/20  11:00:00,19.7360705482,0.594097075627,1.50370112075,0.0,3.78894180059,13.8493305508,6.48770999511,0.0130225377845,6.47468745733
 03/20  12:00:00,20.1689615593,0.739170760047,2.10195966554,0.0,3.69398621738,13.6338449159,5.66292516784,0.0,5.66292516784
 03/20  13:00:00,20.4643775517,0.836816789511,2.57801302638,0.0,3.78894180059,13.2606059349,5.05410345073,0.0,5.05410345073
 03/20  14:00:00,20.8945969808,0.941215266622,3.05101513241,0.0,3.78894180059,13.1134247809,4.44528173361,0.0,4.44528173361
 03/20  15:00:00,22.8641534021,1.05789607097,3.53888129597,0.0,4.71240779196,13.5549682428,5.05410345073,0.0,5.05410345073
 03/20  16:00:00,31.2278189947,1.24113380051,4.26895577167,0.0,7.18559832057,18.5321311015,5.86586574021,0.0,5.86586574021
 03/20  17:00:00,37.8565864696,1.21612214925,4.94497862863,0.0,8.38069375907,23.3147919321,7.69233089156,0.0,7.69233089156
 03/20  18:00:00,40.2889061857,1.29439040133,5.23165995892,0.0,10.6415932552,23.1212625696,9.01144461197,0.0,9.01144461197
 03/20  19:00:00,41.645681201,1.06927246772,4.21149755274,0.0,12.3080778603,20.4854999863,8.60556346723,0.0,8.60556346723
 03/20  20:00:00,41.8895886355,0.856600366271,3.32253131522,0.0,12.456681583,19.8967753704,7.89527146393,0.0,7.89527146393
 03/20  21:00:00,35.3419184013,0.642564915457,2.45239755375,0.0,9.18739968257,17.702556249,6.47468745733,0.0,6.47468745733
 03/20  22:00:00,27.0756477349,0.373249535771,1.39075482873,0.0,5.91811778209,14.0365255879,5.66292516784,0.0,5.66292516784
 03/20  23:00:00,20.3215468376,0.194889810573,0.711522727971,0.0,3.54045821811,10.5176760807,3.22763829939,0.0,3.22763829939
 03/20  24:00:00,16.0982379272,0.084567897655,0.301791286199,0.0,2.55330491699,7.80157382632,1.09676228949,0.0,1.09676228949
 03/21  01:00:00,15.3456005911,0.0494472434203,0.172999220234,0.0,2.55330491699,7.21284921042,0.690329747797,0.0,0.690329747797
 03/21  02:00:00,14.9431040639,0.0256708969935,0.0886413474245,0.0,2.55330491699,6.91848690247,0.38631891534,0.0,0.38631891534
 03/21  03:00:00,14.726226034,0.0101264066199,0.034488961842,0.0,2.55330491699,6.7713057485,0.386314012586,0.0,0.386314012586
 03/21  04:00:00,16.7967909118,0.0153797865535,0.0233070119784,0.0,3.82705111198,7.57405300124,0.796358147295,0.106146643444,0.690211503852
 03/21  05:00:00,21.3888038083,0.0530754885866,0.0390117445854,0.0,6.02426329834,9.91545327661,3.53261668463,0.513608246228,3.0190084384
 03/21  06:00:00,26.8370820711,0.123905161547,0.0982092544302,0.0,6.51253267309,14.7454349813,10.955551236,1.15586981997,9.79968141607
 03/21  07:00:00,26.23092946,0.170533956317,0.0976285465756,0.0,6.01364874671,18.163451543,12.0934478745,1.68690623002,10.4065416445
 03/21  08:00:00,23.8505336951,0.434647291393,0.184536662143,0.0,4.35151303671,18.8798367041,11.6645553831,1.66287976672,10.0016756164
 03/21  09:00:00,21.517831611,0.462623033894,0.647490676108,0.0,3.78894180059,16.6187760998,9.64574188285,0.858650749484,8.78709113337
 03/21  10:00:00,19.6585873115,0.602942012951,1.56455410062,0.0,3.78894180059,13.7021493968,8.1131428627,0.135774694708,7.97736816799
 03/21  11:00:00,21.0788822655,0.821303755048,2.61930615866,0.0,3.78894180059,13.8493305508,6.45913760851,0.0,6.45913760851
 03/21  12:00:00,22.0485963346,1.04598122753,3.67478397335,0.0,3.69398621738,13.6338449159,5.64941464346,0.0,5.64941464346
 03/21  13:00:00,23.0531694626,1.25768786985,4.74593385692,0.0,3.78894180059,13.2606059349,5.04212241967,0.0,5.04212241967
 03/21  14:00:00,24.1351300349,1.46952590112,5.76323755204,0.0,3.78894180059,13.1134247809,4.43483019589,0.0,4.43483019589
 03/21  15:00:00,26.8041192885,1.70686127237,6.82988198105,0.0,4.71240779196,13.5549682428,5.04212241967,0.0,5.04212241967
 03/21  16:00:00,35.7796474467,1.99253553187,8.0693824924,0.0,7.18559832057,18.5321311015,5.85184538472,0.0,5.85184538472
 03/21  17:00:00,42.4589881281,2.01120896213,8.75229347427,0.0,8.38069375907,23.3147919321,7.67372205609,0.0,7.67372205609
 03/21  18:00:00,44.657962862,2.06439656352,8.83071047307,0.0,10.6415932552,23.1212625696,8.9895218743,0.0,8.9895218743
 03/21  19:00:00,45.6006815747,1.77098969742,7.46478069676,0.0,12.3080778603,20.4854999863,8.58466039177,0.0,8.58466039177
 03/21  20:00:00,45.0996748964,1.43835236323,5.95086557917,0.0,12.456681583,19.8967753704,7.87615279735,0.0,7.87615279735
 03/21  21:00:00,37.910801836,1.12293752089,4.54090838306,0.0,9.18739968257,17.702556249,6.45913760851,0.0,6.45913760851
 03/21  22:00:00,29.3319733539,0.802829631676,3.2175003519,0.0,5.91811778209,14.0365255879,5.64941464346,0.0,5.64941464346
 03/21  23:00:00,22.0015504919,0.518984602267,2.06743159053,0.0,3.54045821811,10.5176760807,3.22024574831,0.0,3.22024574831
 03/21  24:00:00,17.1268005201,0.288118649495,1.12680312721,0.0,2.55330491699,7.80157382632,1.09472296505,0.0,1.09472296505
 03/22  01:00:00,15.9648747197,0.174970664161,0.666749928131,0.0,2.55330491699,7.21284921042,0.689304237378,0.0,0.689304237378
 03/22  02:00:00,15.400330889,0.119881213641,0.45165785585,0.0,2.55330491699,6.91848690247,0.386062439482,0.0,0.386062439482
