Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/07  06:00:00,34.8312681587,1.48429048567,6.73201001799,0.0,6.51253267309,14.7454349813,9.36313396736,0.0,9.36313396736
 04/07  07:00:00,34.1578198391,1.62954268477,7.45834353059,0.0,6.01364874671,18.163451543,9.94205293277,0.0,9.94205293277
 04/07  08:00:00,34.3010917693,2.03994101249,9.02980101529,0.0,4.35151303671,18.8798367041,9.5557651561,0.0,9.5557651561
 04/07  09:00:00,32.9175850677,2.28519955968,10.224667607,0.0,3.78894180059,16.6187760998,8.39691946663,0.0,8.39691946663
 04/07  10:00:00,32.1678597161,2.6440321295,12.0327363887,0.0,3.78894180059,13.7021493968,7.62435570742,0.0,7.62435570742
 04/07  11:00:00,34.3306454686,2.96453232422,13.7278407926,0.0,3.78894180059,13.8493305508,6.17579865989,0.0,6.17579865989
 04/07  12:00:00,35.6653747967,3.20843110263,15.1291125604,0.0,3.69398621738,13.6338449159,5.40323490122,0.0,5.40323490122
 04/07  13:00:00,36.5080006464,3.37023328802,16.0882196226,0.0,3.78894180059,13.2606059349,4.82381208221,0.0,4.82381208221
 04/07  14:00:00,37.0648271733,3.49336581115,16.6690947804,0.0,3.78894180059,13.1134247809,4.24438926321,0.0,4.24438926321
 04/07  15:00:00,39.3443229239,3.65505297573,17.421893913,0.0,4.71240779196,13.5549682428,4.82381208221,0.0,4.82381208221
 04/07  16:00:00,47.721971367,3.84045820786,18.1637837367,0.0,7.18559832057,18.5321311015,5.59637584089,0.0,5.59637584089
 04/07  17:00:00,53.4593747309,3.72716168453,18.0367273547,0.0,8.38069375907,23.3147919321,7.33464429791,0.0,7.33464429791
 04/07  18:00:00,55.0366836043,3.68496318648,17.5888645923,0.0,10.6415932552,23.1212625696,8.59006040575,0.0,8.59006040575
 04/07  19:00:00,54.2799017465,3.32033044682,15.4874934525,0.0,12.3080778603,20.4854999863,8.20377852641,0.0,8.20377852641
 04/07  20:00:00,54.2167911082,2.95305457409,13.5532795801,0.0,12.456681583,19.8967753704,7.52778523757,0.0,7.52778523757
 04/07  21:00:00,46.9592314791,2.64091569028,12.0713598568,0.0,9.18739968257,17.702556249,6.17579865989,0.0,6.17579865989
 04/07  22:00:00,38.0568879172,2.28704881094,10.4581957359,0.0,5.91811778209,14.0365255879,5.40323490122,0.0,5.40323490122
 04/07  23:00:00,30.155165282,1.93792346213,8.80210752086,0.0,3.54045821811,10.5176760807,3.0855436252,0.0,3.0855436252
 04/07  24:00:00,24.7493764517,1.63839243714,7.3991052712,0.0,2.55330491699,7.80157382632,1.05756375867,0.0,1.05756375867
 04/08  01:00:00,23.0942513592,1.45280089193,6.51829633982,0.0,2.55330491699,7.21284921042,0.670649409715,0.0,0.670649409715
 04/08  02:00:00,22.0474828102,1.32018247889,5.89850851185,0.0,2.55330491699,6.91848690247,0.381397824767,0.0,0.381397824767
 04/08  03:00:00,21.1760501646,1.19474664876,5.29969285038,0.0,2.55330491699,6.7713057485,0.381392544278,0.0,0.381392544278
 04/08  04:00:00,23.077304233,1.16010043241,5.15909968739,0.0,3.82705111198,7.57405300124,0.670522086054,0.0,0.670522086054
 04/08  05:00:00,28.1215161117,1.24669082834,5.57810870819,0.0,6.02426329834,9.91545327661,2.88599864904,0.0,2.88599864904
 04/08  06:00:00,34.1492148489,1.38326714186,6.15098005193,0.0,6.51253267309,14.7454349813,9.33616618158,0.0,9.33616618158
 04/08  07:00:00,32.0665834063,1.4792545368,6.60375794151,0.0,6.01364874671,17.9699221805,9.91336043374,0.0,9.91336043374
 04/08  08:00:00,31.1896970956,1.67293490163,7.73182602118,0.0,3.66783283761,18.1171033345,9.52822028302,0.0,9.52822028302
 04/08  09:00:00,30.6200549092,2.03064640448,9.62810417241,0.0,3.10526160149,15.8560427302,8.37281770178,0.0,8.37281770178
 04/08  10:00:00,29.9437091773,2.4012082263,11.4978233217,0.0,3.10526160149,12.9394160272,7.60254934873,0.0,7.60254934873
 04/08  11:00:00,32.0508104701,2.71635221151,13.1425994755,0.0,3.10526160149,13.0865971812,6.15829618779,0.0,6.15829618779
 04/08  12:00:00,33.4512251015,2.95599643233,14.4505510401,0.0,3.10526160149,12.9394160272,5.38802783529,0.0,5.38802783529
 04/08  13:00:00,33.8130045866,3.08419455702,15.1256758625,0.0,3.10526160149,12.4978725653,4.81032657092,0.0,4.81032657092
 04/08  14:00:00,34.3515744829,3.20343062901,15.6921908408,0.0,3.10526160149,12.3506914113,4.23262530655,0.0,4.23262530655
 04/08  15:00:00,36.0951328048,3.29018957968,15.9839807587,0.0,4.02872759285,12.7922348732,4.81032657092,0.0,4.81032657092
 04/08  16:00:00,44.3428450357,3.44364503275,16.6278841492,0.0,6.50191812146,17.7693977319,5.58059492341,0.0,5.58059492341
 04/08  17:00:00,52.4883057602,3.64060174017,17.3457476908,0.0,8.38069375907,23.1212625696,7.31369871653,0.0,7.31369871653
 04/08  18:00:00,54.2911015594,3.61043578233,16.9178099516,0.0,10.6415932552,23.1212625696,8.56538478934,0.0,8.56538478934
 04/08  19:00:00,53.3839697725,3.2000381214,14.7118538039,0.0,12.3080778603,20.4854999863,8.18025061309,0.0,8.18025061309
 04/08  20:00:00,53.1954695472,2.80619160499,12.6788209882,0.0,12.456681583,19.8967753704,7.50626580466,0.0,7.50626580466
 04/08  21:00:00,45.9253456564,2.48877477672,11.1896149476,0.0,9.18739968257,17.702556249,6.15829618779,0.0,6.15829618779
 04/08  22:00:00,37.1047164813,2.14430369239,9.64876941854,0.0,5.91811778209,14.0365255879,5.38802783529,0.0,5.38802783529
 04/08  23:00:00,29.2745445995,1.80127871354,8.05813158696,0.0,3.54045821811,10.5176760807,3.0772227778,0.0,3.0772227778
 04/08  24:00:00,23.8657996382,1.49610709289,6.65781380197,0.0,2.55330491699,7.80157382632,1.0552683525,0.0,1.0552683525
 04/09  01:00:00,22.1375410531,1.29593697263,5.71844995302,0.0,2.55330491699,7.21284921042,0.669498802799,0.0,0.669498802799
 04/09  02:00:00,20.8340937761,1.12106685537,4.8842351013,0.0,2.55330491699,6.91848690247,0.381110163909,0.0,0.381110163909
 04/09  03:00:00,19.8052795427,0.966372798863,4.15729607831,0.0,2.55330491699,6.7713057485,0.381104879325,0.0,0.381104879325
 04/09  04:00:00,21.3690046137,0.873892561089,3.73700793937,0.0,3.82705111198,7.57405300124,0.669371382186,0.0,0.669371382186
 04/09  05:00:00,25.8600194509,0.869288998523,3.69401387726,0.0,6.02426329834,9.91545327661,2.8782294319,0.0,2.8782294319
 04/09  06:00:00,31.5804073415,0.953261967404,4.01217771905,0.0,6.51253267309,14.7454349813,9.30910486244,0.0,9.30910486244
 04/09  07:00:00,30.0016552354,1.1296530826,4.88843122487,0.0,6.01364874671,17.9699221805,9.88456856983,0.0,9.88456856983
 04/09  08:00:00,29.2793597946,1.35889609932,6.1355275225,0.0,3.66783283761,18.1171033345,9.50058002016,0.0,9.50058002016
 04/09  09:00:00,28.1682876148,1.65058490386,7.55639837865,0.0,3.10526160149,15.8560427302,8.34863247085,0.0,8.34863247085
 04/09  10:00:00,27.901770613,2.07869481669,9.7783981671,0.0,3.10526160149,12.9394160272,7.58066747311,0.0,7.58066747311
 04/09  11:00:00,30.2676077999,2.41979271577,11.655956301,0.0,3.10526160149,13.0865971812,6.14073310341,0.0,6.14073310341
 04/09  12:00:00,31.3053291742,2.60478057263,12.6558709725,0.0,3.10526160149,12.9394160272,5.37276810624,0.0,5.37276810624
 04/09  13:00:00,32.3497221432,2.81569792561,13.9308900504,0.0,3.10526160149,12.4978725653,4.79679435837,0.0,4.79679435837
 04/09  14:00:00,33.0653398999,2.97160424147,14.6377826454,0.0,3.10526160149,12.3506914113,4.22082061049,0.0,4.22082061049
 04/09  15:00:00,35.1495572331,3.10452643074,15.2240683359,0.0,4.02872759285,12.7922348732,4.79679435837,0.0,4.79679435837
 04/09  16:00:00,43.6848557229,3.29836027363,16.1151795956,0.0,6.50191812146,17.7693977319,5.56475935553,0.0,5.56475935553
 04/09  17:00:00,51.9680310271,3.51085833792,16.9552163599,0.0,8.38069375907,23.1212625696,7.29268059916,0.0,7.29268059916
 04/09  18:00:00,53.8546389006,3.49750296957,16.5942801056,0.0,10.6415932552,23.1212625696,8.54062371956,0.0,8.54062371956
 04/09  19:00:00,53.170506277,3.15524263399,14.5431857958,0.0,12.3080778603,20.4854999863,8.15664122098,0.0,8.15664122098
 04/09  20:00:00,53.2632711583,2.81930090376,12.7335133005,0.0,12.456681583,19.8967753704,7.48467184846,0.0,7.48467184846
 04/09  21:00:00,46.1364982473,2.52536209299,11.3641802223,0.0,9.18739968257,17.702556249,6.14073310341,0.0,6.14073310341
 04/09  22:00:00,37.0133644889,2.1376281374,9.56409298112,0.0,5.91811778209,14.0365255879,5.37276810624,0.0,5.37276810624
 04/09  23:00:00,29.1183094496,1.77938563086,7.92378951972,0.0,3.54045821811,10.5176760807,3.06887311474,0.0,3.06887311474
 04/09  24:00:00,23.5854251641,1.45290718493,6.42063923577,0.0,2.55330491699,7.80157382632,1.05296499717,0.0,1.05296499717
 04/10  01:00:00,21.4832288761,1.19237490877,5.16769983994,0.0,2.55330491699,7.21284921042,0.668344400162,0.0,0.668344400162
 04/10  02:00:00,20.2615849574,1.02629225997,4.40650087794,0.0,2.55330491699,6.91848690247,0.380821558902,0.0,0.380821558902
 04/10  03:00:00,19.4158027367,0.898114599891,3.83607747136,0.0,2.55330491699,6.7713057485,0.380816271954,0.0,0.380816271954
 04/10  04:00:00,20.859310121,0.785493436864,3.31571257089,0.0,3.82705111198,7.57405300124,0.668216924372,0.0,0.668216924372
 04/10  05:00:00,25.4529986494,0.799018140577,3.35726393371,0.0,6.02426329834,9.91545327661,2.87043528614,0.0,2.87043528614
 04/10  06:00:00,31.7332449682,0.975803692738,4.14247362034,0.0,6.51253267309,14.7454349813,9.28195802293,0.0,9.28195802293
 04/10  07:00:00,30.419625726,1.16331639647,5.07920903914,0.0,6.01364874671,18.163451543,9.85568586746,0.0,9.85568586746
 04/10  08:00:00,32.029220833,1.67590102921,7.12197006232,0.0,4.35151303671,18.8798367041,9.4728525529,0.0,9.4728525529
 04/10  09:00:00,31.8275927544,2.08931482318,9.33056003019,0.0,3.78894180059,16.6187760998,8.32437093607,0.0,8.32437093607
 04/10  10:00:00,32.0313454956,2.57668265451,11.9635716431,0.0,3.78894180059,13.7021493968,7.55871656068,0.0,7.55871656068
 04/10  11:00:00,34.5651622612,2.94686657728,13.9800233322,0.0,3.78894180059,13.8493305508,6.1231146079,0.0,6.1231146079
 04/10  12:00:00,35.3277989033,3.13058184528,14.8693859244,0.0,3.69398621738,13.6338449159,5.3574602331,0.0,5.3574602331
 04/10  13:00:00,35.7485923203,3.24912144804,15.4499231364,0.0,3.78894180059,13.2606059349,4.78321945199,0.0,4.78321945199
 04/10  14:00:00,36.7370769127,3.42436708794,16.410343243,0.0,3.78894180059,13.1134247809,4.20897867089,0.0,4.20897867089
 04/10  15:00:00,38.5635939748,3.52157762202,16.7746403177,0.0,4.71240779196,13.5549682428,4.78321945199,0.0,4.78321945199
 04/10  16:00:00,46.6331695899,3.6560151472,17.2594250202,0.0,7.18559832057,18.5321311015,5.5488738268,0.0,5.5488738268
 04/10  17:00:00,52.9240844744,3.63528626371,17.593312519,0.0,8.38069375907,23.3147919321,7.27159617011,0.0,7.27159617011
 04/10  18:00:00,54.5205607766,3.60804208088,17.1496628703,0.0,10.6415932552,23.1212625696,8.51578452918,0.0,8.51578452918
 04/10  19:00:00,53.4158494337,3.19803662341,14.7457349631,0.0,12.3080778603,20.4854999863,8.13295734177,0.0,8.13295734177
 04/10  20:00:00,53.428554905,2.83556078294,12.8825371681,0.0,12.456681583,19.8967753704,7.46300976382,0.0,7.46300976382
 04/10  21:00:00,46.3331499477,2.53994367088,11.5462503448,0.0,9.18739968257,17.702556249,6.1231146079,0.0,6.1231146079
 04/10  22:00:00,37.1858814653,2.15410167024,9.72013642474,0.0,5.91811778209,14.0365255879,5.3574602331,0.0,5.3574602331
 04/10  23:00:00,29.1361688271,1.78048146928,7.94055305881,0.0,3.54045821811,10.5176760807,3.06049710868,0.0,3.06049710868
 04/10  24:00:00,23.8421472766,1.49371604421,6.63655248898,0.0,2.55330491699,7.80157382632,1.05065437481,0.0,1.05065437481
 04/11  01:00:00,22.2331427576,1.31304656629,5.79694206387,0.0,2.55330491699,7.21284921042,0.667186544235,0.0,0.667186544235
 04/11  02:00:00,21.4264177332,1.21493860275,5.38268731093,0.0,2.55330491699,6.91848690247,0.380532095319,0.0,0.380532095319
 04/11  03:00:00,20.7770384301,1.12327546056,4.972152304,0.0,2.55330491699,6.7713057485,0.380526807729,0.0,0.380526807729
 04/11  04:00:00,22.7693850721,1.10469285116,4.90658810767,0.0,3.82705111198,7.57405300124,0.667059054774,0.0,0.667059054774
 04/11  05:00:00,28.1489440432,1.24517340123,5.60705406678,0.0,6.02426329834,9.91545327661,2.86261851986,0.0,2.86261851986
 04/11  06:00:00,34.7249338747,1.46585139141,6.64411482817,0.0,6.51253267309,14.7454349813,9.25473370137,0.0,9.25473370137
 04/11  07:00:00,33.2136971907,1.62030436676,7.41629253357,0.0,6.01364874671,18.163451543,9.82672087994,0.0,9.82672087994
 04/11  08:00:00,34.6126556228,2.0828503835,9.29845549785,0.0,4.35151303671,18.8798367041,9.44504609248,0.0,9.44504609248
 04/11  09:00:00,34.2877071891,2.46762135853,11.4123679295,0.0,3.78894180059,16.6187760998,8.30004028226,0.0,8.30004028226
 04/11  10:00:00,34.138026168,2.88391969075,13.7630152793,0.0,3.78894180059,13.7021493968,7.53670311198,0.0,7.53670311198
 04/11  11:00:00,36.588788711,3.24139078197,15.7091255773,0.0,3.78894180059,13.8493305508,6.10544591882,0.0,6.10544591882
 04/11  12:00:00,37.3027958982,3.40357558226,16.5713891823,0.0,3.69398621738,13.6338449159,5.34210874914,0.0,5.34210874914
 04/11  13:00:00,37.7003120624,3.51885158539,17.1319127412,0.0,3.78894180059,13.2606059349,4.76960587188,0.0,4.76960587188
 04/11  14:00:00,38.8907169801,3.71222259674,18.2761278016,0.0,3.78894180059,13.1134247809,4.19710299462,0.0,4.19710299462
 04/11  15:00:00,42.4612389186,4.04040970991,20.1534531736,0.0,4.71240779196,13.5549682428,4.76960587188,0.0,4.76960587188
 04/11  16:00:00,51.0647044067,4.26069676398,21.0862782202,0.0,7.18559832057,18.5321311015,5.53294304156,0.0,5.53294304156
 04/11  17:00:00,56.5962474226,4.16922776385,20.7315339671,0.0,8.38069375907,23.3147919321,7.25045167334,0.0,7.25045167334
 04/11  18:00:00,58.0896095086,4.12864885159,20.1981048315,0.0,10.6415932552,23.1212625696,8.49087457407,0.0,8.49087457407
 04/11  19:00:00,57.2017079478,3.74329695983,17.9863331408,0.0,12.3080778603,20.4854999863,8.10920598923,0.0,8.10920598923
 04/11  20:00:00,57.1395731346,3.3924777387,16.0366384419,0.0,12.456681583,19.8967753704,7.44128596576,0.0,7.44128596576
 04/11  21:00:00,49.8116384602,3.07888538549,14.4857971427,0.0,9.18739968257,17.702556249,6.10544591882,0.0,6.10544591882
 04/11  22:00:00,40.9108848227,2.73215584654,12.8670856058,0.0,5.91811778209,14.0365255879,5.34210874914,0.0,5.34210874914
 04/11  23:00:00,32.8513681623,2.36645246212,11.0697814011,0.0,3.54045821811,10.5176760807,3.05209724009,0.0,3.05209724009
 04/11  24:00:00,27.5844719032,2.08664263629,9.78595052351,0.0,2.55330491699,7.80157382632,1.04833716968,0.0,1.04833716968
 04/12  01:00:00,26.3975605288,1.97133988062,9.3030665207,0.0,2.55330491699,7.21284921042,0.666025578481,0.0,0.666025578481
 04/12  02:00:00,25.3933832201,1.84734063502,8.71725076566,0.0,2.55330491699,6.91848690247,0.380241858992,0.0,0.380241858992
 04/12  03:00:00,24.6382946355,1.74169394731,8.21499002265,0.0,2.55330491699,6.7713057485,0.380236572469,0.0,0.380236572469
 04/12  04:00:00,26.2591030369,1.67236365202,7.82863527162,0.0,3.82705111198,7.57405300124,0.665898116573,0.0,0.665898116573
 04/12  05:00:00,31.1727012437,1.74526400061,8.13072066795,0.0,6.02426329834,9.91545327661,2.8547814479,0.0,2.8547814479
 04/12  06:00:00,38.0464528879,2.00524675408,9.42623847878,0.0,6.51253267309,14.7454349813,9.22743995899,0.0,9.22743995899
 04/12  07:00:00,36.5888263962,2.15254830117,10.2591778047,0.0,6.01364874671,18.163451543,9.79768218494,0.0,9.79768218494
 04/12  08:00:00,36.870914877,2.40721015018,11.2323549853,0.0,4.35151303671,18.8798367041,9.41716887351,0.0,9.41716887351
 04/12  09:00:00,35.9728224298,2.71445570816,12.8506488206,0.0,3.78894180059,16.6187760998,8.27564771472,0.0,8.27564771472
 04/12  10:00:00,36.1058602343,3.18791211812,15.4268569182,0.0,3.78894180059,13.7021493968,7.5146336461,0.0,7.5146336461
 04/12  11:00:00,38.6926477921,3.55650876519,17.4978666751,0.0,3.78894180059,13.8493305508,6.08773226857,0.0,6.08773226857
 04/12  12:00:00,39.8649611191,3.7718745397,18.7652554457,0.0,3.69398621738,13.6338449159,5.32671820056,0.0,5.32671820056
 04/12  13:00:00,40.9808296671,3.95632010269,19.9749618286,0.0,3.78894180059,13.2606059349,4.75595764955,0.0,4.75595764955
 04/12  14:00:00,41.6971113308,4.08336714091,20.7113776082,0.0,3.78894180059,13.1134247809,4.18519709855,0.0,4.18519709855
 04/12  15:00:00,42.9238180927,4.13765972265,20.5187823349,0.0,4.71240779196,13.5549682428,4.75595764955,0.0,4.75595764955
 04/12  16:00:00,51.7455545317,4.37144998277,21.6563751265,0.0,7.18559832057,18.5321311015,5.51697171756,0.0,5.51697171756
 04/12  17:00:00,57.6070792297,4.31175538395,21.599838154,0.0,8.38069375907,23.3147919321,7.22925337058,0.0,7.22925337058
 04/12  18:00:00,58.9442106395,4.2683392591,20.9130155549,0.0,10.6415932552,23.1212625696,8.4659012311,0.0,8.4659012311
 04/12  19:00:00,58.4114684539,3.94429861348,18.9950919932,0.0,12.3080778603,20.4854999863,8.08539419709,0.0,8.08539419709
 04/12  20:00:00,58.6284057422,3.62397577046,17.2939730177,0.0,12.456681583,19.8967753704,7.41950688758,0.0,7.41950688758
 04/12  21:00:00,51.6759009895,3.36300392684,16.0659411306,0.0,9.18739968257,17.702556249,6.08773226857,0.0,6.08773226857
 04/12  22:00:00,42.9395009374,3.04784870173,14.5800088653,0.0,5.91811778209,14.0365255879,5.32671820056,0.0,5.32671820056
 04/12  23:00:00,35.199769736,2.7272241531,13.0574112839,0.0,3.54045821811,10.5176760807,3.04367599653,0.0,3.04367599653
 04/12  24:00:00,29.6949756009,2.41561851942,11.5674783381,0.0,2.55330491699,7.80157382632,1.04601406801,0.0,1.04601406801
 04/13  01:00:00,28.0954114278,2.240858567,10.7313987334,0.0,2.55330491699,7.21284921042,0.6648618473,0.0,0.6648618473
 04/13  02:00:00,27.113108409,2.12179207541,10.1625245141,0.0,2.55330491699,6.91848690247,0.379950935983,0.0,0.379950935983
 04/13  03:00:00,25.9878161383,1.96590854179,9.34029693103,0.0,2.55330491699,6.7713057485,0.379945652224,0.0,0.379945652224
 04/13  04:00:00,27.0911853332,1.8177953356,8.51528588433,0.0,3.82705111198,7.57405300124,0.664734453863,0.0,0.664734453863
 04/13  05:00:00,31.6686023022,1.83340112053,8.5384846065,0.0,6.02426329834,9.91545327661,2.84692639108,0.0,2.84692639108
 04/13  06:00:00,37.933941286,1.99968241002,9.31929122086,0.0,6.51253267309,14.7454349813,9.20008487752,0.0,9.20008487752
 04/13  07:00:00,36.3544285191,2.1357128287,10.0416154,0.0,6.01364874671,18.163451543,9.76857838198,0.0,9.76857838198
 04/13  08:00:00,38.6462137248,2.68900618651,12.7258577968,0.0,4.35151303671,18.8798367041,9.38922915158,0.0,9.38922915158
 04/13  09:00:00,37.8414769982,3.0080887645,14.4256703326,0.0,3.78894180059,16.6187760998,8.25120045707,0.0,8.25120045707
 04/13  10:00:00,37.1255240941,3.35589104293,16.2785418533,0.0,3.78894180059,13.7021493968,7.49251469869,0.0,7.49251469869
 04/13  11:00:00,40.1495813197,3.76825873559,18.7430502324,0.0,3.78894180059,13.8493305508,6.06997890289,0.0,6.06997890289
 04/13  12:00:00,42.2348343434,4.08262989096,20.8243733188,0.0,3.69398621738,13.6338449159,5.31129314513,0.0,5.31129314513
 04/13  13:00:00,42.7284110434,4.19544709452,21.4834162131,0.0,3.78894180059,13.2606059349,4.74227882681,0.0,4.74227882681
 04/13  14:00:00,42.941187466,4.29884374544,21.7399771388,0.0,3.78894180059,13.1134247809,4.1732645085,0.0,4.1732645085
 04/13  15:00:00,45.3752068719,4.49349194424,22.6143388926,0.0,4.71240779196,13.5549682428,4.74227882681,0.0,4.74227882681
 04/13  16:00:00,53.6160965071,4.66013114358,23.2382359411,0.0,7.18559832057,18.5321311015,5.50096458457,0.0,5.50096458457
 04/13  17:00:00,59.0761482013,4.54456809715,22.8360944125,0.0,8.38069375907,23.3147919321,7.20800753952,0.0,7.20800753952
 04/13  18:00:00,60.3984192486,4.48905368028,22.1465097428,0.0,10.6415932552,23.1212625696,8.44087189587,0.0,8.44087189587
 04/13  19:00:00,59.1813144765,4.0748487164,19.6343879129,0.0,12.3080778603,20.4854999863,8.06152901699,0.0,8.06152901699
 04/13  20:00:00,59.3028721856,3.73967582644,17.8527394052,0.0,12.456681583,19.8967753704,7.39767897896,0.0,7.39767897896
 04/13  21:00:00,52.0248856393,3.42342888115,16.3545008261,0.0,9.18739968257,17.702556249,6.06997890288,0.0,6.06997890288
 04/13  22:00:00,42.1393364442,2.93142968436,13.8962633895,0.0,5.91811778209,14.0365255879,5.31129314513,0.0,5.31129314513
 04/13  23:00:00,33.6616922821,2.49340475253,11.7531532305,0.0,3.54045821811,10.5176760807,3.03523587186,0.0,3.03523587186
 04/13  24:00:00,27.6415232481,2.10158001428,9.82806449049,0.0,2.55330491699,7.80157382632,1.04368575776,0.0,1.04368575776
 04/14  01:00:00,25.5113682733,1.84832194616,8.53989219971,0.0,2.55330491699,7.21284921042,0.663695695921,0.0,0.663695695921
 04/14  02:00:00,24.7133476133,1.75484516621,8.1297106276,0.0,2.55330491699,6.91848690247,0.379659412561,0.0,0.379659412561
 04/14  03:00:00,24.437014248,1.72380329366,8.03160028881,0.0,2.55330491699,6.7713057485,0.379654133249,0.0,0.379654133249
 04/14  04:00:00,26.2401219358,1.68356543371,7.79845238885,0.0,3.82705111198,7.57405300124,0.663568411555,0.0,0.663568411555
 04/14  05:00:00,30.7351499373,1.69242810019,7.74600526195,0.0,6.02426329834,9.91545327661,2.83905567559,0.0,2.83905567559
 04/14  06:00:00,36.7924207199,1.83209826197,8.34535480284,0.0,6.51253267309,14.7454349813,9.17267655686,0.0,9.17267655686
 04/14  07:00:00,35.0907696309,1.95088101081,8.96278832971,0.0,6.01364874671,18.163451543,9.73941808984,0.0,9.73941808984
 04/14  08:00:00,36.6026016446,2.40280420004,10.9684477031,0.0,4.35151303671,18.8798367041,9.36123520076,0.0,9.36123520076
 04/14  09:00:00,36.1922672962,2.77540876246,13.0091406327,0.0,3.78894180059,16.6187760998,8.22670574914,0.0,8.22670574914
 04/14  10:00:00,36.8661764936,3.30032015732,16.0747651384,0.0,3.78894180059,13.7021493968,7.47035282007,0.0,7.47035282007
 04/14  11:00:00,40.2198236872,3.76244483508,18.8191065003,0.0,3.78894180059,13.8493305508,6.05219107926,0.0,6.05219107926
 04/14  12:00:00,41.9796548956,4.04542711976,20.6063966421,0.0,3.69398621738,13.6338449159,5.29583815083,0.0,5.29583815083
 04/14  13:00:00,43.1255709972,4.21694424153,21.8590790199,0.0,3.78894180059,13.2606059349,4.72857345451,0.0,4.72857345451
 04/14  14:00:00,44.2854690228,4.40494748457,22.9781549565,0.0,3.78894180059,13.1134247809,4.16130875819,0.0,4.16130875819
 04/14  15:00:00,47.799548363,4.73741628112,24.7947560468,0.0,4.71240779196,13.5549682428,4.72857345451,0.0,4.72857345451
 04/14  16:00:00,55.9688139672,4.91716985129,25.3339146935,0.0,7.18559832057,18.5321311015,5.48492638294,0.0,5.48492638294
 04/14  17:00:00,60.7120937111,4.74758699064,24.2690210288,0.0,8.38069375907,23.3147919321,7.1867204719,0.0,7.1867204719
 04/14  18:00:00,61.8426496479,4.65921127816,23.4205825443,0.0,10.6415932552,23.1212625696,8.41579398059,0.0,8.41579398059
 04/14  19:00:00,60.8529195182,4.27538588165,21.1054557893,0.0,12.3080778603,20.4854999863,8.03761751638,0.0,8.03761751638
 04/14  20:00:00,60.5468922904,3.90167423894,18.9347610975,0.0,12.456681583,19.8967753704,7.37580870401,0.0,7.37580870401
 04/14  21:00:00,52.7649861827,3.53855703414,16.9794732165,0.0,9.18739968257,17.702556249,6.05219107926,0.0,6.05219107926
 04/14  22:00:00,42.559372946,3.00580889306,14.2419206825,0.0,5.91811778209,14.0365255879,5.29583815083,0.0,5.29583815083
 04/14  23:00:00,34.102273811,2.5717894099,12.115350102,0.0,3.54045821811,10.5176760807,3.02677936555,0.0,3.02677936555
 04/14  24:00:00,28.71750896,2.27622094667,10.7294092699,0.0,2.55330491699,7.80157382632,1.04135292843,0.0,1.04135292843
 04/15  01:00:00,26.9151753509,2.07595105625,9.71607016725,0.0,2.55330491699,7.21284921042,0.662527470303,0.0,0.662527470303
 04/15  02:00:00,25.2292971291,1.84918285422,8.55132245541,0.0,2.55330491699,6.91848690247,0.379367375174,0.0,0.379367375174
 04/15  03:00:00,23.7359997312,1.62668208089,7.42770698483,0.0,2.55330491699,6.7713057485,0.37936210198,0.0,0.37936210198
 04/15  04:00:00,24.8867043675,1.47476319124,6.65383706304,0.0,3.82705111198,7.57405300124,0.66240033527,0.0,0.66240033527
 04/15  05:00:00,29.1820454734,1.44426287987,6.44106601844,0.0,6.02426329834,9.91545327661,2.83117163224,0.0,2.83117163224
 04/15  06:00:00,35.0343167422,1.54801658456,6.87133250254,0.0,6.51253267309,14.7454349813,9.14522311264,0.0,9.14522311264
 04/15  07:00:00,33.6048343246,1.75664838773,7.86461500888,0.0,6.01364874671,17.9699221805,9.71020994402,0.0,9.71020994402
 04/15  08:00:00,32.5462784914,1.92199844875,8.83934386984,0.0,3.66783283761,18.1171033345,9.3331953112,0.0,9.3331953112
 04/15  09:00:00,32.588367204,2.36247209267,11.264590779,0.0,3.10526160149,15.8560427302,8.20217084481,0.0,8.20217084481
 04/15  10:00:00,33.2313137191,2.89104696399,14.2955891258,0.0,3.10526160149,12.9394160272,7.44815457328,0.0,7.44815457328
 04/15  11:00:00,37.2879303481,3.42493138082,17.6711401842,0.0,3.10526160149,13.0865971812,6.03437406538,0.0,6.03437406538
 04/15  12:00:00,39.5506970906,3.73622376432,19.7697956972,0.0,3.10526160149,12.9394160272,5.28035779451,0.0,5.28035779451
 04/15  13:00:00,40.1204178584,3.88559552209,20.6316881692,0.0,3.10526160149,12.4978725653,4.71484559136,0.0,4.71484559136
 04/15  14:00:00,40.6020586696,3.98889097413,21.1572146823,0.0,3.10526160149,12.3506914113,4.14933338821,0.0,4.14933338821
 04/15  15:00:00,43.7464813839,4.24944127512,22.6760776424,0.0,4.02872759285,12.7922348732,4.71484559136,0.0,4.71484559136
 04/15  16:00:00,53.5398834952,4.57252658525,24.6960410562,0.0,6.50191812146,17.7693977319,5.46886186223,0.0,5.46886186223
 04/15  17:00:00,62.748286808,4.86002163042,26.3863088483,0.0,8.38069375907,23.1212625696,7.16539847169,0.0,7.16539847169
 04/15  18:00:00,63.9841220225,4.78810050794,25.4331656891,0.0,10.6415932552,23.1212625696,8.39067491185,0.0,8.39067491185
 04/15  19:00:00,61.2721674138,4.33719836098,22.3557245389,0.0,12.3080778603,20.4854999863,8.01366677642,0.0,8.01366677642
 04/15  20:00:00,60.9862813631,3.89987547655,19.3759489326,0.0,12.456681583,19.8967753704,7.3539025394,0.0,7.3539025394
 04/15  21:00:00,52.239591149,3.44280058422,16.5498346327,0.0,9.18739968257,17.702556249,6.03437406538,0.0,6.03437406538
 04/15  22:00:00,41.6979790999,2.88028000483,13.5060557247,0.0,5.91811778209,14.0365255879,5.28035779451,0.0,5.28035779451
 04/15  23:00:00,32.5277147875,2.35168970479,10.7608907837,0.0,3.54045821811,10.5176760807,3.0183089819,0.0,3.0183089819
 04/15  24:00:00,26.2625154838,1.91779371952,8.63284302096,0.0,2.55330491699,7.80157382632,1.03901627087,0.0,1.03901627087
 04/16  01:00:00,24.0809129306,1.6444241048,7.31333469835,0.0,2.55330491699,7.21284921042,0.661357517026,0.0,0.661357517026
 04/16  02:00:00,22.7228849754,1.45541503897,6.43867811697,0.0,2.55330491699,6.91848690247,0.379074910426,0.0,0.379074910426
 04/16  03:00:00,21.6756706649,1.29556558158,5.69849441786,0.0,2.55330491699,6.7713057485,0.379069645005,0.0,0.379069645005
 04/16  04:00:00,23.2771146939,1.21114310394,5.30786747672,0.0,3.82705111198,7.57405300124,0.66123057124,0.0,0.66123057124
 04/16  05:00:00,28.1367542958,1.26953276649,5.57050495412,0.0,6.02426329834,9.91545327661,2.8232765958,0.0,2.8232765958
 04/16  06:00:00,34.0458679802,1.38668338138,6.04421694374,0.0,6.51253267309,14.7454349813,9.11773267382,0.0,9.11773267382
 04/16  07:00:00,32.186224978,1.52655071908,6.67610333095,0.0,6.01364874671,17.9699221805,9.68096259421,0.0,9.68096259421
 04/16  08:00:00,31.3729754631,1.73465787053,7.85338141982,0.0,3.66783283761,18.1171033345,9.30511778664,0.0,9.30511778664
 04/16  09:00:00,30.9298813324,2.10878746552,9.85978953457,0.0,3.10526160149,15.8560427302,8.17760300985,0.0,8.17760300985
 04/16  10:00:00,31.1685786116,2.58423771249,12.5396632699,0.0,3.10526160149,12.9394160272,7.4259265321,0.0,7.4259265321
 04/16  11:00:00,34.8863564413,3.07479877735,15.6196988808,0.0,3.10526160149,13.0865971812,6.0165331376,0.0,6.0165331376
 04/16  12:00:00,37.426988313,3.42476386655,17.9575468174,0.0,3.10526160149,12.9394160272,5.26485666054,0.0,5.26485666054
 04/16  13:00:00,38.6291020584,3.62276834292,19.4031995484,0.0,3.10526160149,12.4978725653,4.70109930274,0.0,4.70109930274
 04/16  14:00:00,39.8573549787,3.81366229709,20.5877396686,0.0,3.10526160149,12.3506914113,4.13734194494,0.0,4.13734194494
 04/16  15:00:00,42.8128774425,4.06298828446,21.9289266916,0.0,4.02872759285,12.7922348732,4.70109930274,0.0,4.70109930274
 04/16  16:00:00,51.1449933111,4.25157623222,22.6221012251,0.0,6.50191812146,17.7693977319,5.4527757798,0.0,5.4527757798
 04/16  17:00:00,59.6096735091,4.45251385963,23.6552033202,0.0,8.38069375907,23.1212625696,7.14404785319,0.0,7.14404785319
 04/16  18:00:00,62.9224380129,4.59590194152,24.563680246,0.0,10.6415932552,23.1212625696,8.36552212842,0.0,8.36552212842
 04/16  19:00:00,60.5862026913,4.2205706172,21.7863875602,0.0,12.3080778603,20.4854999863,7.98968388989,0.0,7.98968388989
 04/16  20:00:00,60.151747608,3.80118883621,18.6401018178,0.0,12.456681583,19.8967753704,7.33196697246,0.0,7.33196697246
 04/16  21:00:00,51.7060582463,3.38500451379,16.0740978005,0.0,9.18739968257,17.702556249,6.0165331376,0.0,6.0165331376
 04/16  22:00:00,41.283844207,2.83312594263,13.139074894,0.0,5.91811778209,14.0365255879,5.26485666054,0.0,5.26485666054
 04/16  23:00:00,32.2723501051,2.31499806919,10.5422177369,0.0,3.54045821811,10.5176760807,3.00982722935,0.0,3.00982722935
 04/16  24:00:00,26.0835694658,1.88664668884,8.48504403359,0.0,2.55330491699,7.80157382632,1.03667647706,0.0,1.03667647706
 04/17  01:00:00,23.9126538887,1.61546761329,7.174032148,0.0,2.55330491699,7.21284921042,0.660186183197,0.0,0.660186183197
 04/17  02:00:00,22.2838476022,1.3847066137,6.07034916903,0.0,2.55330491699,6.91848690247,0.378782105049,0.0,0.378782105049
 04/17  03:00:00,20.6824576912,1.13302040739,4.86782661827,0.0,2.55330491699,6.7713057485,0.378776849041,0.0,0.378776849041
 04/17  04:00:00,21.6623558289,0.94076494039,3.96348677526,0.0,3.82705111198,7.57405300124,0.660059466201,0.0,0.660059466201
 04/17  05:00:00,25.6448408256,0.847543047732,3.50058120277,0.0,6.02426329834,9.91545327661,2.81537290431,0.0,2.81537290431
 04/17  06:00:00,31.3302693335,0.925620328701,3.78968134975,0.0,6.51253267309,14.7454349813,9.09021338028,0.0,9.09021338028
 04/17  07:00:00,29.7568082321,1.08755267497,4.4921552667,0.0,6.01364874671,18.163451543,9.65168470169,0.0,9.65168470169
 04/17  08:00:00,30.1518811567,1.42135246048,5.49917895476,0.0,4.35151303671,18.8798367041,9.27701094198,0.0,9.27701094198
 04/17  09:00:00,29.1940007706,1.74553963377,7.04074323577,0.0,3.78894180059,16.6187760998,8.15300951979,0.0,8.15300951979
 04/17  10:00:00,29.8259129981,2.3146903943,10.0201314059,0.0,3.78894180059,13.7021493968,7.40367527918,0.0,7.40367527918
 04/17  11:00:00,34.7083186481,3.00992046621,14.0601258301,0.0,3.78894180059,13.8493305508,5.99867357933,0.0,5.99867357933
 04/17  12:00:00,37.8642490591,3.47861819507,17.0577997303,0.0,3.69398621738,13.6338449159,5.24933933942,0.0,5.24933933942
 04/17  13:00:00,39.7681000452,3.72982536538,18.988726944,0.0,3.78894180059,13.2606059349,4.68733865948,0.0,4.68733865948
 04/17  14:00:00,41.4498794906,3.93931519419,20.6081977146,0.0,3.78894180059,13.1134247809,4.12533797955,0.0,4.12533797955
 04/17  15:00:00,44.0351565628,4.09007960957,21.6777009181,0.0,4.71240779196,13.5549682428,4.68733865948,0.0,4.68733865948
 04/17  16:00:00,52.7476619698,4.29957082874,22.7303617186,0.0,7.18559832057,18.5321311015,5.4366728994,0.0,5.4366728994
 04/17  17:00:00,58.4948366803,4.23029128924,22.5690596994,0.0,8.38069375907,23.3147919321,7.1226749392,0.0,7.1226749392
 04/17  18:00:00,59.6451911287,4.13142706432,21.7509082389,0.0,10.6415932552,23.1212625696,8.34034307906,0.0,8.34034307906
 04/17  19:00:00,57.0804973052,3.7324075838,18.7688452076,0.0,12.3080778603,20.4854999863,7.9656759591,0.0,7.9656759591
 04/17  20:00:00,56.2762235821,3.23050488489,15.3352617432,0.0,12.456681583,19.8967753704,7.31000849918,0.0,7.31000849918
 04/17  21:00:00,47.2976233618,2.71141544902,12.3392519807,0.0,9.18739968257,17.702556249,5.99867357933,0.0,5.99867357933
 04/17  22:00:00,37.2650487778,2.19434827832,9.75905712908,0.0,5.91811778209,14.0365255879,5.24933933942,0.0,5.24933933942
 04/17  23:00:00,28.9412184182,1.76825779869,7.7578263205,0.0,3.54045821811,10.5176760807,3.00133661968,0.0,3.00133661968
 04/17  24:00:00,23.3126855815,1.42620090007,6.17460593809,0.0,2.55330491699,7.80157382632,1.03433423991,0.0,1.03433423991
 04/18  01:00:00,21.4364616047,1.1974216151,5.11588586219,0.0,2.55330491699,7.21284921042,0.659013816337,0.0,0.659013816337
 04/18  02:00:00,20.1339131669,1.01600094018,4.28912040724,0.0,2.55330491699,6.91848690247,0.378489045876,0.0,0.378489045876
 04/18  03:00:00,19.116607865,0.857810174915,3.5771870246,0.0,2.55330491699,6.7713057485,0.378483800906,0.0,0.378483800906
 04/18  04:00:00,20.4476137985,0.721930752754,2.96757893246,0.0,3.82705111198,7.57405300124,0.658887367293,0.0,0.658887367293
 04/18  05:00:00,24.560315707,0.648583920844,2.61501521105,0.0,6.02426329834,9.91545327661,2.80746289838,0.0,2.80746289838
 04/18  06:00:00,30.0993423681,0.697509837524,2.78686487552,0.0,6.51253267309,14.7454349813,9.06267338044,0.0,9.06267338044
 04/18  07:00:00,28.0990776634,0.788808585886,3.13316878712,0.0,6.01364874671,18.163451543,9.62238493679,0.0,9.62238493679
 04/18  08:00:00,27.7648470465,1.03237810545,3.50111919961,0.0,4.35151303671,18.8798367041,9.24888310079,0.0,9.24888310079
 04/18  09:00:00,25.713909246,1.16995232003,4.13623902498,0.0,3.78894180059,16.6187760998,8.12839765776,0.0,8.12839765776
 04/18  10:00:00,24.0934608366,1.39484502604,5.20752461265,0.0,3.78894180059,13.7021493968,7.381407404,0.0,7.381407404
 04/18  11:00:00,25.6106832045,1.62703724499,6.34537360777,0.0,3.78894180059,13.8493305508,5.98080067951,0.0,5.98080067951
 04/18  12:00:00,26.3454665523,1.81186489832,7.20577052032,0.0,3.69398621738,13.6338449159,5.23381042646,0.0,5.23381042646
 04/18  13:00:00,26.661223349,1.91679020718,7.69488540598,0.0,3.78894180059,13.2606059349,4.67356773668,0.0,4.67356773668
 04/18  14:00:00,27.4098889316,2.06530055573,8.44222179415,0.0,3.78894180059,13.1134247809,4.11332504689,0.0,4.11332504689
 04/18  15:00:00,29.8948317873,2.25050744276,9.3769483094,0.0,4.71240779196,13.5549682428,4.67356773668,0.0,4.67356773668
 04/18  16:00:00,38.3250500273,2.44200901363,10.1653115912,0.0,7.18559832057,18.5321311015,5.42055798973,0.0,5.42055798973
 04/18  17:00:00,44.2116493942,2.34578920756,10.170374495,0.0,8.38069375907,23.3147919321,7.10128605909,0.0,7.10128605909
 04/18  18:00:00,45.9098915309,2.32113862523,9.8258970802,0.0,10.6415932552,23.1212625696,8.3151452203,0.0,8.3151452203
 04/18  19:00:00,45.027971839,2.0333973961,8.41532992908,0.0,12.3080778603,20.4854999863,7.94165009377,0.0,7.94165009377
 04/18  20:00:00,46.5452583856,1.7404037411,7.09439769047,0.0,12.456681583,19.8967753704,7.28803362235,0.0,7.28803362235
 04/18  21:00:00,39.6338753995,1.46649953254,5.92041993497,0.0,9.18739968257,17.702556249,5.98080067951,0.0,5.98080067951
 04/18  22:00:00,30.7210987785,1.08907716233,4.32037824584,0.0,5.91811778209,14.0365255879,5.23381042646,0.0,5.23381042646
 04/18  23:00:00,22.8869702971,0.711638235427,2.76019776261,0.0,3.54045821811,10.5176760807,2.99283966731,0.0,2.99283966731
 04/18  24:00:00,17.612179192,0.395223462568,1.50507698608,0.0,2.55330491699,7.80157382632,1.03199025305,0.0,1.03199025305
 04/19  01:00:00,16.3285038882,0.253409207657,0.95194055308,0.0,2.55330491699,7.21284921042,0.657840764284,0.0,0.657840764284
 04/19  02:00:00,15.6551053407,0.175572056404,0.650741464847,0.0,2.55330491699,6.91848690247,0.37819581982,0.0,0.37819581982
 04/19  03:00:00,15.2488621202,0.121281586126,0.445969868531,0.0,2.55330491699,6.7713057485,0.378190587496,0.0,0.378190587496
 04/19  04:00:00,17.252487267,0.105762474927,0.388620678841,0.0,3.82705111198,7.57405300124,0.657714621958,0.0,0.657714621958
 04/19  05:00:00,21.9206745067,0.133318852673,0.490639078849,0.0,6.02426329834,9.91545327661,2.79954892048,0.0,2.79954892048
 04/19  06:00:00,26.8017552665,0.228230568361,0.851390376441,0.0,6.51253267309,14.7454349813,9.03512082882,0.0,9.03512082882
 04/19  07:00:00,25.7306901099,0.323694303197,1.22989551634,0.0,6.01364874671,18.163451543,9.59307197633,0.0,9.59307197633
 04/19  08:00:00,25.9811234045,0.705166829088,2.0446068339,0.0,4.35151303671,18.8798367041,9.22074259287,0.0,9.22074259287
 04/19  09:00:00,24.567416485,0.935022950549,3.22467563341,0.0,3.78894180059,16.6187760998,8.10377471234,0.0,8.10377471234
 04/19  10:00:00,23.0736139036,1.17584202348,4.40668068218,0.0,3.78894180059,13.7021493968,7.35912950098,0.0,7.35912950098
 04/19  11:00:00,24.8237443599,1.45661982543,5.72885218263,0.0,3.78894180059,13.8493305508,5.96291973104,0.0,5.96291973104
 04/19  12:00:00,25.8905561675,1.69055310302,6.87217193083,0.0,3.69398621738,13.6338449159,5.21827452041,0.0,5.21827452041
 04/19  13:00:00,26.2676081299,1.80438036555,7.41368002856,0.0,3.78894180059,13.2606059349,4.65979061244,0.0,4.65979061244
 04/19  14:00:00,26.8823958514,1.94209186631,8.03793740327,0.0,3.78894180059,13.1134247809,4.10130670447,0.0,4.10130670447
 04/19  15:00:00,29.245392384,2.12922785284,8.84878849609,0.0,4.71240779196,13.5549682428,4.65979061244,0.0,4.65979061244
 04/19  16:00:00,37.1487227391,2.24875245641,9.1822408602,0.0,7.18559832057,18.5321311015,5.40443582307,0.0,5.40443582307
 04/19  17:00:00,42.7951274037,2.08455031232,9.01509139976,0.0,8.38069375907,23.3147919321,7.07988754698,0.0,7.07988754698
 04/19  18:00:00,45.2183119891,2.15039319707,9.3050629666,0.0,10.6415932552,23.1212625696,8.28993601426,0.0,8.28993601426
 04/19  19:00:00,45.0953074862,1.98294068992,8.53312228239,0.0,12.3080778603,20.4854999863,7.91761340894,0.0,7.91761340894
 04/19  20:00:00,47.2724288885,1.80636901475,7.75560291976,0.0,12.456681583,19.8967753704,7.26604884964,0.0,7.26604884964
 04/19  21:00:00,41.0350596599,1.65634238467,7.13176134324,0.0,9.18739968257,17.702556249,5.96291973104,0.0,5.96291973104
 04/19  22:00:00,32.5913165228,1.37933985979,5.90033329264,0.0,5.91811778209,14.0365255879,5.21827452041,0.0,5.21827452041
 04/19  23:00:00,25.6339818341,1.16974987265,5.04909766235,0.0,3.54045821811,10.5176760807,2.98433888853,0.0,2.98433888853
 04/19  24:00:00,20.8431546432,0.963262465833,4.16801343399,0.0,2.55330491699,7.80157382632,1.02964521063,0.0,1.02964521063
 04/20  01:00:00,19.4488001396,0.81713936428,3.50850664784,0.0,2.55330491699,7.21284921042,0.656667375086,0.0,0.656667375086
 04/20  02:00:00,18.4692099355,0.693615149349,2.94680296671,0.0,2.55330491699,6.91848690247,0.377902513844,0.0,0.377902513844
 04/20  03:00:00,17.9062259105,0.61739311876,2.60722212621,0.0,2.55330491699,6.7713057485,0.377897295757,0.0,0.377897295757
 04/20  04:00:00,19.7726479718,0.579995959253,2.43454789931,0.0,3.82705111198,7.57405300124,0.656541577831,0.0,0.656541577831
 04/20  05:00:00,24.7092830788,0.654322491288,2.75824401236,0.0,6.02426329834,9.91545327661,2.7916333143,0.0,2.7916333143
 04/20  06:00:00,30.0294967368,0.820769071137,3.48659334389,0.0,6.51253267309,14.7454349813,9.00756388362,0.0,9.00756388362
 04/20  07:00:00,29.0149820689,0.920207253135,3.91767452536,0.0,6.01364874671,18.163451543,9.56375450101,0.0,9.56375450101
 04/20  08:00:00,29.6772378798,1.3238297058,5.12205843256,0.0,4.35151303671,18.8798367041,9.19259775176,0.0,9.19259775176
 04/20  09:00:00,28.8461530842,1.64065389019,6.79778129301,0.0,3.78894180059,16.6187760998,8.07914797538,0.0,8.07914797538
 04/20  10:00:00,27.3607054486,1.87967964056,7.98993461017,0.0,3.78894180059,13.7021493968,7.33684816752,0.0,7.33684816752
 04/20  11:00:00,29.6154740012,2.20909683175,9.76810481765,0.0,3.78894180059,13.8493305508,5.94503602919,0.0,5.94503602919
 04/20  12:00:00,30.2702947759,2.3553202704,10.5871433718,0.0,3.69398621738,13.6338449159,5.20273622208,0.0,5.20273622208
 04/20  13:00:00,29.3490129137,2.28186343987,10.0176017381,0.0,3.78894180059,13.2606059349,4.64601136675,0.0,4.64601136675
 04/20  14:00:00,29.1064397555,2.29630460976,9.90776856396,0.0,3.78894180059,13.1134247809,4.08928651142,0.0,4.08928651142
 04/20  15:00:00,31.8467458043,2.51293895133,11.0664308178,0.0,4.71240779196,13.5549682428,4.64601136675,0.0,4.64601136675
 04/20  16:00:00,40.2004747777,2.67023202956,11.8125133257,0.0,7.18559832057,18.5321311015,5.38831117386,0.0,5.38831117386
 04/20  17:00:00,45.4681598271,2.47368983759,11.2989842979,0.0,8.38069375907,23.3147919321,7.05848573984,0.0,7.05848573984
 04/20  18:00:00,47.4717232135,2.49781276632,11.2110546218,0.0,10.6415932552,23.1212625696,8.26472292639,0.0,8.26472292639
 04/20  19:00:00,46.8598307122,2.25952380019,10.0210623982,0.0,12.3080778603,20.4854999863,7.89357302284,0.0,7.89357302284
 04/20  20:00:00,48.4908001105,2.00408940971,8.77625374685,0.0,12.456681583,19.8967753704,7.24406069162,0.0,7.24406069162
 04/20  21:00:00,41.7286281919,1.77151131837,7.71016094148,0.0,9.18739968257,17.702556249,5.94503602918,0.0,5.94503602918
 04/20  22:00:00,33.469498826,1.52222641154,6.63562904413,0.0,5.91811778209,14.0365255879,5.20273622208,0.0,5.20273622208
 04/20  23:00:00,26.3933252262,1.29986363582,5.67832729137,0.0,3.54045821811,10.5176760807,2.97583680076,0.0,2.97583680076
 04/20  24:00:00,21.4699609425,1.07262018597,4.68546201318,0.0,2.55330491699,7.80157382632,1.02729980711,0.0,1.02729980711
 04/21  01:00:00,20.2432335833,0.953838933482,4.16624052237,0.0,2.55330491699,7.21284921042,0.655493996898,0.0,0.655493996898
 04/21  02:00:00,19.2735810647,0.833649975222,3.61113927,0.0,2.55330491699,6.91848690247,0.377609214935,0.0,0.377609214935
 04/21  03:00:00,18.3668648788,0.699259670832,2.98599454244,0.0,2.55330491699,6.7713057485,0.377604012659,0.0,0.377604012659
 04/21  04:00:00,20.5985415688,0.722370635141,3.11806682036,0.0,3.82705111198,7.57405300124,0.655368582645,0.0,0.655368582645
 04/21  05:00:00,25.8949819989,0.856246722137,3.74201870165,0.0,6.02426329834,9.91545327661,2.78371842398,0.0,2.78371842398
 04/21  06:00:00,31.2172112532,1.0224731519,4.47260377959,0.0,6.51253267309,14.7454349813,8.98001070434,0.0,8.98001070434
 04/21  07:00:00,30.8233790622,1.22724437952,5.41903439227,0.0,6.01364874671,18.163451543,9.53444119288,0.0,9.53444119288
 04/21  08:00:00,31.7968501632,1.65554997062,6.9099504511,0.0,4.35151303671,18.8798367041,9.16445691229,0.0,9.16445691229
 04/21  09:00:00,31.0794105884,1.98417226959,8.68752041782,0.0,3.78894180059,16.6187760998,8.05452473985,0.0,8.05452473985
 04/21  10:00:00,29.7010068995,2.24488117218,9.9650345294,0.0,3.78894180059,13.7021493968,7.31457000202,0.0,7.31457000202
 04/21  11:00:00,31.5334340458,2.50609407782,11.3890676162,0.0,3.78894180059,13.8493305508,5.92715487003,0.0,5.92715487003
 04/21  12:00:00,31.9443915019,2.63974373757,11.9768166306,0.0,3.69398621738,13.6338449159,5.18720013298,0.0,5.18720013298
 04/21  13:00:00,31.5327193154,2.65390159281,11.8292699868,0.0,3.78894180059,13.2606059349,4.63223408019,0.0,4.63223408019
 04/21  14:00:00,32.1014536814,2.77478655942,12.4243005402,0.0,3.78894180059,13.1134247809,4.0772680274,0.0,4.0772680274
 04/21  15:00:00,34.5925688655,2.94407796703,13.3811148634,0.0,4.71240779196,13.5549682428,4.63223408019,0.0,4.63223408019
 04/21  16:00:00,42.6348970932,3.05539808953,13.8617695812,0.0,7.18559832057,18.5321311015,5.37218881724,0.0,5.37218881724
 04/21  17:00:00,48.7130419895,2.98053170507,14.0370245928,0.0,8.38069375907,23.3147919321,7.03708697561,0.0,7.03708697561
 04/21  18:00:00,50.9070175294,3.03999396912,14.1041677349,0.0,10.6415932552,23.1212625696,8.23951342333,0.0,8.23951342333
 04/21  19:00:00,49.9090639661,2.75780497082,12.5720144814,0.0,12.3080778603,20.4854999863,7.8695360548,0.0,7.8695360548
 04/21  20:00:00,51.6071267797,2.50752741226,11.3891424134,0.0,12.456681583,19.8967753704,7.22207565988,0.0,7.22207565988
 04/21  21:00:00,45.186893284,2.32986108913,10.6100762628,0.0,9.18739968257,17.702556249,5.92715487003,0.0,5.92715487003
 04/21  22:00:00,36.9294712133,2.08808825874,9.52973958418,0.0,5.91811778209,14.0365255879,5.18720013298,0.0,5.18720013298
 04/21  23:00:00,29.2669905043,1.78794979293,8.06390641234,0.0,3.54045821811,10.5176760807,2.96733592182,0.0,2.96733592182
 04/21  24:00:00,23.9903932214,1.51312498109,6.76538949698,0.0,2.55330491699,7.80157382632,1.02495473705,0.0,1.02495473705
 04/22  01:00:00,22.6655478686,1.37767647492,6.16471726619,0.0,2.55330491699,7.21284921042,0.65432097788,0.0,0.65432097788
 04/22  02:00:00,21.8177819515,1.27623423951,5.71275589256,0.0,2.55330491699,6.91848690247,0.377316010081,0.0,0.377316010081
 04/22  03:00:00,21.264280412,1.20173976247,5.38092998408,0.0,2.55330491699,6.7713057485,0.377310825171,0.0,0.377310825171
 04/22  04:00:00,23.1832376219,1.17312864369,5.25200486493,0.0,3.82705111198,7.57405300124,0.654195984119,0.0,0.654195984119
 04/22  05:00:00,28.3145946683,1.27419415182,5.74368394133,0.0,6.02426329834,9.91545327661,2.77580659349,0.0,2.77580659349
 04/22  06:00:00,33.9875258483,1.49331664706,6.77207487954,0.0,6.51253267309,14.7454349813,8.95246944934,0.0,8.95246944934
 04/22  07:00:00,32.9882003624,1.6425221995,7.36210723496,0.0,6.01364874671,17.9699221805,9.50514073274,0.0,9.50514073274
 04/22  08:00:00,31.9822018658,1.81816883296,8.37909686001,0.0,3.66783283761,18.1171033345,9.1363284081,0.0,9.1363284081
 04/22  09:00:00,30.9479245969,2.09694402072,9.88967624387,0.0,3.10526160149,15.8560427302,8.02991229768,0.0,8.02991229768
 04/22  10:00:00,29.6859772255,2.36123612788,11.2800634684,0.0,3.10526160149,12.9394160272,7.29230160195,0.0,7.29230160195
 04/22  11:00:00,31.5404043039,2.62223710344,12.7263084174,0.0,3.10526160149,13.0865971812,5.90928154892,0.0,5.90928154892
 04/22  12:00:00,32.4600483899,2.7808885146,13.6344822463,0.0,3.10526160149,12.9394160272,5.17167085398,0.0,5.17167085398
 04/22  13:00:00,32.394614451,2.8396115425,13.9518687414,0.0,3.10526160149,12.4978725653,4.61846283278,0.0,4.61846283278
 04/22  14:00:00,31.3135645899,2.71507892324,13.1425326536,0.0,3.10526160149,12.3506914113,4.06525481157,0.0,4.06525481157
 04/22  15:00:00,33.6274412693,2.88154361614,13.9249351867,0.0,4.02872759285,12.7922348732,4.61846283278,0.0,4.61846283278
 04/22  16:00:00,42.600505103,3.14702058038,15.1821686689,0.0,6.50191812146,17.7693977319,5.35607352772,0.0,5.35607352772
 04/22  17:00:00,50.4839111136,3.29161785615,15.6903369282,0.0,8.38069375907,23.1212625696,7.01569759133,0.0,7.01569759133
 04/22  18:00:00,52.98190445,3.36597034621,15.8530782783,0.0,10.6415932552,23.1212625696,8.21431497061,0.0,8.21431497061
 04/22  19:00:00,52.2269967562,3.12214287982,14.5256093625,0.0,12.3080778603,20.4854999863,7.84550962314,0.0,7.84550962314
 04/22  20:00:00,53.7973227664,2.8578579206,13.2290078918,0.0,12.456681583,19.8967753704,7.20010026507,0.0,7.20010026507
 04/22  21:00:00,46.8430146214,2.60430588716,11.9917528022,0.0,9.18739968257,17.702556249,5.90928154892,0.0,5.90928154892
 04/22  22:00:00,38.0580846597,2.28077546988,10.4656658195,0.0,5.91811778209,14.0365255879,5.17167085398,0.0,5.17167085398
 04/22  23:00:00,30.4788130169,1.97874050184,9.08493821599,0.0,3.54045821811,10.5176760807,2.95883876916,0.0,2.95883876916
 04/22  24:00:00,25.2913369405,1.71335901482,7.86609918235,0.0,2.55330491699,7.80157382632,1.02261069494,0.0,1.02261069494
 04/23  01:00:00,23.8201870929,1.55678088768,7.14025207783,0.0,2.55330491699,7.21284921042,0.653148666089,0.0,0.653148666089
 04/23  02:00:00,22.5803827604,1.39796013025,6.35363081073,0.0,2.55330491699,6.91848690247,0.377022986242,0.0,0.377022986242
 04/23  03:00:00,21.7752551188,1.28554997448,5.80809447886,0.0,2.55330491699,6.7713057485,0.377017820236,0.0,0.377017820236
 04/23  04:00:00,23.6802337812,1.25389487593,5.66823479198,0.0,3.82705111198,7.57405300124,0.653024129862,0.0,0.653024129862
 04/23  05:00:00,28.6181414664,1.32555412474,5.99587076648,0.0,6.02426329834,9.91545327661,2.76790016588,0.0,2.76790016588
 04/23  06:00:00,34.0983571698,1.51476508817,6.86145775989,0.0,6.51253267309,14.7454349813,8.92494827341,0.0,8.92494827341
 04/23  07:00:00,33.7202874115,1.74667002071,7.99004646281,0.0,6.01364874671,17.9699221805,9.47586179761,0.0,9.47586179761
 04/23  08:00:00,31.7047364572,1.76107736869,8.15872291572,0.0,3.66783283761,18.1171033345,9.10822056918,0.0,9.10822056918
