Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/23  09:00:00,31.0052915173,2.09207420444,9.95191298051,0.0,3.10526160149,15.8560427302,8.00531793763,0.0,8.00531793763
 04/23  10:00:00,30.0799502901,2.41043753849,11.6248351224,0.0,3.10526160149,12.9394160272,7.27004956189,0.0,7.27004956189
 04/23  11:00:00,31.8333522384,2.67074942947,12.9707440258,0.0,3.10526160149,13.0865971812,5.89142135887,0.0,5.89142135887
 04/23  12:00:00,33.0999574327,2.88582959808,14.1694502055,0.0,3.10526160149,12.9394160272,5.15615298394,0.0,5.15615298394
 04/23  13:00:00,33.0186566494,2.95372274374,14.4617997386,0.0,3.10526160149,12.4978725653,4.60470170274,0.0,4.60470170274
 04/23  14:00:00,33.2836704503,3.03695392732,14.7907635099,0.0,3.10526160149,12.3506914113,4.05325042154,0.0,4.05325042154
 04/23  15:00:00,35.338598335,3.17382259137,15.3438132772,0.0,4.02872759285,12.7922348732,4.60470170274,0.0,4.60470170274
 04/23  16:00:00,43.6177192044,3.33177496489,16.0146283858,0.0,6.50191812146,17.7693977319,5.33997007767,0.0,5.33997007767
 04/23  17:00:00,52.4762892358,3.59306387464,17.3812690319,0.0,8.38069375907,23.1212625696,6.99432392127,0.0,6.99432392127
 04/23  18:00:00,54.7509338045,3.62247178228,17.3656061968,0.0,10.6415932552,23.1212625696,8.18913503054,0.0,8.18913503054
 04/23  19:00:00,53.1543538612,3.27342749546,15.3016818519,0.0,12.3080778603,20.4854999863,7.82150084307,0.0,7.82150084307
 04/23  20:00:00,54.4787047587,2.97902330872,13.789224496,0.0,12.456681583,19.8967753704,7.178141015,0.0,7.178141015
 04/23  21:00:00,47.5710118318,2.72053933304,12.6035165667,0.0,9.18739968257,17.702556249,5.89142135887,0.0,5.89142135887
 04/23  22:00:00,38.3475755889,2.32667786027,10.7092543582,0.0,5.91811778209,14.0365255879,5.15615298394,0.0,5.15615298394
 04/23  23:00:00,30.6246222035,1.99860051635,9.2108873881,0.0,3.54045821811,10.5176760807,2.95034785913,0.0,2.95034785913
 04/23  24:00:00,25.0243067895,1.67331789533,7.6391101508,0.0,2.55330491699,7.80157382632,1.02026837493,0.0,1.02026837493
 04/24  01:00:00,23.2901058741,1.4795423554,6.68740939124,0.0,2.55330491699,7.21284921042,0.651977409379,0.0,0.651977409379
 04/24  02:00:00,22.1602989283,1.33489621043,5.99661089845,0.0,2.55330491699,6.91848690247,0.376730230328,0.0,0.376730230328
 04/24  03:00:00,21.3533599876,1.21955836899,5.45219095312,0.0,2.55330491699,6.7713057485,0.376725084743,0.0,0.376725084743
 04/24  04:00:00,23.2201686008,1.18098849556,5.28107599195,0.0,3.82705111198,7.57405300124,0.651853367266,0.0,0.651853367266
 04/24  05:00:00,28.1268084706,1.24764377464,5.58244812081,0.0,6.02426329834,9.91545327661,2.76000148263,0.0,2.76000148263
 04/24  06:00:00,33.2936131492,1.39010884144,6.18136998604,0.0,6.51253267309,14.7454349813,8.89745532541,0.0,8.89745532541
 04/24  07:00:00,32.8880366997,1.58563785087,7.12529855844,0.0,6.01364874671,18.163451543,9.44661305811,0.0,9.44661305811
 04/24  08:00:00,34.3967521728,2.05878356152,9.10661886977,0.0,4.35151303671,18.8798367041,9.0801417194,0.0,9.0801417194
 04/24  09:00:00,33.7577197316,2.40163456128,10.9483672693,0.0,3.78894180059,16.6187760998,7.98074894307,0.0,7.98074894307
 04/24  10:00:00,32.8399580326,2.72382627399,12.6250405607,0.0,3.78894180059,13.7021493968,7.24782047156,0.0,7.24782047156
 04/24  11:00:00,34.8383579762,3.00764922244,14.192436402,0.0,3.78894180059,13.8493305508,5.873579589,0.0,5.873579589
 04/24  12:00:00,35.3428052123,3.14988972607,14.8650843526,0.0,3.69398621738,13.6338449159,5.14065111831,0.0,5.14065111831
 04/24  13:00:00,35.3505694351,3.21233929434,15.0886824049,0.0,3.78894180059,13.2606059349,4.59095476529,0.0,4.59095476529
 04/24  14:00:00,35.7265447515,3.30711718944,15.5170609803,0.0,3.78894180059,13.1134247809,4.04125841228,0.0,4.04125841228
 04/24  15:00:00,38.294707151,3.49846379374,16.5288673222,0.0,4.71240779196,13.5549682428,4.59095476529,0.0,4.59095476529
 04/24  16:00:00,46.5648164855,3.67213257244,17.1749544906,0.0,7.18559832057,18.5321311015,5.32388323598,0.0,5.32388323598
 04/24  17:00:00,52.5502741716,3.60904330165,17.2457451783,0.0,8.38069375907,23.3147919321,6.97297229503,0.0,6.97297229503
 04/24  18:00:00,54.7625258931,3.65264772634,17.3470223413,0.0,10.6415932552,23.1212625696,8.1639810599,0.0,8.1639810599
 04/24  19:00:00,53.3584475332,3.31853622,15.4606667994,0.0,12.3080778603,20.4854999863,7.79751682455,0.0,7.79751682455
 04/24  20:00:00,54.6444045587,3.01552179768,13.918425807,0.0,12.456681583,19.8967753704,7.1562044127,0.0,7.1562044127
 04/24  21:00:00,47.6323017133,2.74904282804,12.6363029533,0.0,9.18739968257,17.702556249,5.873579589,0.0,5.873579589
 04/24  22:00:00,38.880169233,2.42903810044,11.1394877622,0.0,5.91811778209,14.0365255879,5.14065111831,0.0,5.14065111831
 04/24  23:00:00,31.0762690151,2.09751006774,9.56362464827,0.0,3.54045821811,10.5176760807,2.94186570624,0.0,2.94186570624
 04/24  24:00:00,25.3770033943,1.75436754411,7.9107571068,0.0,2.55330491699,7.80157382632,1.01792847069,0.0,1.01792847069
 04/25  01:00:00,23.6767646318,1.5583160361,6.99529446828,0.0,2.55330491699,7.21284921042,0.650807555297,0.0,0.650807555297
 04/25  02:00:00,22.9705056373,1.47518176352,6.66653205435,0.0,2.55330491699,6.91848690247,0.376437829168,0.0,0.376437829168
 04/25  03:00:00,22.0240023614,1.33993952822,6.00245216766,0.0,2.55330491699,6.7713057485,0.376432705502,0.0,0.376432705502
 04/25  04:00:00,23.5991800456,1.2582617826,5.58281414978,0.0,3.82705111198,7.57405300124,0.650684043402,0.0,0.650684043402
 04/25  05:00:00,28.7764901603,1.3661605595,6.11361302569,0.0,6.02426329834,9.91545327661,2.75211288291,0.0,2.75211288291
 04/25  06:00:00,34.1454553414,1.54015082255,6.88317019709,0.0,6.51253267309,14.7454349813,8.86999874578,0.0,8.86999874578
 04/25  07:00:00,33.5839879478,1.71613255604,7.69075510138,0.0,6.01364874671,18.163451543,9.41740317591,0.0,9.41740317591
 04/25  08:00:00,34.6553433782,2.12261576636,9.3013778704,0.0,4.35151303671,18.8798367041,9.05210017404,0.0,9.05210017404
 04/25  09:00:00,34.5881485347,2.55263130899,11.6277993247,0.0,3.78894180059,16.6187760998,7.95621258988,0.0,7.95621258988
 04/25  10:00:00,34.6773536361,3.0155653602,14.170697078,0.0,3.78894180059,13.7021493968,7.22562091389,0.0,7.22562091389
 04/25  11:00:00,38.0942700503,3.47208624364,16.9839114549,0.0,3.78894180059,13.8493305508,5.85576152298,0.0,5.85576152298
 04/25  12:00:00,40.0810462673,3.78012450408,18.9730906296,0.0,3.69398621738,13.6338449159,5.12516984783,0.0,5.12516984783
 04/25  13:00:00,40.3134819702,3.88878108338,19.3751531511,0.0,3.78894180059,13.2606059349,4.57722609148,0.0,4.57722609148
 04/25  14:00:00,40.3064019332,3.98592116051,19.4181141909,0.0,3.78894180059,13.1134247809,4.02928233512,0.0,4.02928233512
 04/25  15:00:00,41.2520266279,3.95306346694,19.0315871259,0.0,4.71240779196,13.5549682428,4.57722609148,0.0,4.57722609148
 04/25  16:00:00,42.2853701018,3.08606168742,13.4815789919,0.0,7.18559832057,18.5321311015,5.30781776662,0.0,5.30781776662
 04/25  17:00:00,44.740633915,2.4368133174,10.6083349059,0.0,8.38069375907,23.3147919321,6.9516490357,0.0,6.9516490357
 04/25  18:00:00,47.5493714141,2.5581310597,11.228384529,0.0,10.6415932552,23.1212625696,8.13886050781,0.0,8.13886050781
 04/25  19:00:00,47.9881036839,2.48290955216,10.9259496179,0.0,12.3080778603,20.4854999863,7.77356467023,0.0,7.77356467023
 04/25  20:00:00,50.9112211666,2.41949145893,10.7812727537,0.0,12.456681583,19.8967753704,7.13429695448,0.0,7.13429695448
 04/25  21:00:00,44.7866657443,2.28748285059,10.2522269616,0.0,9.18739968257,17.702556249,5.85576152298,0.0,5.85576152298
 04/25  22:00:00,36.6860075057,2.06253837603,9.31182575928,0.0,5.91811778209,14.0365255879,5.12516984783,0.0,5.12516984783
 04/25  23:00:00,29.2480210234,1.78426347973,8.04862324461,0.0,3.54045821811,10.5176760807,2.9333948224,0.0,2.9333948224
 04/25  24:00:00,23.6252597314,1.44956649602,6.46381449203,0.0,2.55330491699,7.80157382632,1.01559167514,0.0,1.01559167514
 04/26  01:00:00,21.7540477383,1.22580887511,5.40508473579,0.0,2.55330491699,7.21284921042,0.649639450976,0.0,0.649639450976
 04/26  02:00:00,20.3283382458,1.02670713275,4.47283929357,0.0,2.55330491699,6.91848690247,0.376145869488,0.0,0.376145869488
 04/26  03:00:00,19.2274526237,0.856816856241,3.68902510195,0.0,2.55330491699,6.7713057485,0.37614076922,0.0,0.37614076922
 04/26  04:00:00,21.1116200662,0.819507728313,3.53400822468,0.0,3.82705111198,7.57405300124,0.64951650492,0.0,0.64951650492
 04/26  05:00:00,25.9055868922,0.86875149262,3.7401188244,0.0,6.02426329834,9.91545327661,2.74423670294,0.0,2.74423670294
 04/26  06:00:00,31.1137206809,1.01919783286,4.37238852631,0.0,6.51253267309,14.7454349813,8.84258666422,0.0,8.84258666422
 04/26  07:00:00,30.6180221701,1.2104908377,5.23043104204,0.0,6.01364874671,18.163451543,9.3882408012,0.0,9.3882408012
 04/26  08:00:00,31.9371661226,1.68601458386,7.01980179731,0.0,4.35151303671,18.8798367041,9.02410423735,0.0,9.02410423735
 04/26  09:00:00,32.1361508852,2.15719903686,9.57123394735,0.0,3.78894180059,16.6187760998,7.93171614428,0.0,7.93171614428
 04/26  10:00:00,32.5290531986,2.65961178657,12.3783502141,0.0,3.78894180059,13.7021493968,7.20345746309,0.0,7.20345746309
 04/26  11:00:00,35.5910951642,3.09440190056,14.8584209119,0.0,3.78894180059,13.8493305508,5.83797243747,0.0,5.83797243747
 04/26  12:00:00,37.520373673,3.39814813263,16.7943944066,0.0,3.69398621738,13.6338449159,5.10971375714,0.0,5.10971375714
 04/26  13:00:00,36.9852187831,3.37611943756,16.5595516098,0.0,3.78894180059,13.2606059349,4.5635197469,0.0,4.5635197469
 04/26  14:00:00,31.4563726137,2.67328088269,11.8807251492,0.0,3.78894180059,13.1134247809,4.01732573666,0.0,4.01732573666
 04/26  15:00:00,30.5291292525,2.33789062446,9.9238625929,0.0,4.71240779196,13.5549682428,4.5635197469,0.0,4.5635197469
 04/26  16:00:00,40.5455735678,2.73335284066,12.0944913046,0.0,7.18559832057,18.5321311015,5.29177842722,0.0,5.29177842722
 04/26  17:00:00,47.5458747482,2.77680844583,13.0735806107,0.0,8.38069375907,23.3147919321,6.93036045795,0.0,6.93036045795
 04/26  18:00:00,49.65677234,2.80552900655,13.088387508,0.0,10.6415932552,23.1212625696,8.11378081348,0.0,8.11378081348
 04/26  19:00:00,48.9131755988,2.57307095677,11.7608601281,0.0,12.3080778603,20.4854999863,7.74965147331,0.0,7.74965147331
 04/26  20:00:00,50.5948716418,2.34447581219,10.5399388756,0.0,12.456681583,19.8967753704,7.11242512803,0.0,7.11242512803
 04/26  21:00:00,43.9682938831,2.14096649132,9.58037145971,0.0,9.18739968257,17.702556249,5.83797243747,0.0,5.83797243747
 04/26  22:00:00,35.4827580668,1.8667933874,8.30432130907,0.0,5.91811778209,14.0365255879,5.10971375714,0.0,5.10971375714
 04/26  23:00:00,28.3223735324,1.63063861357,7.27660061977,0.0,3.54045821811,10.5176760807,2.92493771617,0.0,2.92493771617
 04/26  24:00:00,23.3108861423,1.38665878844,6.21234861051,0.0,2.55330491699,7.80157382632,1.01325868032,0.0,1.01325868032
 04/27  01:00:00,21.9125899175,1.24092735065,5.54850843943,0.0,2.55330491699,7.21284921042,0.648473443035,0.0,0.648473443035
 04/27  02:00:00,20.8532569157,1.10930751511,4.91515758117,0.0,2.55330491699,6.91848690247,0.375854437884,0.0,0.375854437884
 04/27  03:00:00,20.1017769937,1.00343408413,4.41673224405,0.0,2.55330491699,6.7713057485,0.375849362472,0.0,0.375849362472
 04/27  04:00:00,21.8101846775,0.940302422927,4.11177814133,0.0,3.82705111198,7.57405300124,0.648351097942,0.0,0.648351097942
 04/27  05:00:00,26.7502902047,1.01317024273,4.44040338685,0.0,6.02426329834,9.91545327661,2.73637527526,0.0,2.73637527526
 04/27  06:00:00,32.0846357857,1.18245106241,5.18005040161,0.0,6.51253267309,14.7454349813,8.8152271972,0.0,8.8152271972
 04/27  07:00:00,31.502117398,1.35714862042,5.96786848722,0.0,6.01364874671,18.163451543,9.35913457008,0.0,9.35913457008
 04/27  08:00:00,31.6759176737,1.64982947042,6.79473846177,0.0,4.35151303671,18.8798367041,8.99616220005,0.0,8.99616220005
 04/27  09:00:00,30.0561012382,1.85098895307,7.79739438412,0.0,3.78894180059,16.6187760998,7.90726686064,0.0,7.90726686064
 04/27  10:00:00,29.3523817503,2.20609519801,9.65519535437,0.0,3.78894180059,13.7021493968,7.18133668264,0.0,7.18133668264
 04/27  11:00:00,31.1317661983,2.47208304345,11.0214108031,0.0,3.78894180059,13.8493305508,5.82021760053,0.0,5.82021760053
 04/27  12:00:00,31.7895828378,2.63528244258,11.8264692615,0.0,3.69398621738,13.6338449159,5.09428742341,0.0,5.09428742341
 04/27  13:00:00,32.2852057916,2.7574472083,12.4782108475,0.0,3.78894180059,13.2606059349,4.54983979057,0.0,4.54983979057
 04/27  14:00:00,32.3696204231,2.81870032985,12.6485535115,0.0,3.78894180059,13.1134247809,4.00539215773,0.0,4.00539215773
 04/27  15:00:00,34.4612333677,2.94541496446,13.2484423681,0.0,4.71240779196,13.5549682428,4.54983979057,0.0,4.54983979057
 04/27  16:00:00,42.8944065429,3.13025920241,14.0464179181,0.0,7.18559832057,18.5321311015,5.27576996769,0.0,5.27576996769
 04/27  17:00:00,48.4252374072,2.99569801336,13.7340537022,0.0,8.38069375907,23.3147919321,6.9091128662,0.0,6.9091128662
 04/27  18:00:00,49.8413243051,2.92134653274,13.157121947,0.0,10.6415932552,23.1212625696,8.08874940402,0.0,8.08874940402
 04/27  19:00:00,49.2579542996,2.67853819429,12.0001715915,0.0,12.3080778603,20.4854999863,7.72578431546,0.0,7.72578431546
 04/27  20:00:00,51.2134392457,2.46181888469,11.041163407,0.0,12.456681583,19.8967753704,7.09059541048,0.0,7.09059541048
 04/27  21:00:00,44.6664571118,2.26138502561,10.1581161541,0.0,9.18739968257,17.702556249,5.82021760053,0.0,5.82021760053
 04/27  22:00:00,36.2127624923,1.98227512992,8.91884399206,0.0,5.91811778209,14.0365255879,5.09428742341,0.0,5.09428742341
 04/27  23:00:00,28.8126506057,1.70800424887,7.68951205774,0.0,3.54045821811,10.5176760807,2.91649689205,0.0,2.91649689205
 04/27  24:00:00,23.8050859103,1.4712071985,6.62199996843,0.0,2.55330491699,7.80157382632,1.01093017712,0.0,1.01093017712
 04/28  01:00:00,22.3088453978,1.31353920642,5.87215206391,0.0,2.55330491699,7.21284921042,0.647309877474,0.0,0.647309877474
 04/28  02:00:00,21.2490323641,1.17869255902,5.2415479856,0.0,2.55330491699,6.91848690247,0.375563620797,0.0,0.375563620797
 04/28  03:00:00,20.3942449428,1.05544016754,4.65719410974,0.0,2.55330491699,6.7713057485,0.375558571678,0.0,0.375558571678
 04/28  04:00:00,22.0875688794,0.989080663436,4.34038410272,0.0,3.82705111198,7.57405300124,0.647188167964,0.0,0.647188167964
 04/28  05:00:00,27.137134297,1.07630000108,4.7641177208,0.0,6.02426329834,9.91545327661,2.72853092803,0.0,2.72853092803
 04/28  06:00:00,32.431472944,1.23696589884,5.47237272343,0.0,6.51253267309,14.7454349813,8.78792844563,0.0,8.78792844563
 04/28  07:00:00,32.1719951315,1.46011664873,6.53477819243,0.0,6.01364874671,18.163451543,9.33009310202,0.0,9.33009310202
 04/28  08:00:00,33.0158001785,1.8598955484,7.92455488859,0.0,4.35151303671,18.8798367041,8.96828233691,0.0,8.96828233691
 04/28  09:00:00,31.4959354008,2.08093110451,9.00728639525,0.0,3.78894180059,16.6187760998,7.8828719794,0.0,7.8828719794
 04/28  10:00:00,29.2999563321,2.20733291031,9.6015322239,0.0,3.78894180059,13.7021493968,7.15926512341,0.0,7.15926512341
 04/28  11:00:00,29.637136544,2.23254221491,9.76632197732,0.0,3.78894180059,13.8493305508,5.80250227009,0.0,5.80250227009
 04/28  12:00:00,30.1845165158,2.37779648997,10.4788888922,0.0,3.69398621738,13.6338449159,5.07889541499,0.0,5.07889541499
 04/28  13:00:00,29.3212980837,2.28843430158,9.98331604634,0.0,3.78894180059,13.2606059349,4.53619027367,0.0,4.53619027367
 04/28  14:00:00,30.1708385481,2.44444041324,10.8240315531,0.0,3.78894180059,13.1134247809,3.99348513235,0.0,3.99348513235
 04/28  15:00:00,31.9001927029,2.51870738724,11.1141092806,0.0,4.71240779196,13.5549682428,4.53619027367,0.0,4.53619027367
 04/28  16:00:00,40.1699074481,2.68828584439,11.7638921812,0.0,7.18559832057,18.5321311015,5.25979712877,0.0,5.25979712877
 04/28  17:00:00,46.3409588146,2.62513684999,12.020336273,0.0,8.38069375907,23.3147919321,6.88791255273,0.0,6.88791255273
 04/28  18:00:00,48.3783172945,2.64500324742,11.9704582217,0.0,10.6415932552,23.1212625696,8.06377369225,0.0,8.06377369225
 04/28  19:00:00,48.1147731721,2.46107835695,11.0744503013,0.0,12.3080778603,20.4854999863,7.70197026471,0.0,7.70197026471
 04/28  20:00:00,50.3740214783,2.30184856693,10.3617159574,0.0,12.456681583,19.8967753704,7.0688142665,0.0,7.0688142665
 04/28  21:00:00,44.0217106171,2.13886985381,9.63588483129,0.0,9.18739968257,17.702556249,5.80250227009,0.0,5.80250227009
 04/28  22:00:00,35.6744900689,1.88066531036,8.48218138822,0.0,5.91811778209,14.0365255879,5.07889541499,0.0,5.07889541499
 04/28  23:00:00,28.4101613923,1.63115273818,7.36387435511,0.0,3.54045821811,10.5176760807,2.90807484971,0.0,2.90807484971
 04/28  24:00:00,23.4461823857,1.40225134649,6.33205229583,0.0,2.55330491699,7.80157382632,1.00860685509,0.0,1.00860685509
 04/29  01:00:00,22.2129777342,1.28532700142,5.80449660532,0.0,2.55330491699,7.21284921042,0.646149099569,0.0,0.646149099569
 04/29  02:00:00,21.5505704832,1.21811544867,5.50366321503,0.0,2.55330491699,6.91848690247,0.375273504484,0.0,0.375273504484
 04/29  03:00:00,21.1764011203,1.17635260507,5.3184378497,0.0,2.55330491699,6.7713057485,0.375268483073,0.0,0.375268483073
 04/29  04:00:00,23.2606348702,1.17742926174,5.32510149523,0.0,3.82705111198,7.57405300124,0.646028059748,0.0,0.646028059748
 04/29  05:00:00,28.2094976341,1.25727850361,5.65550255534,0.0,6.02426329834,9.91545327661,2.7207059844,0.0,2.7207059844
 04/29  06:00:00,33.6733019388,1.44905163606,6.50211598099,0.0,6.51253267309,14.7454349813,8.76069849239,0.0,8.76069849239
 04/29  07:00:00,32.6709312541,1.57362493177,7.11373539439,0.0,6.01364874671,17.9699221805,9.30112499731,0.0,9.30112499731
 04/29  08:00:00,29.9640012333,1.47629860937,6.70276645118,0.0,3.66783283761,18.1171033345,8.9404729043,0.0,8.9404729043
 04/29  09:00:00,27.5795588648,1.54555131445,7.07270321799,0.0,3.10526160149,15.8560427302,7.85853872487,0.0,7.85853872487
 04/29  10:00:00,25.1438607656,1.62538303266,7.4738001037,0.0,3.10526160149,12.9394160272,7.13724932167,0.0,7.13724932167
 04/29  11:00:00,25.9657204933,1.74619412096,8.02766758928,0.0,3.10526160149,13.0865971812,5.78483169238,0.0,5.78483169238
 04/29  12:00:00,26.7793801041,1.91792964741,8.81677282761,0.0,3.10526160149,12.9394160272,5.0635422901,0.0,5.0635422901
 04/29  13:00:00,27.1099045464,2.04737988011,9.45939049916,0.0,3.10526160149,12.4978725653,4.52257523839,0.0,4.52257523839
 04/29  14:00:00,26.6059386244,2.00164353876,9.14834207253,0.0,3.10526160149,12.3506914113,3.98160818668,0.0,3.98160818668
 04/29  15:00:00,27.981277595,2.00882755598,9.15148757262,0.0,4.02872759285,12.7922348732,4.52257523839,0.0,4.52257523839
 04/29  16:00:00,35.795658612,2.07880503279,9.44553772545,0.0,6.50191812146,17.7693977319,5.24386464067,0.0,5.24386464067
 04/29  17:00:00,43.6595965106,2.21327829007,9.94436189133,0.0,8.38069375907,23.1212625696,6.86676579579,0.0,6.86676579579
 04/29  18:00:00,46.3544637125,2.31321480609,10.278393081,0.0,10.6415932552,23.1212625696,8.0388610745,0.0,8.0388610745
 04/29  19:00:00,46.3719005326,2.18549131283,9.60716470594,0.0,12.3080778603,20.4854999863,7.67821637336,0.0,7.67821637336
 04/29  20:00:00,48.8200723377,2.06508980493,9.04452557879,0.0,12.456681583,19.8967753704,7.04708814636,0.0,7.04708814636
 04/29  21:00:00,42.6279426514,1.92886253412,8.45212418525,0.0,9.18739968257,17.702556249,5.78483169238,0.0,5.78483169238
 04/29  22:00:00,34.2882283202,1.66774131648,7.30884363335,0.0,5.91811778209,14.0365255879,5.0635422901,0.0,5.0635422901
 04/29  23:00:00,26.9645846047,1.40263403713,6.14681626852,0.0,3.54045821811,10.5176760807,2.89967408326,0.0,2.89967408326
 04/29  24:00:00,21.9558560581,1.16030852832,5.0836687864,0.0,2.55330491699,7.80157382632,1.00628940228,0.0,1.00628940228
 04/30  01:00:00,20.4287879327,0.992516754761,4.31311705051,0.0,2.55330491699,7.21284921042,0.644991453773,0.0,0.644991453773
 04/30  02:00:00,19.6861194246,0.907895376104,3.949432229,0.0,2.55330491699,6.91848690247,0.374984174997,0.0,0.374984174997
 04/30  03:00:00,19.5528138748,0.902286024374,3.96891718491,0.0,2.55330491699,6.7713057485,0.374979182689,0.0,0.374979182689
 04/30  04:00:00,21.7503036065,0.921565891938,4.07063360133,0.0,3.82705111198,7.57405300124,0.644871117222,0.0,0.644871117222
 04/30  05:00:00,26.9864298793,1.04388615105,4.64582715313,0.0,6.02426329834,9.91545327661,2.71290276175,0.0,2.71290276175
 04/30  06:00:00,31.7091453146,1.25607717553,5.6237671507,0.0,6.51253267309,14.7454349813,8.73354540001,0.0,8.73354540001
 04/30  07:00:00,31.4270191614,1.3577829384,6.08566529505,0.0,6.01364874671,17.9699221805,9.27223883453,0.0,9.27223883453
 04/30  08:00:00,28.8431592616,1.27971535097,5.77850773781,0.0,3.66783283761,18.1171033345,8.91274213769,0.0,8.91274213769
 04/30  09:00:00,25.5936852031,1.21038369539,5.42199717541,0.0,3.10526160149,15.8560427302,7.83427430311,0.0,7.83427430311
 04/30  10:00:00,23.5622306569,1.3583095313,6.15924349638,0.0,3.10526160149,12.9394160272,7.1152957972,0.0,7.1152957972
 04/30  11:00:00,26.2815973621,1.78119992175,8.30853865732,0.0,3.10526160149,13.0865971812,5.76721110037,0.0,5.76721110037
 04/30  12:00:00,27.7214475649,2.04624411071,9.63052582514,0.0,3.10526160149,12.9394160272,5.0482325954,0.0,5.0482325954
 04/30  13:00:00,27.4920349191,2.0850997449,9.80380100709,0.0,3.10526160149,12.4978725653,4.50899871668,0.0,4.50899871668
 04/30  14:00:00,27.1027790509,2.04391318196,9.60291285587,0.0,3.10526160149,12.3506914113,3.96976483795,0.0,3.96976483795
 04/30  15:00:00,28.3464901918,2.03696962866,9.48855809675,0.0,4.02872759285,12.7922348732,4.50899871668,0.0,4.50899871668
 04/30  16:00:00,36.8663333298,2.23682989311,10.3581875829,0.0,6.50191812146,17.7693977319,5.22797722164,0.0,5.22797722164
 04/30  17:00:00,46.0488166474,2.583108027,11.9637522912,0.0,8.38069375907,23.1212625696,6.84567885782,0.0,6.84567885782
 04/30  18:00:00,48.7776038988,2.69744287047,12.3173052029,0.0,10.6415932552,23.1212625696,8.01401892839,0.0,8.01401892839
 04/30  19:00:00,48.4634238649,2.51634139339,11.3678379577,0.0,12.3080778603,20.4854999863,7.6545296759,0.0,7.6545296759
 04/30  20:00:00,50.4706134971,2.31379295624,10.4463635868,0.0,12.456681583,19.8967753704,7.02542348406,0.0,7.02542348406
 04/30  21:00:00,43.6705422845,2.0824106584,9.34117569408,0.0,9.18739968257,17.702556249,5.76721110037,0.0,5.76721110037
 04/30  22:00:00,34.9465727959,1.76632660963,7.8686028159,0.0,5.91811778209,14.0365255879,5.0482325954,0.0,5.0482325954
 04/30  23:00:00,27.5512042391,1.49646938805,6.63960055204,0.0,3.54045821811,10.5176760807,2.8912970805,0.0,2.8912970805
 04/30  24:00:00,22.5407762565,1.25963697826,5.56926053489,0.0,2.55330491699,7.80157382632,1.00397850497,0.0,1.00397850497
 05/01  01:00:00,20.935298943,1.07722375451,4.734921061,0.0,2.55330491699,7.21284921042,0.643837283609,0.0,0.643837283609
 05/01  02:00:00,19.7951298584,0.92492632592,4.04141171302,0.0,2.55330491699,6.91848690247,0.374695718154,0.0,0.374695718154
 05/01  03:00:00,19.0390969689,0.814972379704,3.54251392372,0.0,2.55330491699,6.7713057485,0.374690756321,0.0,0.374690756321
 05/01  04:00:00,20.819264616,0.761991510851,3.29916899193,0.0,3.82705111198,7.57405300124,0.643717683379,0.0,0.643717683379
 05/01  05:00:00,25.4779459682,0.788937356981,3.39229203607,0.0,6.02426329834,9.91545327661,2.70512357105,0.0,2.70512357105
 05/01  06:00:00,29.8085892787,0.942032313829,4.03725597652,0.0,6.51253267309,14.7454349813,8.70647720825,0.0,8.70647720825
 05/01  07:00:00,30.5395027544,1.18879231387,5.17361015014,0.0,6.01364874671,18.163451543,9.24344316796,0.0,9.24344316796
 05/01  08:00:00,32.2768394308,1.72477244372,7.3207172456,0.0,4.35151303671,18.8798367041,8.88509824931,0.0,8.88509824931
 05/01  09:00:00,32.9493589065,2.25744565488,10.2841953506,0.0,3.78894180059,16.6187760998,7.8100858998,0.0,7.8100858998
 05/01  10:00:00,33.8602309772,2.80078293565,13.5683568437,0.0,3.78894180059,13.7021493968,7.09341105133,0.0,7.09341105133
 05/01  11:00:00,37.1530282413,3.23216957152,16.282586318,0.0,3.78894180059,13.8493305508,5.74964571223,0.0,5.74964571223
 05/01  12:00:00,39.5573841568,3.62161615946,18.6079368637,0.0,3.69398621738,13.6338449159,5.03297086473,0.0,5.03297086473
 05/01  13:00:00,40.6394103602,3.80259199347,19.787270631,0.0,3.78894180059,13.2606059349,4.4954647291,0.0,4.4954647291
 05/01  14:00:00,40.3064168585,3.7969419133,19.6071083634,0.0,3.78894180059,13.1134247809,3.95795859347,0.0,3.95795859347
 05/01  15:00:00,42.0991724351,3.91362226561,19.9181741344,0.0,4.71240779196,13.5549682428,4.4954647291,0.0,4.4954647291
 05/01  16:00:00,50.5609265237,4.12492929256,20.7182678087,0.0,7.18559832057,18.5321311015,5.2121395766,0.0,5.2121395766
 05/01  17:00:00,56.5715189398,4.07807298405,20.7979602641,0.0,8.38069375907,23.3147919321,6.82465798349,0.0,6.82465798349
 05/01  18:00:00,58.4914199107,4.11312060289,20.6154434824,0.0,10.6415932552,23.1212625696,7.98925461069,0.0,7.98925461069
 05/01  19:00:00,56.2776492954,3.70310278763,17.995301994,0.0,12.3080778603,20.4854999863,7.63091718694,0.0,7.63091718694
 05/01  20:00:00,56.4435425742,3.27298040593,15.4601052142,0.0,12.456681583,19.8967753704,7.00382669537,0.0,7.00382669537
 05/01  21:00:00,48.8211815953,2.93247904735,13.641746616,0.0,9.18739968257,17.702556249,5.74964571223,0.0,5.74964571223
 05/01  22:00:00,39.4728891966,2.52614738448,11.6350984418,0.0,5.91811778209,14.0365255879,5.03297086473,0.0,5.03297086473
 05/01  23:00:00,31.4887347246,2.15963263682,9.91396778877,0.0,3.54045821811,10.5176760807,2.88294632221,0.0,2.88294632221
 05/01  24:00:00,25.7173872254,1.80024754985,8.20526093216,0.0,2.55330491699,7.80157382632,1.00167484751,0.0,1.00167484751
 05/02  01:00:00,23.6420182135,1.54759670561,6.9712673805,0.0,2.55330491699,7.21284921042,0.64268693157,0.0,0.64268693157
 05/02  02:00:00,21.9309121805,1.30969708579,5.79242327523,0.0,2.55330491699,6.91848690247,0.374408219514,0.0,0.374408219514
 05/02  03:00:00,21.0404676116,1.17611510778,5.18274183832,0.0,2.55330491699,6.7713057485,0.374403289506,0.0,0.374403289506
 05/02  04:00:00,22.9197669141,1.13507838669,5.02658441417,0.0,3.82705111198,7.57405300124,0.642568100173,0.0,0.642568100173
 05/02  05:00:00,27.4890302214,1.14628812127,5.04602552504,0.0,6.02426329834,9.91545327661,2.69737071617,0.0,2.69737071617
 05/02  06:00:00,31.8632951837,1.30556166913,5.72843252622,0.0,6.51253267309,14.7454349813,8.67950193168,0.0,8.67950193168
 05/02  07:00:00,33.1045693163,1.6360671189,7.29140190704,0.0,6.01364874671,18.163451543,9.2147465251,0.0,9.2147465251
 05/02  08:00:00,35.6901586498,2.25706545144,10.2017434569,0.0,4.35151303671,18.8798367041,8.85754942563,0.0,8.85754942563
 05/02  09:00:00,35.8695318937,2.70009546786,12.7617185248,0.0,3.78894180059,16.6187760998,7.78598067811,0.0,7.78598067811
 05/02  10:00:00,35.6718394535,3.0977479498,15.0830003058,0.0,3.78894180059,13.7021493968,7.07160156501,0.0,7.07160156501
 05/02  11:00:00,37.8140832966,3.40191261894,16.7738983259,0.0,3.78894180059,13.8493305508,5.7321407298,0.0,5.7321407298
 05/02  12:00:00,38.8780818093,3.61629169554,17.9339589801,0.0,3.69398621738,13.6338449159,5.01776161769,0.0,5.01776161769
 05/02  13:00:00,39.5766937712,3.740303573,18.7868424624,0.0,3.78894180059,13.2606059349,4.48197728361,0.0,4.48197728361
 05/02  14:00:00,39.9741524616,3.83972608173,19.2320597981,0.0,3.78894180059,13.1134247809,3.94619294954,0.0,3.94619294954
 05/02  15:00:00,41.4496864835,3.88406196415,19.2982484842,0.0,4.71240779196,13.5549682428,4.48197728361,0.0,4.48197728361
 05/02  16:00:00,48.8026832631,3.90985679743,19.1750970433,0.0,7.18559832057,18.5321311015,5.19635639572,0.0,5.19635639572
 05/02  17:00:00,54.4338720885,3.78493133214,18.9534550647,0.0,8.38069375907,23.3147919321,6.80370939795,0.0,6.80370939795
 05/02  18:00:00,56.7441857726,3.86998564376,19.1113443034,0.0,10.6415932552,23.1212625696,7.96457545512,0.0,7.96457545512
 05/02  19:00:00,55.581940161,3.60371792832,17.3989777189,0.0,12.3080778603,20.4854999863,7.60738589907,0.0,7.60738589907
 05/02  20:00:00,56.3855153415,3.24472436758,15.4303340199,0.0,12.456681583,19.8967753704,6.98230417598,0.0,6.98230417598
 05/02  21:00:00,49.2789121593,2.96535424735,14.0666019799,0.0,9.18739968257,17.702556249,5.7321407298,0.0,5.7321407298
 05/02  22:00:00,40.5323382766,2.64582753916,12.5748673671,0.0,5.91811778209,14.0365255879,5.01776161769,0.0,5.01776161769
 05/02  23:00:00,32.5784835461,2.30042436642,10.8629248806,0.0,3.54045821811,10.5176760807,2.87462428138,0.0,2.87462428138
 05/02  24:00:00,26.9865366699,1.9795351699,9.29512275667,0.0,2.55330491699,7.80157382632,0.999379112104,0.0,0.999379112104
 05/03  01:00:00,25.4590025502,1.81489011666,8.5209583061,0.0,2.55330491699,7.21284921042,0.641540739017,0.0,0.641540739017
 05/03  02:00:00,24.5356117903,1.70435650544,8.0024634654,0.0,2.55330491699,6.91848690247,0.374121764355,0.0,0.374121764355
 05/03  03:00:00,23.6481090762,1.58423181706,7.3822665936,0.0,2.55330491699,6.7713057485,0.374116867498,0.0,0.374116867498
 05/03  04:00:00,25.3640585969,1.52715037607,7.07880410761,0.0,3.82705111198,7.57405300124,0.641422708417,0.0,0.641422708417
 05/03  05:00:00,30.4376973212,1.62026720794,7.5207135381,0.0,6.02426329834,9.91545327661,2.68964649317,0.0,2.68964649317
 05/03  06:00:00,35.1855767459,1.83351666872,8.52275908877,0.0,6.51253267309,14.7454349813,8.65262755741,0.0,8.65262755741
 05/03  07:00:00,36.4548835941,2.14460858793,10.1331747158,0.0,6.01364874671,18.163451543,9.18615740412,0.0,9.18615740412
 05/03  08:00:00,37.8873874948,2.5762269267,12.0798108266,0.0,4.35151303671,18.8798367041,8.83010382496,0.0,8.83010382496
 05/03  09:00:00,36.7838764101,2.84774540615,13.5284131029,0.0,3.78894180059,16.6187760998,7.76196577656,0.0,7.76196577656
 05/03  10:00:00,35.8518578902,3.13523867116,15.2255280211,0.0,3.78894180059,13.7021493968,7.04987379693,0.0,7.04987379693
 05/03  11:00:00,37.8339927734,3.39221903628,16.8035013853,0.0,3.78894180059,13.8493305508,5.71470133699,0.0,5.71470133699
 05/03  12:00:00,38.8562670455,3.58425933877,17.9441765731,0.0,3.69398621738,13.6338449159,5.00260935837,0.0,5.00260935837
 05/03  13:00:00,40.096680056,3.78729738615,19.259834934,0.0,3.78894180059,13.2606059349,4.4685403744,0.0,4.4685403744
 05/03  14:00:00,40.9755770918,3.96080432567,20.1124061844,0.0,3.78894180059,13.1134247809,3.93447139044,0.0,3.93447139044
 05/03  15:00:00,43.2720791648,4.13404491565,20.870658214,0.0,4.71240779196,13.5549682428,4.4685403744,0.0,4.4685403744
 05/03  16:00:00,51.372728373,4.29379799344,21.3612009572,0.0,7.18559832057,18.5321311015,5.18063235302,0.0,5.18063235302
 05/03  17:00:00,57.085292392,4.22076619468,21.1690405056,0.0,8.38069375907,23.3147919321,6.78283930492,0.0,6.78283930492
 05/03  18:00:00,58.5828357977,4.18771563666,20.6322643356,0.0,10.6415932552,23.1212625696,7.93998877018,0.0,7.93998877018
 05/03  19:00:00,57.1638682694,3.86581292592,18.7188108296,0.0,12.3080778603,20.4854999863,7.58394278087,0.0,7.58394278087
 05/03  20:00:00,57.9760328276,3.501669409,16.7639064646,0.0,12.456681583,19.8967753704,6.96086229958,0.0,6.96086229958
 05/03  21:00:00,50.663081107,3.19294601599,15.223179159,0.0,9.18739968257,17.702556249,5.71470133699,0.0,5.71470133699
 05/03  22:00:00,41.6893021732,2.8381620976,13.5394967053,0.0,5.91811778209,14.0365255879,5.00260935837,0.0,5.00260935837
 05/03  23:00:00,33.5078272989,2.4569526332,11.6357403667,0.0,3.54045821811,10.5176760807,2.8663334225,0.0,2.8663334225
 05/03  24:00:00,27.732992656,2.10632236552,9.91479154711,0.0,2.55330491699,7.80157382632,0.997091978622,0.0,0.997091978622
 05/04  01:00:00,25.9919467686,1.90596700796,8.96282563316,0.0,2.55330491699,7.21284921042,0.640399046073,0.0,0.640399046073
 05/04  02:00:00,25.0670051393,1.79520865854,8.44300466124,0.0,2.55330491699,6.91848690247,0.373836437641,0.0,0.373836437641
 05/04  03:00:00,24.4380221338,1.71058729669,8.04582417163,0.0,2.55330491699,6.7713057485,0.37383157524,0.0,0.37383157524
 05/04  04:00:00,25.8826365197,1.61121343029,7.51331897621,0.0,3.82705111198,7.57405300124,0.640281847682,0.0,0.640281847682
 05/04  05:00:00,30.5874915693,1.64775080828,7.64302418588,0.0,6.02426329834,9.91545327661,2.68195318965,0.0,2.68195318965
 05/04  06:00:00,35.3872971642,1.86950796493,8.68848821084,0.0,6.51253267309,14.7454349813,8.62586204262,0.0,8.62586204262
 05/04  07:00:00,36.9378582169,2.22670160404,10.5340563225,0.0,6.01364874671,18.163451543,9.15768427135,0.0,9.15768427135
 05/04  08:00:00,38.8343086781,2.72734075839,12.8756181783,0.0,4.35151303671,18.8798367041,8.80276957506,0.0,8.80276957506
 05/04  09:00:00,37.5399736993,2.96979683834,14.16245896,0.0,3.78894180059,16.6187760998,7.73804830695,0.0,7.73804830695
 05/04  10:00:00,35.690682043,3.14324244186,15.0563484033,0.0,3.78894180059,13.7021493968,7.02823418155,0.0,7.02823418155
 05/04  11:00:00,36.9800032241,3.31720077225,16.0245301,0.0,3.78894180059,13.8493305508,5.69733269833,0.0,5.69733269833
 05/04  12:00:00,38.0786001628,3.50593057551,17.2448384536,0.0,3.69398621738,13.6338449159,4.98751857396,0.0,4.98751857396
 05/04  13:00:00,38.1617733987,3.55869153131,17.5535341316,0.0,3.78894180059,13.2606059349,4.45515798068,0.0,4.45515798068
 05/04  14:00:00,38.0189660472,3.58149262981,17.5351068356,0.0,3.78894180059,13.1134247809,3.9227973874,0.0,3.9227973874
 05/04  15:00:00,39.9540249212,3.68322043516,18.003428451,0.0,4.71240779196,13.5549682428,4.45515798068,0.0,4.45515798068
 05/04  16:00:00,48.7744954392,3.91588997272,19.140876044,0.0,7.18559832057,18.5321311015,5.16497210505,0.0,5.16497210505
 05/04  17:00:00,55.0177063338,3.88793583902,19.4342848032,0.0,8.38069375907,23.3147919321,6.76205388488,0.0,6.76205388488
 05/04  18:00:00,57.2527332985,3.97265511084,19.5172223622,0.0,10.6415932552,23.1212625696,7.91550183699,0.0,7.91550183699
 05/04  19:00:00,56.2407506107,3.71420724174,17.9472988551,0.0,12.3080778603,20.4854999863,7.5605947748,0.0,7.5605947748
 05/04  20:00:00,57.5733352187,3.43458111358,16.4282971511,0.0,12.456681583,19.8967753704,6.93950741598,0.0,6.93950741598
 05/04  21:00:00,50.3869997143,3.14631487979,14.9937289025,0.0,9.18739968257,17.702556249,5.69733269833,0.0,5.69733269833
 05/04  22:00:00,41.3537637344,2.78165836138,13.2604620026,0.0,5.91811778209,14.0365255879,4.98751857396,0.0,4.98751857396
 05/04  23:00:00,33.2006657614,2.40491768563,11.3806137767,0.0,3.54045821811,10.5176760807,2.85807620084,0.0,2.85807620084
 05/04  24:00:00,27.5438182112,2.07407278326,9.75786668463,0.0,2.55330491699,7.80157382632,0.994814124371,0.0,0.994814124371
 05/05  01:00:00,25.6798334044,1.86259318375,8.69408609318,0.0,2.55330491699,7.21284921042,0.639262191528,0.0,0.639262191528
 05/05  02:00:00,24.4699068474,1.7090173756,7.93209765231,0.0,2.55330491699,6.91848690247,0.373552324003,0.0,0.373552324003
 05/05  03:00:00,23.7946859337,1.61520960024,7.49786566799,0.0,2.55330491699,6.7713057485,0.373547497341,0.0,0.373547497341
 05/05  04:00:00,25.6577675752,1.57705354248,7.32260991947,0.0,3.82705111198,7.57405300124,0.639145856198,0.0,0.639145856198
 05/05  05:00:00,30.3245385084,1.60798493416,7.41983699914,0.0,6.02426329834,9.91545327661,2.67429308407,0.0,2.67429308407
 05/05  06:00:00,34.5427677736,1.74592267322,7.967544112,0.0,6.51253267309,14.7454349813,8.59921331228,0.0,8.59921331228
 05/05  07:00:00,35.9439487049,2.08276729214,9.68408112241,0.0,6.01364874671,18.163451543,9.12933555876,0.0,9.12933555876
 05/05  08:00:00,37.1995724648,2.48527141713,11.4829513062,0.0,4.35151303671,18.8798367041,8.77555477071,0.0,8.77555477071
 05/05  09:00:00,35.8989689103,2.72812988893,12.7631211203,0.0,3.78894180059,16.6187760998,7.7142353522,0.0,7.7142353522
 05/05  10:00:00,35.3687768398,3.08264198879,14.7950436531,0.0,3.78894180059,13.7021493968,7.00668912723,0.0,7.00668912723
 05/05  11:00:00,37.3836649817,3.35173239057,16.3936602393,0.0,3.78894180059,13.8493305508,5.68003995737,0.0,5.68003995737
 05/05  12:00:00,37.639701137,3.46067837008,16.8511916333,0.0,3.69398621738,13.6338449159,4.97249373345,0.0,4.97249373345
 05/05  13:00:00,38.3741640917,3.57938721632,17.7452291396,0.0,3.78894180059,13.2606059349,4.44183406551,0.0,4.44183406551
 05/05  14:00:00,39.8518314514,3.80111784807,19.1483470215,0.0,3.78894180059,13.1134247809,3.91117439757,0.0,3.91117439757
 05/05  15:00:00,42.2235068422,3.98752314093,19.9686076662,0.0,4.71240779196,13.5549682428,4.44183406551,0.0,4.44183406551
 05/05  16:00:00,50.5013152196,4.17012362862,20.6134621686,0.0,7.18559832057,18.5321311015,5.14938028943,0.0,5.14938028943
 05/05  17:00:00,56.688143879,4.13687713757,20.8557810498,0.0,8.38069375907,23.3147919321,6.74135929324,0.0,6.74135929324
 05/05  18:00:00,58.9167421142,4.21053112961,20.9433551592,0.0,10.6415932552,23.1212625696,7.89112190711,0.0,7.89112190711
 05/05  19:00:00,57.1984120009,3.86057659584,18.7585908913,0.0,12.3080778603,20.4854999863,7.53734879515,0.0,7.53734879515
 05/05  20:00:00,57.8490990271,3.4822868761,16.6563551971,0.0,12.456681583,19.8967753704,6.91824584922,0.0,6.91824584922
 05/05  21:00:00,50.5575692558,3.17619557089,15.1344177529,0.0,9.18739968257,17.702556249,5.68003995737,0.0,5.68003995737
 05/05  22:00:00,41.0821960705,2.75234062813,13.018212072,0.0,5.91811778209,14.0365255879,4.97249373345,0.0,4.97249373345
 05/05  23:00:00,32.4095504216,2.30312320071,10.6912929219,0.0,3.54045821811,10.5176760807,2.8498550617,0.0,2.8498550617
 05/05  24:00:00,26.1620635736,1.87930959232,8.5708752379,0.0,2.55330491699,7.80157382632,0.992546223917,0.0,0.992546223917
 05/06  01:00:00,23.9421532649,1.6019944774,7.21700466011,0.0,2.55330491699,7.21284921042,0.63813051273,0.0,0.63813051273
 05/06  02:00:00,22.9268773582,1.46827689527,6.6298086435,0.0,2.55330491699,6.91848690247,0.373269507715,0.0,0.373269507715
 05/06  03:00:00,21.8395326615,1.3070670943,5.85085490171,0.0,2.55330491699,6.7713057485,0.373264718047,0.0,0.373264718047
 05/06  04:00:00,23.2527108632,1.19557180265,5.2990349473,0.0,3.82705111198,7.57405300124,0.638015070751,0.0,0.638015070751
 05/06  05:00:00,28.0986638231,1.25109079335,5.55085645464,0.0,6.02426329834,9.91545327661,2.66666844506,0.0,2.66666844506
 05/06  06:00:00,32.7331238545,1.4523460691,6.45147679705,0.0,6.51253267309,14.7454349813,8.57268925675,0.0,8.57268925675
 05/06  07:00:00,34.4769634409,1.88172027754,8.61167223544,0.0,6.01364874671,17.9699221805,9.10111966148,0.0,9.10111966148
 05/06  08:00:00,34.3050305925,2.17057793888,10.3495164809,0.0,3.66783283761,18.1171033345,8.74846747131,0.0,8.74846747131
 05/06  09:00:00,34.1355723226,2.5531882413,12.621079749,0.0,3.10526160149,15.8560427302,7.6905339643,0.0,7.6905339643
 05/06  10:00:00,33.4448886843,2.89618825202,14.504022803,0.0,3.10526160149,12.9394160272,6.98524501435,0.0,6.98524501435
 05/06  11:00:00,35.3230994352,3.13521119042,15.9960294617,0.0,3.10526160149,13.0865971812,5.66282823519,0.0,5.66282823519
 05/06  12:00:00,38.1600698925,3.49939949139,18.615992772,0.0,3.10526160149,12.9394160272,4.95753928631,0.0,4.95753928631
 05/06  13:00:00,39.8418896959,3.79245399393,20.4463015349,0.0,3.10526160149,12.4978725653,4.42857257465,0.0,4.42857257465
 05/06  14:00:00,40.898569809,4.01600317291,21.4266136231,0.0,3.10526160149,12.3506914113,3.89960586299,0.0,3.89960586299
 05/06  15:00:00,42.351771848,4.10065118322,21.4301581984,0.0,4.02872759285,12.7922348732,4.42857257465,0.0,4.42857257465
 05/06  16:00:00,49.1243465158,4.14184115564,20.7111895064,0.0,6.50191812146,17.7693977319,5.13386152353,0.0,5.13386152353
 05/06  17:00:00,57.4442949346,4.35536719666,21.5869714088,0.0,8.38069375907,23.1212625696,6.7207616585,0.0,6.7207616585
 05/06  18:00:00,60.5396978521,4.45945765641,22.3173843703,0.0,10.6415932552,23.1212625696,7.86685620043,0.0,7.86685620043
 05/06  19:00:00,58.1813750105,4.06844644922,20.4265173808,0.0,12.3080778603,20.4854999863,7.51421172599,0.0,7.51421172599
 05/06  20:00:00,59.1159670626,3.59041904194,17.8150910667,0.0,12.456681583,19.8967753704,6.89708389572,0.0,6.89708389572
 05/06  21:00:00,50.5645867797,3.15010359783,15.1675272498,0.0,9.18739968257,17.702556249,5.66282823519,0.0,5.66282823519
 05/06  22:00:00,40.6945761698,2.69257237647,12.6903604229,0.0,5.91811778209,14.0365255879,4.95753928631,0.0,4.95753928631
 05/06  23:00:00,32.0886479013,2.25209595169,10.4214176506,0.0,3.54045821811,10.5176760807,2.84167243968,0.0,2.84167243968
 05/06  24:00:00,25.8390175664,1.82663525858,8.30050356443,0.0,2.55330491699,7.80157382632,0.990288948877,0.0,0.990288948877
 05/07  01:00:00,23.4138702491,1.51992668601,6.77078943563,0.0,2.55330491699,7.21284921042,0.637004345492,0.0,0.637004345492
 05/07  02:00:00,21.7512227885,1.28631302327,5.63611794571,0.0,2.55330491699,6.91848690247,0.37298807266,0.0,0.37298807266
 05/07  03:00:00,20.6044324338,1.11121140422,4.81161036413,0.0,2.55330491699,6.7713057485,0.372983321223,0.0,0.372983321223
 05/07  04:00:00,22.2581945008,1.03571221666,4.46437817085,0.0,3.82705111198,7.57405300124,0.636889826584,0.0,0.636889826584
 05/07  05:00:00,26.8705853513,1.05370935385,4.52015942234,0.0,6.02426329834,9.91545327661,2.65908153075,0.0,2.65908153075
 05/07  06:00:00,31.1679831085,1.20086607312,5.13781604696,0.0,6.51253267309,14.7454349813,8.5462977295,0.0,8.5462977295
 05/07  07:00:00,32.2411419926,1.52572674824,6.73184431643,0.0,6.01364874671,17.9699221805,9.0730449353,0.0,9.0730449353
 05/07  08:00:00,32.5003171492,1.88962527444,8.82575570203,0.0,3.66783283761,18.1171033345,8.72151569852,0.0,8.72151569852
 05/07  09:00:00,32.6524933832,2.34067170034,11.3505173505,0.0,3.10526160149,15.8560427302,7.66695116219,0.0,7.66695116219
 05/07  10:00:00,32.5401454329,2.75241442294,13.7430533808,0.0,3.10526160149,12.9394160272,6.96390819338,0.0,6.96390819338
 05/07  11:00:00,35.155203557,3.11067874476,15.8526660292,0.0,3.10526160149,13.0865971812,5.64570262888,0.0,5.64570262888
 05/07  12:00:00,36.0490074961,3.29031283285,16.7140170342,0.0,3.10526160149,12.9394160272,4.94265966116,0.0,4.94265966116
 05/07  13:00:00,34.7775559381,3.2585761258,15.9158456453,0.0,3.10526160149,12.4978725653,4.41537743536,0.0,4.41537743536
 05/07  14:00:00,33.1044568208,3.08152509156,14.5669787162,0.0,3.10526160149,12.3506914113,3.88809520957,0.0,3.88809520957
 05/07  15:00:00,34.6699349071,3.07864282041,14.7703296203,0.0,4.02872759285,12.7922348732,4.41537743536,0.0,4.41537743536
 05/07  16:00:00,41.8404302809,3.03099462738,14.5381197997,0.0,6.50191812146,17.7693977319,5.11842040309,0.0,5.11842040309
 05/07  17:00:00,49.3313398769,3.10494597545,14.7244375722,0.0,8.38069375907,23.1212625696,6.70026708046,0.0,6.70026708046
 05/07  18:00:00,51.8166652018,3.16442319563,14.8893861808,0.0,10.6415932552,23.1212625696,7.84271190301,0.0,7.84271190301
 05/07  19:00:00,50.239152828,2.93343099685,13.6193106507,0.0,12.3080778603,20.4854999863,7.49119041915,0.0,7.49119041915
 05/07  20:00:00,52.3535549386,2.62341621416,12.0196817704,0.0,12.456681583,19.8967753704,6.87602782239,0.0,6.87602782239
 05/07  21:00:00,45.258684433,2.34215112803,10.6695773729,0.0,9.18739968257,17.702556249,5.64570262888,0.0,5.64570262888
 05/07  22:00:00,36.6913678753,2.04741693612,9.33230756885,0.0,5.91811778209,14.0365255879,4.94265966116,0.0,4.94265966116
 05/07  23:00:00,29.2660463055,1.77143442877,8.07947757771,0.0,3.54045821811,10.5176760807,2.83353075799,0.0,2.83353075799
 05/07  24:00:00,23.9366747231,1.48869001831,6.73610596144,0.0,2.55330491699,7.80157382632,0.988042967722,0.0,0.988042967722
 05/08  01:00:00,22.8077192009,1.38818873232,6.29637634111,0.0,2.55330491699,7.21284921042,0.635884023985,0.0,0.635884023985
 05/08  02:00:00,22.2607345655,1.33654426396,6.0953984821,0.0,2.55330491699,6.91848690247,0.372708102317,0.0,0.372708102317
 05/08  03:00:00,21.5087022406,1.23637246793,5.59071910718,0.0,2.55330491699,6.7713057485,0.37270339032,0.0,0.37270339032
 05/08  04:00:00,23.2678774058,1.1844949092,5.32527838331,0.0,3.82705111198,7.57405300124,0.635770457294,0.0,0.635770457294
 05/08  05:00:00,28.423335644,1.28740472884,5.83921434007,0.0,6.02426329834,9.91545327661,2.65153458811,0.0,2.65153458811
 05/08  06:00:00,33.2648212653,1.51439885338,6.92112142351,0.0,6.51253267309,14.7454349813,8.52004654474,0.0,8.52004654474
 05/08  07:00:00,34.3377543906,1.79902063178,8.36163346843,0.0,6.01364874671,18.163451543,9.04511969422,0.0,9.04511969422
 05/08  08:00:00,34.7914668923,2.11319752379,9.44691962701,0.0,4.35151303671,18.8798367041,8.69470743383,0.0,8.69470743383
 05/08  09:00:00,33.4453628438,2.35545938679,10.682185556,0.0,3.78894180059,16.6187760998,7.6434939297,0.0,7.6434939297
 05/08  10:00:00,33.002617706,2.74013377011,12.771392738,0.0,3.78894180059,13.7021493968,6.94268498301,0.0,6.94268498301
 05/08  11:00:00,34.6515754736,2.98239169339,14.0309114285,0.0,3.78894180059,13.8493305508,5.62866821002,0.0,5.62866821002
 05/08  12:00:00,34.6635138365,3.04802897988,14.287653723,0.0,3.69398621738,13.6338449159,4.92785926445,0.0,4.92785926445
 05/08  13:00:00,34.5364376233,3.07333668534,14.4135532022,0.0,3.78894180059,13.2606059349,4.40225255526,0.0,4.40225255526
 05/08  14:00:00,34.3152993432,3.06562845138,14.3473043101,0.0,3.78894180059,13.1134247809,3.87664584608,0.0,3.87664584608
 05/08  15:00:00,36.2290441189,3.14797212921,14.8136959545,0.0,4.71240779196,13.5549682428,4.40225255526,0.0,4.40225255526
 05/08  16:00:00,44.8877051286,3.36302194112,15.8069537651,0.0,7.18559832057,18.5321311015,5.10306150084,0.0,5.10306150084
 05/08  17:00:00,50.6584981732,3.28036076682,15.6826517147,0.0,8.38069375907,23.3147919321,6.67988162839,0.0,6.67988162839
 05/08  18:00:00,53.4897586725,3.41878560976,16.3081172374,0.0,10.6415932552,23.1212625696,7.81869616495,0.0,7.81869616495
 05/08  19:00:00,52.0022525685,3.19826008156,15.1175813064,0.0,12.3080778603,20.4854999863,7.46829169216,0.0,7.46829169216
 05/08  20:00:00,54.1570049409,2.896359287,13.5501886999,0.0,12.456681583,19.8967753704,6.85508386478,0.0,6.85508386478
 05/08  21:00:00,46.8271705737,2.58548406556,11.9947305761,0.0,9.18739968257,17.702556249,5.62866821002,0.0,5.62866821002
 05/08  22:00:00,37.7234493329,2.21306834225,10.1987376203,0.0,5.91811778209,14.0365255879,4.92785926445,0.0,4.92785926445
 05/08  23:00:00,29.7833740478,1.86033753777,8.50790221096,0.0,3.54045821811,10.5176760807,2.82543242772,0.0,2.82543242772
 05/08  24:00:00,24.4513804205,1.57531242318,7.16418925394,0.0,2.55330491699,7.80157382632,0.985808945577,0.0,0.985808945577
 05/09  01:00:00,23.1738410354,1.4505634885,6.60012341947,0.0,2.55330491699,7.21284921042,0.634769880642,0.0,0.634769880642
 05/09  02:00:00,22.4647693646,1.37492202926,6.26105551585,0.0,2.55330491699,6.91848690247,0.372429679724,0.0,0.372429679724
 05/09  03:00:00,22.245939581,1.35360691498,6.21072200054,0.0,2.55330491699,6.7713057485,0.372425008355,0.0,0.372425008355
 05/09  04:00:00,24.4255671833,1.36596049234,6.30150257768,0.0,3.82705111198,7.57405300124,0.634657294739,0.0,0.634657294739
 05/09  05:00:00,29.2943480642,1.4307735181,6.566857971,0.0,6.02426329834,9.91545327661,2.64402985228,0.0,2.64402985228
 05/09  06:00:00,33.8584480231,1.61823660037,7.4109104344,0.0,6.51253267309,14.7454349813,8.49394347512,0.0,8.49394347512
 05/09  07:00:00,35.066419136,1.91221426773,8.97710457786,0.0,6.01364874671,18.163451543,9.01735220794,0.0,9.01735220794
 05/09  08:00:00,36.4097760086,2.3565743493,10.8218519179,0.0,4.35151303671,18.8798367041,8.66805061627,0.0,8.66805061627
 05/09  09:00:00,34.8205773742,2.55730756049,11.8555519127,0.0,3.78894180059,16.6187760998,7.62016921345,0.0,7.62016921345
 05/09  10:00:00,34.3170624481,2.91899698531,13.9069742649,0.0,3.78894180059,13.7021493968,6.92158166829,0.0,6.92158166829
 05/09  11:00:00,36.4487496052,3.22215359209,15.5883236613,0.0,3.78894180059,13.8493305508,5.61173002321,0.0,5.61173002321
 05/09  12:00:00,36.6952662471,3.34260599458,16.0248291188,0.0,3.69398621738,13.6338449159,4.91314247918,0.0,4.91314247918
