Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/09  13:00:00,37.7670172217,3.51714692731,17.2003225586,0.0,3.78894180059,13.2606059349,4.38920182116,0.0,4.38920182116
 05/09  14:00:00,37.8952555857,3.58429694378,17.4085920601,0.0,3.78894180059,13.1134247809,3.86526116314,0.0,3.86526116314
 05/09  15:00:00,39.1892597502,3.62218831984,17.2996953953,0.0,4.71240779196,13.5549682428,4.38920182116,0.0,4.38920182116
 05/09  16:00:00,47.9141427027,3.84105520661,18.3553580736,0.0,7.18559832057,18.5321311015,5.08778936519,0.0,5.08778936519
 05/09  17:00:00,54.240432367,3.80583743235,18.7391092431,0.0,8.38069375907,23.3147919321,6.65961133925,0.0,6.65961133925
 05/09  18:00:00,56.1186679653,3.81356707545,18.5422450644,0.0,10.6415932552,23.1212625696,7.7948160983,0.0,7.7948160983
 05/09  19:00:00,54.6182631898,3.59780804809,17.3340439612,0.0,12.3080778603,20.4854999863,7.44552232628,0.0,7.44552232628
 05/09  20:00:00,57.3738977103,3.37816127803,16.2852794783,0.0,12.456681583,19.8967753704,6.83425822526,0.0,6.83425822526
 05/09  21:00:00,50.7408087975,3.17515406441,15.3186988011,0.0,9.18739968257,17.702556249,5.61173002321,0.0,5.61173002321
 05/09  22:00:00,41.8215530224,2.84747536555,13.6624342865,0.0,5.91811778209,14.0365255879,4.91314247918,0.0,4.91314247918
 05/09  23:00:00,34.3959377212,2.57826890034,12.4025345219,0.0,3.54045821811,10.5176760807,2.8173798471,0.0,2.8173798471
 05/09  24:00:00,29.3764314041,2.34215780913,11.3223948516,0.0,2.55330491699,7.80157382632,0.983587544028,0.0,0.983587544028
 05/10  01:00:00,27.6351917008,2.15613286154,10.3559047118,0.0,2.55330491699,7.21284921042,0.633662246059,0.0,0.633662246059
 05/10  02:00:00,26.5300567763,2.02417755645,9.67708740043,0.0,2.55330491699,6.91848690247,0.372152887465,0.0,0.372152887465
 05/10  03:00:00,25.9249109695,1.94478840718,9.29851189678,0.0,2.55330491699,6.7713057485,0.372148257885,0.0,0.372148257885
 05/10  04:00:00,27.5220802317,1.87337697756,8.89059914087,0.0,3.82705111198,7.57405300124,0.633550668932,0.0,0.633550668932
 05/10  05:00:00,32.2679579413,1.91757577408,9.05366559208,0.0,6.02426329834,9.91545327661,2.63656954591,0.0,2.63656954591
 05/10  06:00:00,37.0695155744,2.13735352274,10.1028610633,0.0,6.51253267309,14.7454349813,8.46799624947,0.0,8.46799624947
 05/10  07:00:00,38.0265333515,2.38811166995,11.4613213912,0.0,6.01364874671,18.163451543,8.98975069946,0.0,8.98975069946
 05/10  08:00:00,39.3537426687,2.78944156272,13.3329513645,0.0,4.35151303671,18.8798367041,8.64155313999,0.0,8.64155313999
 05/10  09:00:00,39.3721523163,3.20369024591,15.7607441694,0.0,3.78894180059,16.6187760998,7.59698392085,0.0,7.59698392085
 05/10  10:00:00,39.7468188006,3.67568191901,18.5800456837,0.0,3.78894180059,13.7021493968,6.90060449877,0.0,6.90060449877
 05/10  11:00:00,42.8261472041,4.07744840435,21.110426448,0.0,3.78894180059,13.8493305508,5.59489308452,0.0,5.59489308452
 05/10  12:00:00,43.6764669497,4.25839807979,22.0902377362,0.0,3.69398621738,13.6338449159,4.8985136636,0.0,4.8985136636
 05/10  13:00:00,42.9278297824,4.25157126357,21.6267107831,0.0,3.78894180059,13.2606059349,4.37622909791,0.0,4.37622909791
 05/10  14:00:00,42.1481646877,4.21656317203,21.0292349339,0.0,3.78894180059,13.1134247809,3.85394453222,0.0,3.85394453222
 05/10  15:00:00,37.5298095374,3.48590645409,15.7765270482,0.0,4.71240779196,13.5549682428,4.37622909791,0.0,4.37622909791
 05/10  16:00:00,43.6702087053,3.34391323894,14.6085660439,0.0,7.18559832057,18.5321311015,5.07260851883,0.0,5.07260851883
 05/10  17:00:00,52.5546370212,3.62852660249,17.2306247271,0.0,8.38069375907,23.3147919321,6.6394622159,0.0,6.6394622159
 05/10  18:00:00,56.3557550075,3.85551664784,18.7373825342,0.0,10.6415932552,23.1212625696,7.77107877489,0.0,7.77107877489
 05/10  19:00:00,54.9746401533,3.65724981243,17.6309791604,0.0,12.3080778603,20.4854999863,7.42288906443,0.0,7.42288906443
 05/10  20:00:00,56.5321155706,3.28223448513,15.5394241315,0.0,12.456681583,19.8967753704,6.81355707113,0.0,6.81355707113
 05/10  21:00:00,49.2501731315,2.97822544284,14.0249917567,0.0,9.18739968257,17.702556249,5.59489308452,0.0,5.59489308452
 05/10  22:00:00,40.5475598398,2.66572522959,12.5701912399,0.0,5.91811778209,14.0365255879,4.8985136636,0.0,4.8985136636
 05/10  23:00:00,32.5501830733,2.3107175381,10.8243312361,0.0,3.54045821811,10.5176760807,2.80937540084,0.0,2.80937540084
 05/10  24:00:00,26.6999818605,1.95127075747,9.03683235967,0.0,2.55330491699,7.80157382632,0.98137942092,0.0,0.98137942092
 05/11  01:00:00,24.6218955697,1.70359887726,7.79514256497,0.0,2.55330491699,7.21284921042,0.632561448894,0.0,0.632561448894
 05/11  02:00:00,23.0983753981,1.49754420416,6.77203937447,0.0,2.55330491699,6.91848690247,0.371877807633,0.0,0.371877807633
 05/11  03:00:00,21.9103260022,1.32198087678,5.90673445988,0.0,2.55330491699,6.7713057485,0.371873220983,0.0,0.371873220983
 05/11  04:00:00,23.2646835894,1.20139848285,5.3051809933,0.0,3.82705111198,7.57405300124,0.63245090795,0.0,0.63245090795
 05/11  05:00:00,27.8553524154,1.21550924307,5.34312659723,0.0,6.02426329834,9.91545327661,2.6291558785,0.0,2.6291558785
 05/11  06:00:00,32.3359811748,1.39074200346,6.11593818293,0.0,6.51253267309,14.7454349813,8.44221255043,0.0,8.44221255043
 05/11  07:00:00,33.459017997,1.69914373723,7.5827739694,0.0,6.01364874671,18.163451543,8.96232334264,0.0,8.96232334264
 05/11  08:00:00,35.0031561278,2.17468155672,9.59712482964,0.0,4.35151303671,18.8798367041,8.61522285197,0.0,8.61522285197
 05/11  09:00:00,34.4538364235,2.53632883605,11.5097896865,0.0,3.78894180059,16.6187760998,7.57394491799,0.0,7.57394491799
 05/11  10:00:00,34.485092376,2.97390003379,14.0201011443,0.0,3.78894180059,13.7021493968,6.87975968665,0.0,6.87975968665
 05/11  11:00:00,36.9280360634,3.28784444104,16.0019192706,0.0,3.78894180059,13.8493305508,5.57816238005,0.0,5.57816238005
 05/11  12:00:00,38.4557185749,3.5343682825,17.5935191587,0.0,3.69398621738,13.6338449159,4.88397714988,0.0,4.88397714988
 05/11  13:00:00,39.2901912395,3.6841416896,18.5565018141,0.0,3.78894180059,13.2606059349,4.36333822725,0.0,4.36333822725
 05/11  14:00:00,40.0299481884,3.82918602999,19.2983955766,0.0,3.78894180059,13.1134247809,3.84269930462,0.0,3.84269930462
 05/11  15:00:00,42.821066145,4.0634077809,20.4902823291,0.0,4.71240779196,13.5549682428,4.36333822725,0.0,4.36333822725
 05/11  16:00:00,51.4216560964,4.27769161661,21.4262350574,0.0,7.18559832057,18.5321311015,5.05752345742,0.0,5.05752345742
 05/11  17:00:00,57.959652075,4.29747822162,21.9666881617,0.0,8.38069375907,23.3147919321,6.6194402253,0.0,6.6194402253
 05/11  18:00:00,59.7143956348,4.32038102992,21.6311587795,0.0,10.6415932552,23.1212625696,7.74749122433,0.0,7.74749122433
 05/11  19:00:00,57.247088044,4.01560862933,19.5450682342,0.0,12.3080778603,20.4854999863,7.40039860925,0.0,7.40039860925
 05/11  20:00:00,58.749930466,3.63198582466,17.4074876874,0.0,12.456681583,19.8967753704,6.79298653285,0.0,6.79298653285
 05/11  21:00:00,51.1657947328,3.27754527397,15.6412935268,0.0,9.18739968257,17.702556249,5.57816238005,0.0,5.57816238005
 05/11  22:00:00,41.5045544737,2.82278022935,13.370130874,0.0,5.91811778209,14.0365255879,4.88397714988,0.0,4.88397714988
 05/11  23:00:00,32.8653997963,2.37055853061,11.0797069667,0.0,3.54045821811,10.5176760807,2.80142145937,0.0,2.80142145937
 05/11  24:00:00,27.1016118246,2.01678259388,9.37295048738,0.0,2.55330491699,7.80157382632,0.97918523017,0.0,0.97918523017
 05/12  01:00:00,25.4541695436,1.8293981581,8.50161725808,0.0,2.55330491699,7.21284921042,0.631467815768,0.0,0.631467815768
 05/12  02:00:00,24.2205006912,1.6714598757,7.72024899606,0.0,2.55330491699,6.91848690247,0.371604521819,0.0,0.371604521819
 05/12  03:00:00,23.7037557967,1.60249520515,7.41964992602,0.0,2.55330491699,6.7713057485,0.371599979212,0.0,0.371599979212
 05/12  04:00:00,25.6301040648,1.57717243656,7.29482751495,0.0,3.82705111198,7.57405300124,0.63135833783,0.0,0.63135833783
 05/12  05:00:00,30.7110820058,1.67024224685,7.74412318381,0.0,6.02426329834,9.91545327661,2.62179104575,0.0,2.62179104575
 05/12  06:00:00,36.0119245379,1.96193691167,9.2206866379,0.0,6.51253267309,14.7454349813,8.41660001228,0.0,8.41660001228
 05/12  07:00:00,37.110530677,2.24297629826,10.6904540883,0.0,6.01364874671,18.163451543,8.93507825973,0.0,8.93507825973
 05/12  08:00:00,38.8528212047,2.71793116353,12.9035402997,0.0,4.35151303671,18.8798367041,8.58906754968,0.0,8.58906754968
 05/12  09:00:00,38.0939505115,3.03365245348,14.652580157,0.0,3.78894180059,16.6187760998,7.55105902767,0.0,7.55105902767
 05/12  10:00:00,37.5163635155,3.38916398723,16.6361083304,0.0,3.78894180059,13.7021493968,6.8590534049,0.0,6.8590534049
 05/12  11:00:00,40.2396510363,3.77223076975,18.8291479148,0.0,3.78894180059,13.8493305508,5.56154286444,0.0,5.56154286444
 05/12  12:00:00,41.9551080352,4.04346651247,20.583810389,0.0,3.69398621738,13.6338449159,4.86953724287,0.0,4.86953724287
 05/12  13:00:00,42.5733204419,4.1525647868,21.3712079193,0.0,3.78894180059,13.2606059349,4.3505330267,0.0,4.3505330267
 05/12  14:00:00,43.3991890018,4.30917831275,22.1876441073,0.0,3.78894180059,13.1134247809,3.83152881053,0.0,3.83152881053
 05/12  15:00:00,45.6441194869,4.48004483571,22.8966986161,0.0,4.71240779196,13.5549682428,4.3505330267,0.0,4.3505330267
 05/12  16:00:00,53.3956257444,4.56029993352,23.1175963884,0.0,7.18559832057,18.5321311015,5.04253864827,0.0,5.04253864827
 05/12  17:00:00,58.4388536654,4.38132861176,22.362039362,0.0,8.38069375907,23.3147919321,6.59955129679,0.0,6.59955129679
 05/12  18:00:00,59.9536289898,4.3480848141,21.8426883503,0.0,10.6415932552,23.1212625696,7.72406043183,0.0,7.72406043183
 05/12  19:00:00,57.7883755991,4.06101361882,20.0409507998,0.0,12.3080778603,20.4854999863,7.37805762105,0.0,7.37805762105
 05/12  20:00:00,59.9627597997,3.77769185963,18.4746109861,0.0,12.456681583,19.8967753704,6.77255270218,0.0,6.77255270218
 05/12  21:00:00,53.022108098,3.52515597394,17.2499961921,0.0,9.18739968257,17.702556249,5.56154286444,0.0,5.56154286444
 05/12  22:00:00,44.0235836461,3.17384261869,15.5380976571,0.0,5.91811778209,14.0365255879,4.86953724287,0.0,4.86953724287
 05/12  23:00:00,35.7749318184,2.79167747398,13.5681200454,0.0,3.54045821811,10.5176760807,2.79352037818,0.0,2.79352037818
 05/12  24:00:00,29.6865204438,2.40847589486,11.5661658056,0.0,2.55330491699,7.80157382632,0.977005621566,0.0,0.977005621566
 05/13  01:00:00,27.7472344729,2.18480913683,10.4392712087,0.0,2.55330491699,7.21284921042,0.630381671171,0.0,0.630381671171
 05/13  02:00:00,26.6117966955,2.03963555241,9.74336932366,0.0,2.55330491699,6.91848690247,0.371333111074,0.0,0.371333111074
 05/13  03:00:00,25.9488439815,1.94977715114,9.31745616484,0.0,2.55330491699,6.7713057485,0.371328613601,0.0,0.371328613601
 05/13  04:00:00,27.4954450264,1.86959464884,8.86774626429,0.0,3.82705111198,7.57405300124,0.630273282475,0.0,0.630273282475
 05/13  05:00:00,32.1476040436,1.89797415681,8.9529133117,0.0,6.02426329834,9.91545327661,2.61447722888,0.0,2.61447722888
 05/13  06:00:00,36.883784106,2.10699161288,9.94749150479,0.0,6.51253267309,14.7454349813,8.39116621857,0.0,8.39116621857
 05/13  07:00:00,37.9872464592,2.41728659623,11.5863889351,0.0,6.01364874671,17.9699221805,8.90802351902,0.0,8.90802351902
 05/13  08:00:00,37.1973634069,2.60805929507,12.8043679391,0.0,3.66783283761,18.1171033345,8.56309497875,0.0,8.56309497875
 05/13  09:00:00,36.0825747734,2.87427754477,14.2469928963,0.0,3.10526160149,15.8560427302,7.52833302732,0.0,7.52833302732
 05/13  10:00:00,35.3955594723,3.21106262906,16.139819214,0.0,3.10526160149,12.9394160272,6.83849178552,0.0,6.83849178552
 05/13  11:00:00,37.346832204,3.46385800259,17.6911154184,0.0,3.10526160149,13.0865971812,5.54503945941,0.0,5.54503945941
 05/13  12:00:00,38.6410157251,3.64281551445,18.9535225816,0.0,3.10526160149,12.9394160272,4.85519821883,0.0,4.85519821883
 05/13  13:00:00,39.6191508643,3.81721226873,20.1988044285,0.0,3.10526160149,12.4978725653,4.33781728839,0.0,4.33781728839
 05/13  14:00:00,40.8559394495,4.01999215725,21.3799942792,0.0,3.10526160149,12.3506914113,3.82043635796,0.0,3.82043635796
 05/13  15:00:00,43.5682056116,4.25882881988,22.4884143253,0.0,4.02872759285,12.7922348732,4.33781728839,0.0,4.33781728839
 05/13  16:00:00,52.5820025731,4.5276304536,23.7830562657,0.0,6.50191812146,17.7693977319,5.02765852897,0.0,5.02765852897
 05/13  17:00:00,60.4959078163,4.69326110851,24.3006903786,0.0,8.38069375907,23.1212625696,6.57980132027,0.0,6.57980132027
 05/13  18:00:00,61.7164222745,4.61852481155,23.3350416376,0.0,10.6415932552,23.1212625696,7.70079333621,0.0,7.70079333621
 05/13  19:00:00,59.3219352965,4.3179866794,21.3175374366,0.0,12.3080778603,20.4854999863,7.35587271592,0.0,7.35587271592
 05/13  20:00:00,61.4019258948,4.02011105913,19.6713578817,0.0,12.456681583,19.8967753704,6.75226163042,0.0,6.75226163042
 05/13  21:00:00,54.1767560675,3.71912217997,18.2106779556,0.0,9.18739968257,17.702556249,5.54503945941,0.0,5.54503945941
 05/13  22:00:00,44.9925348117,3.33620781864,16.3446836227,0.0,5.91811778209,14.0365255879,4.85519821883,0.0,4.85519821883
 05/13  23:00:00,36.6628444683,2.94081428855,14.3068958807,0.0,3.54045821811,10.5176760807,2.78567449709,0.0,2.78567449709
 05/13  24:00:00,30.8201106725,2.5873237631,12.5209081661,0.0,2.55330491699,7.80157382632,0.974841240578,0.0,0.974841240578
 05/14  01:00:00,29.1339927258,2.39916899292,11.6116696054,0.0,2.55330491699,7.21284921042,0.629303337362,0.0,0.629303337362
 05/14  02:00:00,27.8087256354,2.23399738525,10.7459364307,0.0,2.55330491699,6.91848690247,0.371063655897,0.0,0.371063655897
 05/14  03:00:00,27.0273361504,2.13205780035,10.2136676846,0.0,2.55330491699,6.7713057485,0.371059204623,0.0,0.371059204623
 05/14  04:00:00,28.9116300729,2.09831987104,10.0552060886,0.0,3.82705111198,7.57405300124,0.629196063557,0.0,0.629196063557
 05/14  05:00:00,33.829079875,2.16356259528,10.3688007046,0.0,6.02426329834,9.91545327661,2.60721659404,0.0,2.60721659404
 05/14  06:00:00,38.688174755,2.39152432986,11.4673494368,0.0,6.51253267309,14.7454349813,8.36591869998,0.0,8.36591869998
 05/14  07:00:00,39.7872138867,2.69401021035,13.1096327484,0.0,6.01364874671,17.9699221805,8.88116713245,0.0,8.88116713245
 05/14  08:00:00,38.5414068446,2.81910105256,13.9373696193,0.0,3.66783283761,18.1171033345,8.53731283072,0.0,8.53731283072
 05/14  09:00:00,38.1482058748,3.15815593072,16.0287456118,0.0,3.10526160149,15.8560427302,7.50577364702,0.0,7.50577364702
 05/14  10:00:00,37.2748096485,3.45294954558,17.7771824737,0.0,3.10526160149,12.9394160272,6.81808091762,0.0,6.81808091762
 05/14  11:00:00,38.7897653681,3.65856519043,18.9393413946,0.0,3.10526160149,13.0865971812,5.52865705227,0.0,5.52865705227
 05/14  12:00:00,39.2112084507,3.7590178202,19.4075130015,0.0,3.10526160149,12.9394160272,4.84096432411,0.0,4.84096432411
 05/14  13:00:00,38.4178470253,3.7425541047,19.0721587535,0.0,3.10526160149,12.4978725653,4.32519477798,0.0,4.32519477798
 05/14  14:00:00,38.3152165238,3.78993268015,19.0693308306,0.0,3.10526160149,12.3506914113,3.80942523186,0.0,3.80942523186
 05/14  15:00:00,40.349661836,3.89774543095,19.6309539387,0.0,4.02872759285,12.7922348732,4.32519477798,0.0,4.32519477798
 05/14  16:00:00,47.9994405671,3.94221325898,19.7859114544,0.0,6.50191812146,17.7693977319,5.01288750615,0.0,5.01288750615
 05/14  17:00:00,55.7756968083,4.07691620377,20.1968242753,0.0,8.38069375907,23.1212625696,6.56019614452,0.0,6.56019614452
 05/14  18:00:00,58.8560013016,4.20450300588,20.8886424704,0.0,10.6415932552,23.1212625696,7.67769682779,0.0,7.67769682779
 05/14  19:00:00,57.0121829207,3.93664738264,19.3891243576,0.0,12.3080778603,20.4854999863,7.33385046371,0.0,7.33385046371
 05/14  20:00:00,58.8426690295,3.59649514575,17.5357169298,0.0,12.456681583,19.8967753704,6.73211932657,0.0,6.73211932657
 05/14  21:00:00,51.8723182011,3.33772188297,16.2876403861,0.0,9.18739968257,17.702556249,5.52865705227,0.0,5.52865705227
 05/14  22:00:00,42.641661225,2.96376022283,14.3662576318,0.0,5.91811778209,14.0365255879,4.84096432411,0.0,4.84096432411
 05/14  23:00:00,34.7700598674,2.6357673819,12.7191581865,0.0,3.54045821811,10.5176760807,2.77788613961,0.0,2.77788613961
 05/14  24:00:00,29.2806975951,2.33993981541,11.2288790363,0.0,2.55330491699,7.80157382632,0.972692728167,0.0,0.972692728167
 05/15  01:00:00,27.9447580804,2.2068839492,10.6147200038,0.0,2.55330491699,7.21284921042,0.628233134274,0.0,0.628233134274
 05/15  02:00:00,26.9054978415,2.08132199549,9.99538402659,0.0,2.55330491699,6.91848690247,0.370796236201,0.0,0.370796236201
 05/15  03:00:00,26.0280778287,1.96275639494,9.38371076829,0.0,2.55330491699,6.7713057485,0.370791832169,0.0,0.370791832169
 05/15  04:00:00,27.8159469054,1.91284308862,9.14499970353,0.0,3.82705111198,7.57405300124,0.628127000422,0.0,0.628127000422
 05/15  05:00:00,32.1943976972,1.90848282581,8.98919829627,0.0,6.02426329834,9.91545327661,2.60001129162,0.0,2.60001129162
 05/15  06:00:00,36.0601709262,2.12691705139,9.99678621973,0.0,6.51253267309,14.7454349813,8.34086493203,0.0,8.34086493203
 05/15  07:00:00,39.3322213129,2.59629485118,12.5588261713,0.0,6.01364874671,18.163451543,8.85451705318,0.0,8.85451705318
 05/15  08:00:00,41.6797333711,3.12222164534,15.3261619843,0.0,4.35151303671,18.8798367041,8.51172874072,0.0,8.51172874072
 05/15  09:00:00,40.8460785133,3.41514138225,17.02321923,0.0,3.78894180059,16.6187760998,7.48338756754,0.0,7.48338756754
 05/15  10:00:00,39.59530573,3.66545392764,18.4387606044,0.0,3.78894180059,13.7021493968,6.79782684568,0.0,6.79782684568
 05/15  11:00:00,41.5898294763,3.92222599364,20.0293311309,0.0,3.78894180059,13.8493305508,5.51240049454,0.0,5.51240049454
 05/15  12:00:00,42.5660377564,4.10335551643,21.1348511063,0.0,3.69398621738,13.6338449159,4.82683977394,0.0,4.82683977394
 05/15  13:00:00,42.9747287367,4.18433470272,21.7408462982,0.0,3.78894180059,13.2606059349,4.31266923349,0.0,4.31266923349
 05/15  14:00:00,42.8224282313,4.19876122783,21.7213004217,0.0,3.78894180059,13.1134247809,3.79849869305,0.0,3.79849869305
 05/15  15:00:00,44.7327055199,4.28901717906,22.1763123057,0.0,4.71240779196,13.5549682428,4.31266923349,0.0,4.31266923349
 05/15  16:00:00,53.1924396203,4.4933372276,22.9813729703,0.0,7.18559832057,18.5321311015,4.99822995409,0.0,4.99822995409
 05/15  17:00:00,59.5330203619,4.51249254571,23.3250421246,0.0,8.38069375907,23.3147919321,6.54074157543,0.0,6.54074157543
 05/15  18:00:00,60.8175720027,4.46086900262,22.5938471747,0.0,10.6415932552,23.1212625696,7.65477774639,0.0,7.65477774639
 05/15  19:00:00,58.6434087639,4.18818140497,20.7688161784,0.0,12.3080778603,20.4854999863,7.3119973861,0.0,7.3119973861
 05/15  20:00:00,60.573928031,3.87063293039,18.9928381467,0.0,12.456681583,19.8967753704,6.71213175558,0.0,6.71213175558
 05/15  21:00:00,53.3346418451,3.58052687908,17.507159034,0.0,9.18739968257,17.702556249,5.51240049454,0.0,5.51240049454
 05/15  22:00:00,44.4838447581,3.25167455716,15.9205268306,0.0,5.91811778209,14.0365255879,4.82683977394,0.0,4.82683977394
 05/15  23:00:00,36.2596840309,2.8730906734,13.9714590585,0.0,3.54045821811,10.5176760807,2.77015761216,0.0,2.77015761216
 05/15  24:00:00,30.2652035663,2.49435210184,12.0589727211,0.0,2.55330491699,7.80157382632,0.970560720595,0.0,0.970560720595
 05/16  01:00:00,28.5066426876,2.29445440113,11.089034159,0.0,2.55330491699,7.21284921042,0.627171379419,0.0,0.627171379419
 05/16  02:00:00,27.366437166,2.1501444107,10.3875009358,0.0,2.55330491699,6.91848690247,0.370530931297,0.0,0.370530931297
 05/16  03:00:00,26.2057907131,1.98795296674,9.5362270809,0.0,2.55330491699,6.7713057485,0.370526575523,0.0,0.370526575523
 05/16  04:00:00,27.373351233,1.85096484214,8.76428227759,0.0,3.82705111198,7.57405300124,0.627066409994,0.0,0.627066409994
 05/16  05:00:00,31.9207025667,1.8612848171,8.76270117443,0.0,6.02426329834,9.91545327661,2.59286345562,0.0,2.59286345562
 05/16  06:00:00,35.7540950467,2.06874811118,9.74887928049,0.0,6.51253267309,14.7454349813,8.31601233288,0.0,8.31601233288
 05/16  07:00:00,38.703731313,2.49357306038,12.0330579622,0.0,6.01364874671,18.163451543,8.82808117331,0.0,8.82808117331
 05/16  08:00:00,41.0535904643,3.03265809306,14.7895826298,0.0,4.35151303671,18.8798367041,8.48635028524,0.0,8.48635028524
 05/16  09:00:00,40.2539583829,3.32945094421,16.5167895377,0.0,3.78894180059,16.6187760998,7.46118141828,0.0,7.46118141828
 05/16  10:00:00,39.1076202092,3.57625419854,18.0402748128,0.0,3.78894180059,13.7021493968,6.77773556777,0.0,6.77773556777
 05/16  11:00:00,40.1751669262,3.69392875625,18.8429658182,0.0,3.78894180059,13.8493305508,5.49627460042,0.0,5.49627460042
 05/16  12:00:00,40.7883431556,3.81321652363,19.6472954983,0.0,3.69398621738,13.6338449159,4.81282875118,0.0,4.81282875118
 05/16  13:00:00,40.6172964575,3.83924624452,19.7285024772,0.0,3.78894180059,13.2606059349,4.30024436426,0.0,4.30024436426
 05/16  14:00:00,40.3505077106,3.84668733097,19.6014537979,0.0,3.78894180059,13.1134247809,3.78765997733,0.0,3.78765997733
 05/16  15:00:00,42.8215894472,4.00763487175,20.5465785404,0.0,4.71240779196,13.5549682428,4.30024436426,0.0,4.30024436426
 05/16  16:00:00,51.9086991982,4.3036209692,21.8873488065,0.0,7.18559832057,18.5321311015,4.98369021349,0.0,4.98369021349
 05/16  17:00:00,59.1347929824,4.44976766129,22.9895396295,0.0,8.38069375907,23.3147919321,6.52144337427,0.0,6.52144337427
 05/16  18:00:00,61.5664287438,4.56107049661,23.2425024218,0.0,10.6415932552,23.1212625696,7.63204287928,0.0,7.63204287928
 05/16  19:00:00,59.3441522661,4.29131258538,21.3664285002,0.0,12.3080778603,20.4854999863,7.29031995466,0.0,7.29031995466
 05/16  20:00:00,60.8998091173,3.9267106483,19.2626415151,0.0,12.456681583,19.8967753704,6.69230483658,0.0,6.69230483658
 05/16  21:00:00,53.325665438,3.58039924372,17.4983102622,0.0,9.18739968257,17.702556249,5.49627460042,0.0,5.49627460042
 05/16  22:00:00,44.0997488465,3.18961639827,15.5984890779,0.0,5.91811778209,14.0365255879,4.81282875118,0.0,4.81282875118
 05/16  23:00:00,36.230008929,2.85299076011,13.9618838699,0.0,3.54045821811,10.5176760807,2.76249120348,0.0,2.76249120348
 05/16  24:00:00,30.1760930531,2.47030879682,11.9939055129,0.0,2.55330491699,7.80157382632,0.968445849235,0.0,0.968445849235
 05/17  01:00:00,27.6882173985,2.169513131,10.39555014,0.0,2.55330491699,7.21284921042,0.626118387789,0.0,0.626118387789
 05/17  02:00:00,26.3613745483,1.99930980884,9.53327291998,0.0,2.55330491699,6.91848690247,0.370267819865,0.0,0.370267819865
 05/17  03:00:00,25.5087700234,1.87762126456,8.9495380933,0.0,2.55330491699,6.7713057485,0.370263513343,0.0,0.370263513343
 05/17  04:00:00,27.03906202,1.79420585789,8.48675204891,0.0,3.82705111198,7.57405300124,0.62601460668,0.0,0.62601460668
 05/17  05:00:00,31.910321004,1.85908457523,8.75451985365,0.0,6.02426329834,9.91545327661,2.58577520304,0.0,2.58577520304
 05/17  06:00:00,35.6638885988,2.05325373685,9.67416720695,0.0,6.51253267309,14.7454349813,8.29136826114,0.0,8.29136826114
 05/17  07:00:00,37.7082475714,2.33970713121,11.1914401499,0.0,6.01364874671,18.163451543,8.80186732147,0.0,8.80186732147
 05/17  08:00:00,39.5049232133,2.81730698274,13.4562664891,0.0,4.35151303671,18.8798367041,8.46118497986,0.0,8.46118497986
 05/17  09:00:00,38.9535935081,3.15738604241,15.3884895647,0.0,3.78894180059,16.6187760998,7.4391617754,0.0,7.4391617754
 05/17  10:00:00,39.1954826878,3.60398849643,18.1004029935,0.0,3.78894180059,13.7021493968,6.75781303371,0.0,6.75781303371
 05/17  11:00:00,41.491244252,3.89551056957,19.9574613307,0.0,3.78894180059,13.8493305508,5.48028414546,0.0,5.48028414546
 05/17  12:00:00,41.8471710296,3.99665277037,20.5226871255,0.0,3.69398621738,13.6338449159,4.79893540507,0.0,4.79893540507
 05/17  13:00:00,41.964729225,4.03696042634,20.8782210629,0.0,3.78894180059,13.2606059349,4.28792384978,0.0,4.28792384978
 05/17  14:00:00,43.287152341,4.23308065602,22.1517051032,0.0,3.78894180059,13.1134247809,3.77691229449,0.0,3.77691229449
 05/17  15:00:00,45.1246396211,4.34851249364,22.5087510924,0.0,4.71240779196,13.5549682428,4.28792384978,0.0,4.28792384978
 05/17  16:00:00,53.8059649755,4.58645164847,23.5017839046,0.0,7.18559832057,18.5321311015,4.96927259016,0.0,4.96927259016
 05/17  17:00:00,59.9075697073,4.5766269947,23.635457021,0.0,8.38069375907,23.3147919321,6.50230725604,0.0,6.50230725604
 05/17  18:00:00,61.8566799927,4.62713943509,23.4666847322,0.0,10.6415932552,23.1212625696,7.60949895917,0.0,7.60949895917
 05/17  19:00:00,59.4740274705,4.31462527195,21.4729910181,0.0,12.3080778603,20.4854999863,7.26882458897,0.0,7.26882458897
 05/17  20:00:00,60.8345778926,3.91875496555,19.2053659731,0.0,12.456681583,19.8967753704,6.67264444113,0.0,6.67264444113
 05/17  21:00:00,52.9941087746,3.54760516192,17.1995476807,0.0,9.18739968257,17.702556249,5.48028414545,0.0,5.48028414545
 05/17  22:00:00,43.3863254307,3.10331806563,14.9713639947,0.0,5.91811778209,14.0365255879,4.79893540507,0.0,4.79893540507
 05/17  23:00:00,35.5804850528,2.77281958972,13.3925311641,0.0,3.54045821811,10.5176760807,2.7548891839,0.0,2.7548891839
 05/17  24:00:00,30.1428271326,2.47411051721,11.9568378721,0.0,2.55330491699,7.80157382632,0.966348740387,0.0,0.966348740387
 05/18  01:00:00,28.3160503365,2.26285658552,10.9300396235,0.0,2.55330491699,7.21284921042,0.625074471769,0.0,0.625074471769
 05/18  02:00:00,26.8964586099,2.08134482316,9.98632196732,0.0,2.55330491699,6.91848690247,0.370006979933,0.0,0.370006979933
 05/18  03:00:00,25.5409469652,1.89256565312,8.96677064659,0.0,2.55330491699,6.7713057485,0.370002723631,0.0,0.370002723631
 05/18  04:00:00,26.8975164348,1.77628158483,8.36313073676,0.0,3.82705111198,7.57405300124,0.624971902279,0.0,0.624971902279
 05/18  05:00:00,31.2203449655,1.75074206734,8.17288632302,0.0,6.02426329834,9.91545327661,2.57874863325,0.0,2.57874863325
 05/18  06:00:00,34.5700485318,1.8850021021,8.74857877463,0.0,6.51253267309,14.7454349813,8.2669400137,0.0,8.2669400137
 05/18  07:00:00,37.7100557798,2.3362638174,11.1966916721,0.0,6.01364874671,18.163451543,8.77588326058,0.0,8.77588326058
 05/18  08:00:00,40.4166551234,2.93458171681,14.2507236652,0.0,4.35151303671,18.8798367041,8.43624027706,0.0,8.43624027706
 05/18  09:00:00,39.4051373806,3.21570849135,15.7817109883,0.0,3.78894180059,16.6187760998,7.4173351598,0.0,7.4173351598
 05/18  10:00:00,38.3553593991,3.47444411528,17.3898240859,0.0,3.78894180059,13.7021493968,6.73806514339,0.0,6.73806514339
 05/18  11:00:00,40.815451862,3.77222261045,19.4049568998,0.0,3.78894180059,13.8493305508,5.46443386507,0.0,5.46443386507
 05/18  12:00:00,41.8414124265,3.95986511461,20.5537161783,0.0,3.69398621738,13.6338449159,4.78516384997,0.0,4.78516384997
 05/18  13:00:00,42.8664573444,4.11726726307,21.6996423455,0.0,3.78894180059,13.2606059349,4.27571133866,0.0,4.27571133866
 05/18  14:00:00,43.655728128,4.28225068543,22.4711108608,0.0,3.78894180059,13.1134247809,3.76625882734,0.0,3.76625882734
 05/18  15:00:00,46.2551607329,4.49345816787,23.49432653,0.0,4.71240779196,13.5549682428,4.27571133866,0.0,4.27571133866
 05/18  16:00:00,54.5044905489,4.66506616564,24.1216949608,0.0,7.18559832057,18.5321311015,4.95498135375,0.0,4.95498135375
 05/18  17:00:00,59.7361129165,4.55722482798,23.4834023969,0.0,8.38069375907,23.3147919321,6.4833388877,0.0,6.4833388877
 05/18  18:00:00,61.5009127096,4.59279476526,23.145262119,0.0,10.6415932552,23.1212625696,7.58715266222,0.0,7.58715266222
 05/18  19:00:00,59.0164573387,4.27440276095,21.0556433973,0.0,12.3080778603,20.4854999863,7.24751765468,0.0,7.24751765468
 05/18  20:00:00,60.176431444,3.84498270404,18.620991786,0.0,12.456681583,19.8967753704,6.65315639147,0.0,6.65315639147
 05/18  21:00:00,52.6186921328,3.49962118624,16.8721150146,0.0,9.18739968257,17.702556249,5.46443386506,0.0,5.46443386506
 05/18  22:00:00,43.2543836951,3.08130710766,14.8614332171,0.0,5.91811778209,14.0365255879,4.78516384997,0.0,4.78516384997
 05/18  23:00:00,35.2024118802,2.71027301674,13.0770045645,0.0,3.54045821811,10.5176760807,2.7473538047,0.0,2.7473538047
 05/18  24:00:00,29.4990390169,2.37802668584,11.4091335877,0.0,2.55330491699,7.80157382632,0.96427001509,0.0,0.96427001509
 05/19  01:00:00,27.3278117345,2.12631844927,10.0783391578,0.0,2.55330491699,7.21284921042,0.624039941037,0.0,0.624039941037
 05/19  02:00:00,25.9032869801,1.93862420503,9.13587095556,0.0,2.55330491699,6.91848690247,0.369748488854,0.0,0.369748488854
 05/19  03:00:00,24.7890485543,1.78015072302,8.32728716575,0.0,2.55330491699,6.7713057485,0.369744283717,0.0,0.369744283717
 05/19  04:00:00,26.2761925538,1.68416366401,7.83392477656,0.0,3.82705111198,7.57405300124,0.623938605884,0.0,0.623938605884
 05/19  05:00:00,31.5696444828,1.80483934621,8.4680885615,0.0,6.02426329834,9.91545327661,2.57178582732,0.0,2.57178582732
 05/19  06:00:00,35.9732335162,2.10253315842,9.93423270274,0.0,6.51253267309,14.7454349813,8.24273482355,0.0,8.24273482355
 05/19  07:00:00,38.7878417393,2.50430305179,12.1064383972,0.0,6.01364874671,18.163451543,8.75013668547,0.0,8.75013668547
 05/19  08:00:00,40.7546284634,2.97207063989,14.551208082,0.0,4.35151303671,18.8798367041,8.41152356395,0.0,8.41152356395
 05/19  09:00:00,39.4009495335,3.20572820378,15.7875034287,0.0,3.78894180059,16.6187760998,7.39570803523,0.0,7.39570803523
 05/19  10:00:00,37.8063264018,3.42652567321,16.8887095307,0.0,3.78894180059,13.7021493968,6.71849774495,0.0,6.71849774495
 05/19  11:00:00,40.137222045,3.71864055235,18.7803091409,0.0,3.78894180059,13.8493305508,5.44872845316,0.0,5.44872845316
 05/19  12:00:00,41.2602739452,3.88774187021,20.0447009413,0.0,3.69398621738,13.6338449159,4.77151816422,0.0,4.77151816422
 05/19  13:00:00,41.7293667185,4.00976594894,20.6700530338,0.0,3.78894180059,13.2606059349,4.26361044752,0.0,4.26361044752
 05/19  14:00:00,42.4709164272,4.17078838064,21.3977614648,0.0,3.78894180059,13.1134247809,3.75570273081,0.0,3.75570273081
 05/19  15:00:00,45.0384753033,4.36839072952,22.4027085387,0.0,4.71240779196,13.5549682428,4.26361044752,0.0,4.26361044752
 05/19  16:00:00,53.8530650632,4.59536360929,23.5399720315,0.0,7.18559832057,18.5321311015,4.94082073645,0.0,4.94082073645
 05/19  17:00:00,59.6407799599,4.51664963683,23.4286446315,0.0,8.38069375907,23.3147919321,6.46454388657,0.0,6.46454388657
 05/19  18:00:00,61.4403635716,4.54703732101,23.1304704252,0.0,10.6415932552,23.1212625696,7.56501060609,0.0,7.56501060609
 05/19  19:00:00,58.7322841227,4.19593891689,20.8499340253,0.0,12.3080778603,20.4854999863,7.22640546162,0.0,7.22640546162
 05/19  20:00:00,59.3040703007,3.69020697387,17.9034063729,0.0,12.456681583,19.8967753704,6.6338464588,0.0,6.6338464588
 05/19  21:00:00,51.7764655874,3.36058987103,16.1689197843,0.0,9.18739968257,17.702556249,5.44872845316,0.0,5.44872845316
 05/19  22:00:00,42.9683643471,3.0331383785,14.6235825982,0.0,5.91811778209,14.0365255879,4.77151816422,0.0,4.77151816422
 05/19  23:00:00,35.2992733232,2.72539603444,13.1587429897,0.0,3.54045821811,10.5176760807,2.7398872974,0.0,2.7398872974
 05/19  24:00:00,29.8016222009,2.41705131047,11.6726921471,0.0,2.55330491699,7.80157382632,0.962210288939,0.0,0.962210288939
 05/20  01:00:00,28.0883312225,2.22487839195,10.7402987031,0.0,2.55330491699,7.21284921042,0.623015102475,0.0,0.623015102475
 05/20  02:00:00,27.1791303064,2.11860238315,10.2317361037,0.0,2.55330491699,6.91848690247,0.36949242328,0.0,0.36949242328
 05/20  03:00:00,26.7879203894,2.06369829015,10.0426114338,0.0,2.55330491699,6.7713057485,0.369488270228,0.0,0.369488270228
 05/20  04:00:00,28.1869871806,1.96295221071,9.46593085661,0.0,3.82705111198,7.57405300124,0.622915023798,0.0,0.622915023798
 05/20  05:00:00,33.0240792433,2.02009870725,9.70726396096,0.0,6.02426329834,9.91545327661,2.56488884747,0.0,2.56488884747
 05/20  06:00:00,36.8976397039,2.23505524049,10.7261168084,0.0,6.51253267309,14.7454349813,8.21875985766,0.0,8.21875985766
 05/20  07:00:00,38.9646181829,2.56199250384,12.4190547511,0.0,6.01364874671,17.9699221805,8.72463522066,0.0,8.72463522066
 05/20  08:00:00,38.1176826661,2.73922531984,13.5935211735,0.0,3.66783283761,18.1171033345,8.38704216018,0.0,8.38704216018
 05/20  09:00:00,36.9118420548,2.97174671524,14.9787910073,0.0,3.10526160149,15.8560427302,7.37428680635,0.0,7.37428680635
 05/20  10:00:00,35.3125204121,3.16016096572,16.1076818171,0.0,3.10526160149,12.9394160272,6.69911663309,0.0,6.69911663309
 05/20  11:00:00,36.2856865812,3.26731929661,16.8265085015,0.0,3.10526160149,13.0865971812,5.43317256075,0.0,5.43317256075
 05/20  12:00:00,37.4810763218,3.43065359698,18.0057450958,0.0,3.10526160149,12.9394160272,4.75800238884,0.0,4.75800238884
 05/20  13:00:00,38.268536958,3.5951333909,19.0702694,0.0,3.10526160149,12.4978725653,4.25162475992,0.0,4.25162475992
 05/20  14:00:00,38.3809663189,3.66209977388,19.262913532,0.0,3.10526160149,12.3506914113,3.74524713099,0.0,3.74524713099
 05/20  15:00:00,40.1090252239,3.74406564251,19.543997115,0.0,4.02872759285,12.7922348732,4.25162475992,0.0,4.25162475992
 05/20  16:00:00,49.1486167021,4.00166172046,20.8756391279,0.0,6.50191812146,17.7693977319,4.92679493182,0.0,4.92679493182
 05/20  17:00:00,58.4772369175,4.36273289411,22.6125476942,0.0,8.38069375907,23.1212625696,6.4459278186,0.0,6.4459278186
 05/20  18:00:00,61.0174099692,4.47918220537,22.7753719384,0.0,10.6415932552,23.1212625696,7.54307934794,0.0,7.54307934794
 05/20  19:00:00,58.0968923818,4.11357359997,20.2969076014,0.0,12.3080778603,20.4854999863,7.20549426199,0.0,7.20549426199
 05/20  20:00:00,59.1657182666,3.68076030124,17.7745010114,0.0,12.456681583,19.8967753704,6.61472036157,0.0,6.61472036157
 05/20  21:00:00,51.4046141916,3.31508435781,15.8425739017,0.0,9.18739968257,17.702556249,5.43317256075,0.0,5.43317256075
 05/20  22:00:00,42.363479455,2.94352754195,14.1083085427,0.0,5.91811778209,14.0365255879,4.75800238884,0.0,4.75800238884
 05/20  23:00:00,34.4147559505,2.59110381086,12.4085178406,0.0,3.54045821811,10.5176760807,2.73249187314,0.0,2.73249187314
 05/20  24:00:00,28.821507464,2.27241177801,10.8372169426,0.0,2.55330491699,7.80157382632,0.960170171901,0.0,0.960170171901
 05/21  01:00:00,27.3542673661,2.11922740211,10.1118858366,0.0,2.55330491699,7.21284921042,0.622000260076,0.0,0.622000260076
 05/21  02:00:00,26.5587886108,2.03125479017,9.69874200112,0.0,2.55330491699,6.91848690247,0.369238859143,0.0,0.369238859143
 05/21  03:00:00,26.0978091047,1.97595562903,9.44024281018,0.0,2.55330491699,6.7713057485,0.369234759073,0.0,0.369234759073
 05/21  04:00:00,27.7754258387,1.91870224384,9.0986194816,0.0,3.82705111198,7.57405300124,0.621901459433,0.0,0.621901459433
 05/21  05:00:00,32.4780911799,1.95612096806,9.22525363667,0.0,6.02426329834,9.91545327661,2.55805973642,0.0,2.55805973642
 05/21  06:00:00,36.3263107694,2.16599011064,10.2238530037,0.0,6.51253267309,14.7454349813,8.19502221487,0.0,8.19502221487
 05/21  07:00:00,37.6337973158,2.36944909979,11.2807772881,0.0,6.01364874671,17.9699221805,8.6993864181,0.0,8.6993864181
 05/21  08:00:00,36.375074848,2.47707260045,12.1130660748,0.0,3.66783283761,18.1171033345,8.36280331565,0.0,8.36280331565
 05/21  09:00:00,34.8407705804,2.67762388156,13.2018423666,0.0,3.10526160149,15.8560427302,7.35307781686,0.0,7.35307781686
 05/21  10:00:00,34.1770109729,3.05121638859,15.0811169552,0.0,3.10526160149,12.9394160272,6.67992754735,0.0,6.67992754735
 05/21  11:00:00,36.056613004,3.31018560125,16.5545686197,0.0,3.10526160149,13.0865971812,5.41777079456,0.0,5.41777079456
 05/21  12:00:00,37.2282078656,3.49795528744,17.6855749491,0.0,3.10526160149,12.9394160272,4.74462052642,0.0,4.74462052642
 05/21  13:00:00,36.8276825992,3.51217511537,17.7123733168,0.0,3.10526160149,12.4978725653,4.23975782531,0.0,4.23975782531
 05/21  14:00:00,38.4680383403,3.73676189373,19.2753234336,0.0,3.10526160149,12.3506914113,3.73489512421,0.0,3.73489512421
 05/21  15:00:00,39.3752984723,3.67373797749,18.8805980284,0.0,4.02872759285,12.7922348732,4.23975782531,0.0,4.23975782531
 05/21  16:00:00,46.1580860516,3.63980296614,18.2469672317,0.0,6.50191812146,17.7693977319,4.91290809345,0.0,4.91290809345
 05/21  17:00:00,52.8015140896,3.63863576045,17.660922,0.0,8.38069375907,23.1212625696,6.42749619676,0.0,6.42749619676
 05/21  18:00:00,54.8794908169,3.66438350524,17.4522514862,0.0,10.6415932552,23.1212625696,7.52136538249,0.0,7.52136538249
 05/21  19:00:00,53.3363139821,3.39707152288,16.2528312787,0.0,12.3080778603,20.4854999863,7.18479024842,0.0,7.18479024842
 05/21  20:00:00,55.6315127084,3.12250143554,14.7985543189,0.0,12.456681583,19.8967753704,6.5957837638,0.0,6.5957837638
 05/21  21:00:00,48.3478638448,2.84360512904,13.2573027838,0.0,9.18739968257,17.702556249,5.41777079456,0.0,5.41777079456
 05/21  22:00:00,39.5391970635,2.50761940859,11.7199342845,0.0,5.91811778209,14.0365255879,4.74462052642,0.0,4.74462052642
 05/21  23:00:00,31.5776501521,2.14797216084,10.0145436922,0.0,3.54045821811,10.5176760807,2.725169722,0.0,2.725169722
 05/21  24:00:00,26.2532579354,1.85957528741,8.68180390461,0.0,2.55330491699,7.80157382632,0.958150268138,0.0,0.958150268138
 05/22  01:00:00,24.2332261459,1.62785250108,7.4822195174,0.0,2.55330491699,7.21284921042,0.620995714853,0.0,0.620995714853
 05/22  02:00:00,22.8093075807,1.44394175319,6.53657400799,0.0,2.55330491699,6.91848690247,0.36898787163,0.0,0.36898787163
 05/22  03:00:00,22.2227550985,1.36338496806,6.17775946497,0.0,2.55330491699,6.7713057485,0.368983825415,0.0,0.368983825415
 05/22  04:00:00,23.9189895906,1.30040885907,5.8604766183,0.0,3.82705111198,7.57405300124,0.620898213229,0.0,0.620898213229
 05/22  05:00:00,28.3763968687,1.29778498191,5.78189531165,0.0,6.02426329834,9.91545327661,2.55130051679,0.0,2.55130051679
 05/22  06:00:00,32.2012478105,1.51048114268,6.75429901282,0.0,6.51253267309,14.7454349813,8.17152892373,0.0,8.17152892373
 05/22  07:00:00,34.8643631592,1.8973789121,8.78988395676,0.0,6.01364874671,18.163451543,8.67439775488,0.0,8.67439775488
 05/22  08:00:00,37.4556853976,2.50369299659,11.7206426595,0.0,4.35151303671,18.8798367041,8.33881420849,0.0,8.33881420849
 05/22  09:00:00,37.9357703414,2.98036208919,14.5476903512,0.0,3.78894180059,16.6187760998,7.3320873476,0.0,7.3320873476
 05/22  10:00:00,39.4668420754,3.57066153967,18.4050893378,0.0,3.78894180059,13.7021493968,6.66093617039,0.0,6.66093617039
 05/22  11:00:00,42.7350062242,3.97627180762,21.1204620648,0.0,3.78894180059,13.8493305508,5.40252771568,0.0,5.40252771568
 05/22  12:00:00,44.9241344328,4.28141655876,23.3148867403,0.0,3.69398621738,13.6338449159,4.73137653985,0.0,4.73137653985
 05/22  13:00:00,47.1284661104,4.54913273824,25.5297856364,0.0,3.78894180059,13.2606059349,4.22801315798,0.0,4.22801315798
 05/22  14:00:00,48.1969050511,4.71758214495,26.5769563243,0.0,3.78894180059,13.1134247809,3.72464977611,0.0,3.72464977611
 05/22  15:00:00,48.0574929658,4.66918936715,25.1209275636,0.0,4.71240779196,13.5549682428,4.22801315798,0.0,4.22801315798
 05/22  16:00:00,57.0962593236,4.92221121005,26.4563186911,0.0,7.18559832057,18.5321311015,4.89916433381,0.0,4.89916433381
 05/22  17:00:00,63.5681237938,4.90385068747,26.9687874147,0.0,8.38069375907,23.3147919321,6.40925447942,0.0,6.40925447942
 05/22  18:00:00,64.9888993839,4.89903287682,26.3270106817,0.0,10.6415932552,23.1212625696,7.49987514013,0.0,7.49987514013
 05/22  19:00:00,62.5110094227,4.61712222322,24.207476019,0.0,12.3080778603,20.4854999863,7.16429955222,0.0,7.16429955222
 05/22  20:00:00,63.5049602674,4.22004924001,21.5744540734,0.0,12.456681583,19.8967753704,6.57704227337,0.0,6.57704227337
 05/22  21:00:00,55.423426793,3.84528438823,19.3311864727,0.0,9.18739968257,17.702556249,5.40252771568,0.0,5.40252771568
 05/22  22:00:00,45.5405732881,3.3911859519,16.8377439658,0.0,5.91811778209,14.0365255879,4.73137653985,0.0,4.73137653985
 05/22  23:00:00,36.3260472805,2.89515694921,14.0157560323,0.0,3.54045821811,10.5176760807,2.71792301237,0.0,2.71792301237
 05/22  24:00:00,29.4919881706,2.41749745222,11.362611975,0.0,2.55330491699,7.80157382632,0.956151175826,0.0,0.956151175826
 05/23  01:00:00,27.6091858593,2.19702324015,10.2890084917,0.0,2.55330491699,7.21284921042,0.620001764751,0.0,0.620001764751
 05/23  02:00:00,26.8706711662,2.10819479381,9.93368455292,0.0,2.55330491699,6.91848690247,0.368739535161,0.0,0.368739535161
 05/23  03:00:00,26.3184279001,2.03609151804,9.60072571656,0.0,2.55330491699,6.7713057485,0.36873554365,0.0,0.36873554365
 05/23  04:00:00,27.9804900229,1.96428732268,9.25809858694,0.0,3.82705111198,7.57405300124,0.619905582558,0.0,0.619905582558
 05/23  05:00:00,32.5876908658,1.98835129082,9.30262299988,0.0,6.02426329834,9.91545327661,2.54461319051,0.0,2.54461319051
 05/23  06:00:00,35.9147744551,2.12840915808,9.84989764201,0.0,6.51253267309,14.7454349813,8.14828694051,0.0,8.14828694051
 05/23  07:00:00,37.1797669981,2.29090832194,10.7117583859,0.0,6.01364874671,18.163451543,8.64967663107,0.0,8.64967663107
 05/23  08:00:00,37.9844259976,2.61659925231,12.1364770038,0.0,4.35151303671,18.8798367041,8.31508194283,0.0,8.31508194283
 05/23  09:00:00,36.6008217093,2.8350836574,13.3580201509,0.0,3.78894180059,16.6187760998,7.31132161471,0.0,7.31132161471
 05/23  10:00:00,36.3494031217,3.22280507453,15.6355068493,0.0,3.78894180059,13.7021493968,6.64214812632,0.0,6.64214812632
 05/23  11:00:00,39.2912761891,3.62953272379,18.0234711136,0.0,3.78894180059,13.8493305508,5.3874478382,0.0,5.3874478382
 05/23  12:00:00,41.4521313802,3.9724542373,20.1518460092,0.0,3.69398621738,13.6338449159,4.71827435122,0.0,4.71827435122
 05/23  13:00:00,42.3458881663,4.14942490528,21.1469155252,0.0,3.78894180059,13.2606059349,4.21639423599,0.0,4.21639423599
 05/23  14:00:00,43.3309993022,4.2967073727,22.1319253477,0.0,3.78894180059,13.1134247809,3.71451412076,0.0,3.71451412076
 05/23  15:00:00,45.5347002884,4.42073352168,22.8465907316,0.0,4.71240779196,13.5549682428,4.21639423599,0.0,4.21639423599
 05/23  16:00:00,51.8963927092,4.39512521117,21.7835380756,0.0,7.18559832057,18.5321311015,4.88556772297,0.0,4.88556772297
 05/23  17:00:00,56.0804029911,4.14969035451,20.2352269449,0.0,8.38069375907,23.3147919321,6.39120806867,0.0,6.39120806867
 05/23  18:00:00,58.0104425117,4.1577022675,20.0898844188,0.0,10.6415932552,23.1212625696,7.47861498501,0.0,7.47861498501
 05/23  19:00:00,56.7736870393,3.95909291332,19.1281829455,0.0,12.3080778603,20.4854999863,7.14402824152,0.0,7.14402824152
 05/23  20:00:00,59.2582823152,3.69633080049,17.8514945608,0.0,12.456681583,19.8967753704,6.55850144041,0.0,6.55850144041
 05/23  21:00:00,52.5646243064,3.48392519834,16.8337431761,0.0,9.18739968257,17.702556249,5.3874478382,0.0,5.3874478382
 05/23  22:00:00,42.7131084621,3.03533929896,14.3661257928,0.0,5.91811778209,14.0365255879,4.71827435122,0.0,4.71827435122
 05/23  23:00:00,33.0358031511,2.4473889339,11.1732799182,0.0,3.54045821811,10.5176760807,2.71075389029,0.0,2.71075389029
 05/23  24:00:00,26.7052912715,2.00125891335,8.99215361484,0.0,2.55330491699,7.80157382632,0.954173486977,0.0,0.954173486977
 05/24  01:00:00,24.9296426283,1.78601427818,8.02047422273,0.0,2.55330491699,7.21284921042,0.619018704556,0.0,0.619018704556
 05/24  02:00:00,23.8905394886,1.6503989548,7.4113487143,0.0,2.55330491699,6.91848690247,0.368493923368,0.0,0.368493923368
 05/24  03:00:00,23.3590719375,1.57908832382,7.09837294823,0.0,2.55330491699,6.7713057485,0.368489987385,0.0,0.368489987385
 05/24  04:00:00,25.3483699723,1.56207031472,7.02819554431,0.0,3.82705111198,7.57405300124,0.618923861637,0.0,0.618923861637
 05/24  05:00:00,30.9308001607,1.73046355661,7.90362002898,0.0,6.02426329834,9.91545327661,2.53799973821,0.0,2.53799973821
 05/24  06:00:00,35.5880669491,2.06341123262,9.58818806148,0.0,6.51253267309,14.7454349813,8.12530314707,0.0,8.12530314707
 05/24  07:00:00,37.8548930714,2.38083311764,11.2969596635,0.0,6.01364874671,18.163451543,8.62523036753,0.0,8.62523036753
 05/24  08:00:00,38.7848434971,2.73606605607,12.8174276996,0.0,4.35151303671,18.8798367041,8.29161354676,0.0,8.29161354676
 05/24  09:00:00,36.4485870881,2.83684388385,13.2040253032,0.0,3.78894180059,16.6187760998,7.29078676774,0.0,7.29078676774
 05/24  10:00:00,34.7274186488,3.04294681269,14.1933806382,0.0,3.78894180059,13.7021493968,6.62356897905,0.0,6.62356897905
 05/24  11:00:00,33.3853949316,2.87277721345,12.8743453664,0.0,3.78894180059,13.8493305508,5.3725356279,0.0,5.3725356279
 05/24  12:00:00,34.0209004648,3.03622230576,13.6568470253,0.0,3.69398621738,13.6338449159,4.70531784063,0.0,4.70531784063
 05/24  13:00:00,35.1808351225,3.22755971762,14.9037276691,0.0,3.78894180059,13.2606059349,4.20490450018,0.0,4.20490450018
 05/24  14:00:00,35.3444438258,3.28012541386,15.1619518302,0.0,3.78894180059,13.1134247809,3.70449115973,0.0,3.70449115973
 05/24  15:00:00,35.8566917914,3.17537209591,14.4139436604,0.0,4.71240779196,13.5549682428,4.20490450018,0.0,4.20490450018
 05/24  16:00:00,42.9977088012,3.17012151153,14.1098578672,0.0,7.18559832057,18.5321311015,4.87212228745,0.0,4.87212228745
 05/24  17:00:00,49.0426130132,3.0910917392,14.2560355823,0.0,8.38069375907,23.3147919321,6.37336230879,0.0,6.37336230879
 05/24  18:00:00,51.0227553088,3.09602693611,14.1638725473,0.0,10.6415932552,23.1212625696,7.4575912131,0.0,7.4575912131
 05/24  19:00:00,50.1662254891,2.95167324446,13.5281410642,0.0,12.3080778603,20.4854999863,7.12398231946,0.0,7.12398231946
 05/24  20:00:00,53.6499728709,2.84181466633,13.0977012506,0.0,12.456681583,19.8967753704,6.54016675561,0.0,6.54016675561
 05/24  21:00:00,47.6152782146,2.72494998407,12.6433722986,0.0,9.18739968257,17.702556249,5.37253562789,0.0,5.37253562789
 05/24  22:00:00,39.4677507204,2.49924369154,11.6568636586,0.0,5.91811778209,14.0365255879,4.70531784063,0.0,4.70531784063
 05/24  23:00:00,31.3074176625,2.12346887992,9.76881448357,0.0,3.54045821811,10.5176760807,2.70366447883,0.0,2.70366447883
 05/24  24:00:00,25.9013412215,1.82409900593,8.36536347218,0.0,2.55330491699,7.80157382632,0.952217787265,0.0,0.952217787265
 05/25  01:00:00,24.9814534065,1.74786952184,8.11042975719,0.0,2.55330491699,7.21284921042,0.618046825806,0.0,0.618046825806
 05/25  02:00:00,24.1671739475,1.65099691057,7.68738521745,0.0,2.55330491699,6.91848690247,0.36825110907,0.0,0.36825110907
 05/25  03:00:00,23.9588110783,1.6300605825,7.64713983026,0.0,2.55330491699,6.7713057485,0.368247229419,0.0,0.368247229419
 05/25  04:00:00,25.6221860506,1.57679050954,7.28729142783,0.0,3.82705111198,7.57405300124,0.617953341444,0.0,0.617953341444
 05/25  05:00:00,29.7970550544,1.54015387004,6.96018460925,0.0,6.02426329834,9.91545327661,2.53146211865,0.0,2.53146211865
 05/25  06:00:00,33.2873922431,1.69988893763,7.65103565043,0.0,6.51253267309,14.7454349813,8.10258434885,0.0,8.10258434885
 05/25  07:00:00,34.6987112001,1.88875932753,8.63285158219,0.0,6.01364874671,18.163451543,8.6010662037,0.0,8.6010662037
 05/25  08:00:00,35.5477703776,2.23790541116,10.078515225,0.0,4.35151303671,18.8798367041,8.26841597022,0.0,8.26841597022
 05/25  09:00:00,33.1083353023,2.32654921436,10.3740681869,0.0,3.78894180059,16.6187760998,7.27048888791,0.0,7.27048888791
 05/25  10:00:00,30.5925200397,2.43081338315,10.6706154587,0.0,3.78894180059,13.7021493968,6.60520423062,0.0,6.60520423062
 05/25  11:00:00,31.4445693501,2.55105337857,11.2552436198,0.0,3.78894180059,13.8493305508,5.35779550086,0.0,5.35779550086
 05/25  12:00:00,32.8320362747,2.79521898532,12.7089861557,0.0,3.69398621738,13.6338449159,4.69251084501,0.0,4.69251084501
 05/25  13:00:00,34.4800641008,3.0629709632,14.3675454019,0.0,3.78894180059,13.2606059349,4.19354735312,0.0,4.19354735312
 05/25  14:00:00,34.9926911647,3.16133415187,14.9289904311,0.0,3.78894180059,13.1134247809,3.69458386124,0.0,3.69458386124
 05/25  15:00:00,35.7990066449,3.09048607683,14.441144533,0.0,4.71240779196,13.5549682428,4.19354735312,0.0,4.19354735312
