Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/25  16:00:00,43.2304452913,3.12277688775,14.3899389812,0.0,7.18559832057,18.5321311015,4.85883200897,0.0,4.85883200897
 05/25  17:00:00,49.3286118644,3.05049840293,14.5826277699,0.0,8.38069375907,23.3147919321,6.35572248464,0.0,6.35572248464
 05/25  18:00:00,50.9991463317,3.03493435498,14.2013561513,0.0,10.6415932552,23.1212625696,7.4368100504,0.0,7.4368100504
 05/25  19:00:00,48.6853987154,2.83441958318,13.057401285,0.0,12.3080778603,20.4854999863,7.10416772247,0.0,7.10416772247
 05/25  20:00:00,53.0025379634,2.72609382989,12.5659871796,0.0,12.456681583,19.8967753704,6.5220436486,0.0,6.5220436486
 05/25  21:00:00,46.8297724849,2.5983219099,11.984494643,0.0,9.18739968257,17.702556249,5.35779550086,0.0,5.35779550086
 05/25  22:00:00,38.264598295,2.30771643002,10.6452384946,0.0,5.91811778209,14.0365255879,4.69251084501,0.0,4.69251084501
 05/25  23:00:00,30.9940828591,2.05214594064,9.52680261943,0.0,3.54045821811,10.5176760807,2.69665687746,0.0,2.69665687746
 05/25  24:00:00,25.827987988,1.79559745971,8.32051178489,0.0,2.55330491699,7.80157382632,0.950284655851,0.0,0.950284655851
 05/26  01:00:00,24.0864231247,1.60731657476,7.3559524225,0.0,2.55330491699,7.21284921042,0.617086416709,0.0,0.617086416709
 05/26  02:00:00,22.8167736317,1.4467515621,6.54123025016,0.0,2.55330491699,6.91848690247,0.368011164255,0.0,0.368011164255
 05/26  03:00:00,22.5639573601,1.41676166309,6.46558503147,0.0,2.55330491699,6.7713057485,0.368007341714,0.0,0.368007341714
 05/26  04:00:00,24.9184063037,1.45476647304,6.70553571743,0.0,3.82705111198,7.57405300124,0.616994309625,0.0,0.616994309625
 05/26  05:00:00,30.0428121593,1.55890684768,7.18718873654,0.0,6.02426329834,9.91545327661,2.52500226813,0.0,2.52500226813
 05/26  06:00:00,34.2284010006,1.8237915849,8.46814176062,0.0,6.51253267309,14.7454349813,8.08013727287,0.0,8.08013727287
 05/26  07:00:00,35.8950092625,2.05454266177,9.66336631038,0.0,6.01364874671,18.163451543,8.57719129548,0.0,8.57719129548
 05/26  08:00:00,36.3233778066,2.35249657326,10.7395314919,0.0,4.35151303671,18.8798367041,8.24549608295,0.0,8.24549608295
 05/26  09:00:00,34.5457566355,2.53046150702,11.6075772275,0.0,3.78894180059,16.6187760998,7.25043398624,0.0,7.25043398624
 05/26  10:00:00,33.5207712127,2.81468093779,13.2149990771,0.0,3.78894180059,13.7021493968,6.58705931957,0.0,6.58705931957
 05/26  11:00:00,34.9784306969,3.013089843,14.3270685022,0.0,3.78894180059,13.8493305508,5.34323182226,0.0,5.34323182226
 05/26  12:00:00,35.8969270998,3.20383148804,15.3652644781,0.0,3.69398621738,13.6338449159,4.67985715704,0.0,4.67985715704
 05/26  13:00:00,35.6410963953,3.22515822177,15.3663904378,0.0,3.78894180059,13.2606059349,4.18232615813,0.0,4.18232615813
 05/26  14:00:00,33.6981428992,3.00166474836,13.794111569,0.0,3.78894180059,13.1134247809,3.68479515922,0.0,3.68479515922
 05/26  15:00:00,35.4061010977,3.06268031252,14.07604475,0.0,4.71240779196,13.5549682428,4.18232615813,0.0,4.18232615813
 05/26  16:00:00,44.8974870165,3.36448408532,15.8152735087,0.0,7.18559832057,18.5321311015,4.84570082335,0.0,4.84570082335
 05/26  17:00:00,52.6719050727,3.5333877894,17.4430315916,0.0,8.38069375907,23.3147919321,6.33829382008,0.0,6.33829382008
 05/26  18:00:00,54.4207077379,3.54757203473,17.1102798778,0.0,10.6415932552,23.1212625696,7.41627765105,0.0,7.41627765105
 05/26  19:00:00,51.3132547819,3.25506550184,15.2646114329,0.0,12.3080778603,20.4854999863,7.08459031844,0.0,7.08459031844
 05/26  20:00:00,55.0125311413,3.05445586357,14.2476183237,0.0,12.456681583,19.8967753704,6.50413748638,0.0,6.50413748638
 05/26  21:00:00,48.7924509881,2.90254895277,13.6429461034,0.0,9.18739968257,17.702556249,5.34323182226,0.0,5.34323182226
 05/26  22:00:00,40.4880371183,2.6497635006,12.5266302474,0.0,5.91811778209,14.0365255879,4.67985715704,0.0,4.67985715704
 05/26  23:00:00,34.1417442646,2.52392147707,12.2026884885,0.0,3.54045821811,10.5176760807,2.6897331614,0.0,2.6897331614
 05/26  24:00:00,28.7208405253,2.24066402611,10.7682977558,0.0,2.55330491699,7.80157382632,0.948374665214,0.0,0.948374665214
 05/27  01:00:00,26.7291113389,2.02592454637,9.58003266511,0.0,2.55330491699,7.21284921042,0.616137762051,0.0,0.616137762051
 05/27  02:00:00,26.0065582785,1.95068467546,9.2270817836,0.0,2.55330491699,6.91848690247,0.367774160056,0.0,0.367774160056
 05/27  03:00:00,25.5981841384,1.90451026655,9.0120632064,0.0,2.55330491699,6.7713057485,0.367770395381,0.0,0.367770395381
 05/27  04:00:00,27.3283129751,1.85546665829,8.71474220358,0.0,3.82705111198,7.57405300124,0.616047050413,0.0,0.616047050413
 05/27  05:00:00,32.2647744832,1.93375579014,9.03430211793,0.0,6.02426329834,9.91545327661,2.51862209991,0.0,2.51862209991
 05/27  06:00:00,36.6091911943,2.2192631484,10.4534603909,0.0,6.51253267309,14.7454349813,8.05796856571,0.0,8.05796856571
 05/27  07:00:00,37.2107215706,2.32047214081,10.9066785018,0.0,6.01364874671,17.9699221805,8.55361271312,0.0,8.55361271312
 05/27  08:00:00,33.5769181014,2.089055521,9.70292640766,0.0,3.66783283761,18.1171033345,8.22286067245,0.0,8.22286067245
 05/27  09:00:00,30.5436407476,2.05996783652,9.52236857884,0.0,3.10526160149,15.8560427302,7.2306280018,0.0,7.2306280018
 05/27  10:00:00,27.0352841461,1.99031281992,9.00029369703,0.0,3.10526160149,12.9394160272,6.56913961935,0.0,6.56913961935
 05/27  11:00:00,26.6264247766,1.91568998639,8.51887600718,0.0,3.10526160149,13.0865971812,5.32884890497,0.0,5.32884890497
 05/27  12:00:00,26.2656503093,1.88717379007,8.33379889024,0.0,3.10526160149,12.9394160272,4.66736052399,0.0,4.66736052399
 05/27  13:00:00,25.8554748785,1.90059238299,8.35174832846,0.0,3.10526160149,12.4978725653,4.17124423826,0.0,4.17124423826
 05/27  14:00:00,27.4195013993,2.18151020876,9.78203817751,0.0,3.10526160149,12.3506914113,3.67512795252,0.0,3.67512795252
 05/27  15:00:00,30.5662828525,2.46455704445,11.2807633417,0.0,4.02872759285,12.7922348732,4.17124423826,0.0,4.17124423826
 05/27  16:00:00,40.5841249997,2.86129277297,13.451516373,0.0,6.50191812146,17.7693977319,4.83273261924,0.0,4.83273261924
 05/27  17:00:00,51.1405504846,3.38436934503,16.2542248103,0.0,8.38069375907,23.1212625696,6.32108147644,0.0,6.32108147644
 05/27  18:00:00,53.4983417447,3.42787072665,16.3076151927,0.0,10.6415932552,23.1212625696,7.39600009554,0.0,7.39600009554
 05/27  19:00:00,51.1890114666,3.23973218141,15.1557014381,0.0,12.3080778603,20.4854999863,7.06525590505,0.0,7.06525590505
 05/27  20:00:00,54.9110927528,3.04098407215,14.1596517267,0.0,12.456681583,19.8967753704,6.48645357169,0.0,6.48645357169
 05/27  21:00:00,48.1536282496,2.81190359897,13.0947687186,0.0,9.18739968257,17.702556249,5.32884890497,0.0,5.32884890497
 05/27  22:00:00,39.0490944451,2.44031813947,11.2971329353,0.0,5.91811778209,14.0365255879,4.66736052399,0.0,4.66736052399
 05/27  23:00:00,30.7533991544,2.0337447594,9.30452009601,0.0,3.54045821811,10.5176760807,2.68289538105,0.0,2.68289538105
 05/27  24:00:00,24.8672085213,1.65780406729,7.49752571067,0.0,2.55330491699,7.80157382632,0.94648838098,0.0,0.94648838098
 05/28  01:00:00,23.1761189947,1.46341705701,6.5895478103,0.0,2.55330491699,7.21284921042,0.615201143112,0.0,0.615201143112
 05/28  02:00:00,22.2543973229,1.34914013548,6.07646536797,0.0,2.55330491699,6.91848690247,0.367540166731,0.0,0.367540166731
 05/28  03:00:00,22.0197040933,1.32575809686,6.01233533095,0.0,2.55330491699,6.7713057485,0.367536460656,0.0,0.367536460656
 05/28  04:00:00,24.3212307064,1.36088893832,6.20223765485,0.0,3.82705111198,7.57405300124,0.615111844545,0.0,0.615111844545
 05/28  05:00:00,29.8210411708,1.52384785262,7.00047674309,0.0,6.02426329834,9.91545327661,2.51232350367,0.0,2.51232350367
 05/28  06:00:00,34.110592423,1.81032302969,8.36380173831,0.0,6.51253267309,14.7454349813,8.03608479157,0.0,8.03608479157
 05/28  07:00:00,35.7714973358,2.07213723039,9.7157891775,0.0,6.01364874671,17.9699221805,8.53033743912,0.0,8.53033743912
 05/28  08:00:00,34.52303964,2.17969189075,10.5584115765,0.0,3.66783283761,18.1171033345,8.20051644199,0.0,8.20051644199
 05/28  09:00:00,33.0641781279,2.39862061887,11.7042531767,0.0,3.10526160149,15.8560427302,7.21107679994,0.0,7.21107679994
 05/28  10:00:00,33.9102376604,2.97774183881,14.8878181924,0.0,3.10526160149,12.9394160272,6.5514504367,0.0,6.5514504367
 05/28  11:00:00,38.4003132198,3.60019593704,18.6082584997,0.0,3.10526160149,13.0865971812,5.31465100838,0.0,5.31465100838
 05/28  12:00:00,41.1916123645,3.96998322384,21.1769515116,0.0,3.10526160149,12.9394160272,4.65502464662,0.0,4.65502464662
 05/28  13:00:00,39.4656632846,3.85235904184,20.0101700757,0.0,3.10526160149,12.4978725653,4.16030487531,0.0,4.16030487531
 05/28  14:00:00,37.8367119671,3.70949726655,18.6712616875,0.0,3.10526160149,12.3506914113,3.66558510399,0.0,3.66558510399
 05/28  15:00:00,41.1607449449,3.98650854669,20.3532739319,0.0,4.02872759285,12.7922348732,4.16030487531,0.0,4.16030487531
 05/28  16:00:00,46.7719496582,3.786680065,18.7139537394,0.0,6.50191812146,17.7693977319,4.81993123706,0.0,4.81993123706
 05/28  17:00:00,51.9273286877,3.55662184874,16.8687505098,0.0,8.38069375907,23.1212625696,6.30409055101,0.0,6.30409055101
 05/28  18:00:00,53.0931528166,3.44009320392,15.8902037873,0.0,10.6415932552,23.1212625696,7.37598338886,0.0,7.37598338886
 05/28  19:00:00,50.8152729747,3.22774468547,14.7939504421,0.0,12.3080778603,20.4854999863,7.04617020798,0.0,7.04617020798
 05/28  20:00:00,54.9542178166,3.07279934149,14.1709615211,0.0,12.456681583,19.8967753704,6.46899714144,0.0,6.46899714144
 05/28  21:00:00,48.9421834758,2.93978515927,13.7554423845,0.0,9.18739968257,17.702556249,5.31465100838,0.0,5.31465100838
 05/28  22:00:00,41.5973847825,2.80878836618,13.476953046,0.0,5.91811778209,14.0365255879,4.65502464662,0.0,4.65502464662
 05/28  23:00:00,34.552654867,2.60091420575,12.5366063622,0.0,3.54045821811,10.5176760807,2.67614556136,0.0,2.67614556136
 05/28  24:00:00,29.1868982278,2.32350718382,11.1515123006,0.0,2.55330491699,7.80157382632,0.944626361754,0.0,0.944626361754
 05/29  01:00:00,27.789272753,2.18383498859,10.482283637,0.0,2.55330491699,7.21284921042,0.614276837587,0.0,0.614276837587
 05/29  02:00:00,26.4607067403,2.01826860865,9.61364631215,0.0,2.55330491699,6.91848690247,0.367309253641,0.0,0.367309253641
 05/29  03:00:00,25.7080687656,1.92202635063,9.10443174944,0.0,2.55330491699,6.7713057485,0.367305606876,0.0,0.367305606876
 05/29  04:00:00,28.0859263782,1.96185389235,9.36596837264,0.0,3.82705111198,7.57405300124,0.614188969171,0.0,0.614188969171
 05/29  05:00:00,33.0733940469,2.04331307452,9.73336439726,0.0,6.02426329834,9.91545327661,2.50610834491,0.0,2.50610834491
 05/29  06:00:00,36.973614098,2.27199764074,10.7651488022,0.0,6.51253267309,14.7454349813,8.01449243031,0.0,8.01449243031
 05/29  07:00:00,38.515112943,2.5322570284,11.9992849867,0.0,6.01364874671,17.9699221805,8.50737236616,0.0,8.50737236616
 05/29  08:00:00,38.1304498513,2.78039483878,13.5651188397,0.0,3.66783283761,18.1171033345,8.17847000859,0.0,8.17847000859
 05/29  09:00:00,37.5927545584,3.08234073531,15.5491094908,0.0,3.10526160149,15.8560427302,7.19178617056,0.0,7.19178617056
 05/29  10:00:00,37.7285578385,3.49460795216,18.1892722572,0.0,3.10526160149,12.9394160272,6.53399701012,0.0,6.53399701012
 05/29  11:00:00,40.5651540959,3.83433369453,20.5389616184,0.0,3.10526160149,13.0865971812,5.30064233704,0.0,5.30064233704
 05/29  12:00:00,42.0308275855,4.03077424605,21.9553757105,0.0,3.10526160149,12.9394160272,4.64285317808,0.0,4.64285317808
 05/29  13:00:00,43.8388141109,4.2850512784,23.9506286654,0.0,3.10526160149,12.4978725653,4.14951130886,0.0,4.14951130886
 05/29  14:00:00,44.7830760924,4.45158880175,24.8755342776,0.0,3.10526160149,12.3506914113,3.65616943965,0.0,3.65616943965
 05/29  15:00:00,46.8854128005,4.5795781248,25.4848722093,0.0,4.02872759285,12.7922348732,4.14951130886,0.0,4.14951130886
 05/29  16:00:00,56.4423310403,4.85740577303,27.3136094136,0.0,6.50191812146,17.7693977319,4.80730046782,0.0,4.80730046782
 05/29  17:00:00,64.513572947,5.05203348177,27.9595831361,0.0,8.38069375907,23.1212625696,6.28732607547,0.0,6.28732607547
 05/29  18:00:00,66.3209488511,5.07439308869,27.483699937,0.0,10.6415932552,23.1212625696,7.35623345877,0.0,7.35623345877
 05/29  19:00:00,63.2447480318,4.84930830127,25.6018618833,0.0,12.3080778603,20.4854999863,7.02733887929,0.0,7.02733887929
 05/29  20:00:00,65.212520936,4.48674207087,23.0153219112,0.0,12.456681583,19.8967753704,6.45177336521,0.0,6.45177336521
 05/29  21:00:00,57.1974633025,4.12585238839,20.8246549821,0.0,9.18739968257,17.702556249,5.30064233704,0.0,5.30064233704
 05/29  22:00:00,47.9998587257,3.76396784767,18.9242475077,0.0,5.91811778209,14.0365255879,4.64285317808,0.0,4.64285317808
 05/29  23:00:00,39.300527713,3.33579031065,16.5496031033,0.0,3.54045821811,10.5176760807,2.66948570121,0.0,2.66948570121
 05/29  24:00:00,32.9115738009,2.90983370932,14.2898613482,0.0,2.55330491699,7.80157382632,0.942789158955,0.0,0.942789158955
 05/30  01:00:00,30.7008091568,2.65196271809,12.9256923113,0.0,2.55330491699,7.21284921042,0.613365119497,0.0,0.613365119497
 05/30  02:00:00,28.9747877267,2.4318844861,11.7141114212,0.0,2.55330491699,6.91848690247,0.367081489231,0.0,0.367081489231
 05/30  03:00:00,27.7869686114,2.26166888887,10.843689057,0.0,2.55330491699,6.7713057485,0.367077902465,0.0,0.367077902465
 05/30  04:00:00,29.507234575,2.19984274068,10.549287721,0.0,3.82705111198,7.57405300124,0.613278697778,0.0,0.613278697778
 05/30  05:00:00,33.5732228325,2.14578535589,10.1307209015,0.0,6.02426329834,9.91545327661,2.49997846442,0.0,2.49997846442
 05/30  06:00:00,36.0472765294,2.16198395313,9.94882492125,0.0,6.51253267309,14.7454349813,7.99319787554,0.0,7.99319787554
 05/30  07:00:00,36.8707319499,2.2693639815,10.4242676781,0.0,6.01364874671,18.163451543,8.48472429505,0.0,8.48472429505
 05/30  08:00:00,38.8172510012,2.73894603284,12.8469552269,0.0,4.35151303671,18.8798367041,8.15672790109,0.0,8.15672790109
 05/30  09:00:00,38.8131066524,3.15131220529,15.2540765461,0.0,3.78894180059,16.6187760998,7.17276182641,0.0,7.17276182641
 05/30  10:00:00,40.0090322403,3.71568241229,18.8022586301,0.0,3.78894180059,13.7021493968,6.51678450826,0.0,6.51678450826
 05/30  11:00:00,43.4600154385,4.15439457106,21.6673485157,0.0,3.78894180059,13.8493305508,5.28682703949,0.0,5.28682703949
 05/30  12:00:00,44.5552813849,4.34587070109,22.8815795501,0.0,3.69398621738,13.6338449159,4.63084972284,0.0,4.63084972284
 05/30  13:00:00,41.0303374701,4.04664650776,19.9341432266,0.0,3.78894180059,13.2606059349,4.13886673534,0.0,4.13886673534
 05/30  14:00:00,40.5883785102,4.07598359133,19.6100283372,0.0,3.78894180059,13.1134247809,3.64688374785,0.0,3.64688374785
 05/30  15:00:00,45.2046601461,4.44670721878,22.4905768922,0.0,4.71240779196,13.5549682428,4.13886673534,0.0,4.13886673534
 05/30  16:00:00,55.6533402034,4.80391212147,25.1316986595,0.0,7.18559832057,18.5321311015,4.794844052,0.0,4.794844052
 05/30  17:00:00,62.5616400099,4.83832099943,26.0278333189,0.0,8.38069375907,23.3147919321,6.27079301447,0.0,6.27079301447
 05/30  18:00:00,64.4919541331,4.87018591125,25.8589123965,0.0,10.6415932552,23.1212625696,7.33675615404,0.0,7.33675615404
 05/30  19:00:00,60.8607067456,4.56671221577,23.5004166826,0.0,12.3080778603,20.4854999863,7.00876749571,0.0,7.00876749571
 05/30  20:00:00,62.8189945022,4.18597215806,20.9225653901,0.0,12.456681583,19.8967753704,6.43478734364,0.0,6.43478734364
 05/30  21:00:00,55.599768367,3.94042912687,19.4123833081,0.0,9.18739968257,17.702556249,5.28682703949,0.0,5.28682703949
 05/30  22:00:00,45.8683661841,3.501797696,17.0549251177,0.0,5.91811778209,14.0365255879,4.63084972284,0.0,4.63084972284
 05/30  23:00:00,37.0265298926,3.01450715083,14.5968884427,0.0,3.54045821811,10.5176760807,2.66291777287,0.0,2.66291777287
 05/30  24:00:00,31.081598079,2.63149005205,12.7382292836,0.0,2.55330491699,7.80157382632,0.940977316654,0.0,0.940977316654
 05/31  01:00:00,28.9850223159,2.38583658887,11.4760315996,0.0,2.55330491699,7.21284921042,0.612466259111,0.0,0.612466259111
 05/31  02:00:00,27.2962566417,2.16738709879,10.3000777235,0.0,2.55330491699,6.91848690247,0.366856941007,0.0,0.366856941007
 05/31  03:00:00,25.853479816,1.96301619346,9.208852957,0.0,2.55330491699,6.7713057485,0.366853414907,0.0,0.366853414907
 05/31  04:00:00,27.8051926479,1.93633298018,9.11075555443,0.0,3.82705111198,7.57405300124,0.612381300109,0.0,0.612381300109
 05/31  05:00:00,33.2282955248,2.08047281178,9.85110613793,0.0,6.02426329834,9.91545327661,2.49393567774,0.0,2.49393567774
 05/31  06:00:00,37.430483157,2.3519269144,11.1420885876,0.0,6.51253267309,14.7454349813,7.97220743273,0.0,7.97220743273
 05/31  07:00:00,40.7739036646,2.83878562622,13.758017748,0.0,6.01364874671,18.163451543,8.46239993272,0.0,8.46239993272
 05/31  08:00:00,43.3679714182,3.39545470542,16.7411669714,0.0,4.35151303671,18.8798367041,8.13529655822,0.0,8.13529655822
 05/31  09:00:00,42.8615878024,3.7193140593,18.7345558421,0.0,3.78894180059,16.6187760998,7.15400940137,0.0,7.15400940137
 05/31  10:00:00,42.5104904516,4.02395556768,20.995443686,0.0,3.78894180059,13.7021493968,6.49981802844,0.0,6.49981802844
 05/31  11:00:00,45.6879521826,4.36737364367,23.6823061872,0.0,3.78894180059,13.8493305508,5.27320920701,0.0,5.27320920701
 05/31  12:00:00,45.0882644027,4.4104869028,23.3499463662,0.0,3.69398621738,13.6338449159,4.6190178356,0.0,4.6190178356
 05/31  13:00:00,45.6907080237,4.55628344612,24.0848768418,0.0,3.78894180059,13.2606059349,4.12837430704,0.0,4.12837430704
 05/31  14:00:00,47.3127540667,4.79968032725,25.6107071577,0.0,3.78894180059,13.1134247809,3.63773077848,0.0,3.63773077848
 05/31  15:00:00,49.0684978005,4.89124757168,25.9098741938,0.0,4.71240779196,13.5549682428,4.12837430704,0.0,4.12837430704
 05/31  16:00:00,56.2694305656,4.94547280334,25.6062283398,0.0,7.18559832057,18.5321311015,4.78256567845,0.0,4.78256567845
 05/31  17:00:00,61.2497496479,4.79461303277,24.7596509235,0.0,8.38069375907,23.3147919321,6.25449626412,0.0,6.25449626412
 05/31  18:00:00,62.8737831111,4.77013118432,24.3407961014,0.0,10.6415932552,23.1212625696,7.31755724267,0.0,7.31755724267
 05/31  19:00:00,59.9613638603,4.47504427769,22.6927417355,0.0,12.3080778603,20.4854999863,6.99046155696,0.0,6.99046155696
 05/31  20:00:00,63.1026090598,4.20328016942,21.1888719364,0.0,12.456681583,19.8967753704,6.41804410698,0.0,6.41804410698
 05/31  21:00:00,55.6839699064,3.91664343208,19.5203705423,0.0,9.18739968257,17.702556249,5.27320920701,0.0,5.27320920701
 05/31  22:00:00,46.2706483899,3.52438752514,17.4346174944,0.0,5.91811778209,14.0365255879,4.6190178356,0.0,4.6190178356
 05/31  23:00:00,38.1649563755,3.15905641624,15.5907656602,0.0,3.54045821811,10.5176760807,2.65644372136,0.0,2.65644372136
 05/31  24:00:00,32.4259158025,2.82280291423,13.8912341449,0.0,2.55330491699,7.80157382632,0.939191371411,0.0,0.939191371411
 06/01  01:00:00,29.9237942715,2.50834859217,12.2922915519,0.0,2.55330491699,7.21284921042,0.611580522865,0.0,0.611580522865
 06/01  02:00:00,28.1504908112,2.26659056526,11.0551084265,0.0,2.55330491699,6.91848690247,0.36663567552,0.0,0.36663567552
 06/01  03:00:00,27.2007703041,2.13555433923,10.3836052993,0.0,2.55330491699,6.7713057485,0.36663221073,0.0,0.36663221073
 06/01  04:00:00,28.6869044507,2.04139868912,9.88740164834,0.0,3.82705111198,7.57405300124,0.611497042077,0.0,0.611497042077
 06/01  05:00:00,33.2441368977,2.05850232371,9.88891799886,0.0,6.02426329834,9.91545327661,2.48798177461,0.0,2.48798177461
 06/01  06:00:00,36.482700582,2.19590468492,10.350328242,0.0,6.51253267309,14.7454349813,7.95152731735,0.0,7.95152731735
 06/01  07:00:00,38.4853427212,2.49210016728,11.8161422635,0.0,6.01364874671,18.163451543,8.44040589027,0.0,8.44040589027
 06/01  08:00:00,40.538599245,2.99988775081,14.3073617527,0.0,4.35151303671,18.8798367041,8.11418232665,0.0,8.11418232665
 06/01  09:00:00,39.4107802919,3.25378702146,15.7492753695,0.0,3.78894180059,16.6187760998,7.13553444878,0.0,7.13553444878
 06/01  10:00:00,38.420793656,3.53293532815,17.39676713,0.0,3.78894180059,13.7021493968,6.48310259514,0.0,6.48310259514
 06/01  11:00:00,40.4421842503,3.80383395739,19.0000779411,0.0,3.78894180059,13.8493305508,5.25979287238,0.0,5.25979287238
 06/01  12:00:00,42.0923330593,4.06537343078,20.6991284949,0.0,3.69398621738,13.6338449159,4.60736102027,0.0,4.60736102027
 06/01  13:00:00,43.378348192,4.27773873587,22.0510617203,0.0,3.78894180059,13.2606059349,4.11803713118,0.0,4.11803713118
 06/01  14:00:00,45.1662968667,4.5578956862,23.7060345987,0.0,3.78894180059,13.1134247809,3.62871324209,0.0,3.62871324209
 06/01  15:00:00,47.5763960507,4.7378750019,24.5711450137,0.0,4.71240779196,13.5549682428,4.11803713118,0.0,4.11803713118
 06/01  16:00:00,55.1743520052,4.79404405953,24.6625785233,0.0,7.18559832057,18.5321311015,4.77046898329,0.0,4.77046898329
 06/01  17:00:00,60.245996645,4.60647807935,23.944032874,0.0,8.38069375907,23.3147919321,6.23844065055,0.0,6.23844065055
 06/01  18:00:00,62.4102240462,4.66025228052,23.9871159403,0.0,10.6415932552,23.1212625696,7.29864241024,0.0,7.29864241024
 06/01  19:00:00,59.7088283387,4.41839160636,22.4968588852,0.0,12.3080778603,20.4854999863,6.97242648418,0.0,6.97242648418
 06/01  20:00:00,62.935017581,4.15843556715,21.0661250599,0.0,12.456681583,19.8967753704,6.40154861358,0.0,6.40154861358
 06/01  21:00:00,56.041400486,3.92116864075,19.8732759132,0.0,9.18739968257,17.702556249,5.25979287238,0.0,5.25979287238
 06/01  22:00:00,47.0469149839,3.59856763677,18.1367039768,0.0,5.91811778209,14.0365255879,4.60736102027,0.0,4.60736102027
 06/01  23:00:00,38.8020186164,3.22145096822,16.1654333491,0.0,3.54045821811,10.5176760807,2.65006546392,0.0,2.65006546392
 06/01  24:00:00,32.8812460623,2.85423892832,14.3151283906,0.0,2.55330491699,7.80157382632,0.937431852116,0.0,0.937431852116
 06/02  01:00:00,31.0836926121,2.65372335235,13.3068151323,0.0,2.55330491699,7.21284921042,0.61070817328,0.0,0.61070817328
 06/02  02:00:00,29.4865900086,2.45348725804,12.2043109311,0.0,2.55330491699,6.91848690247,0.36641775834,0.0,0.36641775834
 06/02  03:00:00,28.1554606754,2.27838336059,11.1954666493,0.0,2.55330491699,6.7713057485,0.366414355486,0.0,0.366414355486
 06/02  04:00:00,29.6784981779,2.20614136056,10.7142527041,0.0,3.82705111198,7.57405300124,0.610626185691,0.0,0.610626185691
 06/02  05:00:00,34.090675388,2.20533994752,10.5886188653,0.0,6.02426329834,9.91545327661,2.48211851844,0.0,2.48211851844
 06/02  06:00:00,37.3937587443,2.3417123883,11.115578701,0.0,6.51253267309,14.7454349813,7.93116365302,0.0,7.93116365302
 06/02  07:00:00,39.9632078438,2.70536517108,13.0807423824,0.0,6.01364874671,18.163451543,8.41874868094,0.0,8.41874868094
 06/02  08:00:00,41.9433556671,3.19302677845,15.5189791472,0.0,4.35151303671,18.8798367041,8.09339145917,0.0,8.09339145917
 06/02  09:00:00,41.3622913081,3.53723916017,17.4173342469,0.0,3.78894180059,16.6187760998,7.11734243982,0.0,7.11734243982
 06/02  10:00:00,40.7960949629,3.87255497534,19.4324487897,0.0,3.78894180059,13.7021493968,6.46664315846,0.0,6.46664315846
 06/02  11:00:00,42.927733802,4.1298227048,21.1596387455,0.0,3.78894180059,13.8493305508,5.24658200873,0.0,5.24658200873
 06/02  12:00:00,43.5736624822,4.2593296164,21.9865017321,0.0,3.69398621738,13.6338449159,4.5958827289,0.0,4.5958827289
 06/02  13:00:00,44.0078349377,4.34626299469,22.6120242072,0.0,3.78894180059,13.2606059349,4.10785826902,0.0,4.10785826902
 06/02  14:00:00,45.6936703356,4.61647107803,24.1748326758,0.0,3.78894180059,13.1134247809,3.61983380915,0.0,3.61983380915
 06/02  15:00:00,48.5723671651,4.85427820602,25.450712924,0.0,4.71240779196,13.5549682428,4.10785826902,0.0,4.10785826902
 06/02  16:00:00,57.1213957262,5.0597863442,26.3438799596,0.0,7.18559832057,18.5321311015,4.75855754886,0.0,4.75855754886
 06/02  17:00:00,61.6187873056,4.80869212156,25.1146094924,0.0,8.38069375907,23.3147919321,6.22263092848,0.0,6.22263092848
 06/02  18:00:00,62.5310851334,4.66895300464,24.0992763034,0.0,10.6415932552,23.1212625696,7.28001725821,0.0,7.28001725821
 06/02  19:00:00,60.1399080111,4.45342828833,22.8929018756,0.0,12.3080778603,20.4854999863,6.95466761829,0.0,6.95466761829
 06/02  20:00:00,64.2597911233,4.31974582387,22.2295883454,0.0,12.456681583,19.8967753704,6.38530574844,0.0,6.38530574844
 06/02  21:00:00,57.8336144339,4.16066116957,21.4259973323,0.0,9.18739968257,17.702556249,5.24658200873,0.0,5.24658200873
 06/02  22:00:00,49.1153004567,3.86939510097,19.9342619854,0.0,5.91811778209,14.0365255879,4.5958827289,0.0,4.5958827289
 06/02  23:00:00,40.7747331767,3.49383754203,17.8657613356,0.0,3.54045821811,10.5176760807,2.6437848894,0.0,2.6437848894
 06/02  24:00:00,34.562809517,3.09837170707,15.7525590666,0.0,2.55330491699,7.80157382632,0.935699279834,0.0,0.935699279834
 06/03  01:00:00,32.4195477702,2.85803862262,14.4383550202,0.0,2.55330491699,7.21284921042,0.609849468888,0.0,0.609849468888
 06/03  02:00:00,31.0656665776,2.69302830182,13.5438464563,0.0,2.55330491699,6.91848690247,0.366203254043,0.0,0.366203254043
 06/03  03:00:00,29.803988717,2.52405881383,12.5983192377,0.0,2.55330491699,6.7713057485,0.366199913727,0.0,0.366199913727
 06/03  04:00:00,30.8027031158,2.36795224925,11.6766467533,0.0,3.82705111198,7.57405300124,0.609768988977,0.0,0.609768988977
 06/03  05:00:00,35.1348382416,2.35657623625,11.4815454302,0.0,6.02426329834,9.91545327661,2.47634764579,0.0,2.47634764579
 06/03  06:00:00,39.0678375023,2.5867535336,12.5446163136,0.0,6.51253267309,14.7454349813,7.91112246969,0.0,7.91112246969
 06/03  07:00:00,41.1341328335,2.9119082811,14.2386536245,0.0,6.01364874671,17.9699221805,8.39743471825,0.0,8.39743471825
 06/03  08:00:00,40.6502600758,3.13354075052,15.7317831525,0.0,3.66783283761,18.1171033345,8.0729301128,0.0,8.0729301128
 06/03  09:00:00,40.0372843756,3.43830254643,17.6376774969,0.0,3.10526160149,15.8560427302,7.0994387619,0.0,7.0994387619
 06/03  10:00:00,38.833774268,3.68306430328,19.1060323355,0.0,3.10526160149,12.9394160272,6.45044459271,0.0,6.45044459271
 06/03  11:00:00,40.3877816441,3.87204959063,20.3238732704,0.0,3.10526160149,13.0865971812,5.23358052833,0.0,5.23358052833
 06/03  12:00:00,41.7272391564,4.0647968703,21.6177646571,0.0,3.10526160149,12.9394160272,4.58458636068,0.0,4.58458636068
 06/03  13:00:00,42.2307141422,4.22452171878,22.4030582563,0.0,3.10526160149,12.4978725653,4.09784073494,0.0,4.09784073494
 06/03  14:00:00,44.0147412578,4.52502820325,24.0337600415,0.0,3.10526160149,12.3506914113,3.6110951092,0.0,3.6110951092
 06/03  15:00:00,47.1964282701,4.79218566332,25.5832801404,0.0,4.02872759285,12.7922348732,4.09784073494,0.0,4.09784073494
 06/03  16:00:00,56.029715109,4.98723568083,26.7711635745,0.0,6.50191812146,17.7693977319,4.74683490259,0.0,4.74683490259
 06/03  17:00:00,64.0970735541,5.10262374482,27.4924934801,0.0,8.38069375907,23.1212625696,6.2070717798,0.0,6.2070717798
 06/03  18:00:00,65.939052406,5.0928558775,27.0833407031,0.0,10.6415932552,23.1212625696,7.26168730223,0.0,7.26168730223
 06/03  19:00:00,63.3430019532,4.90350774176,25.6459163643,0.0,12.3080778603,20.4854999863,6.93719021841,0.0,6.93719021841
 06/03  20:00:00,66.7478329474,4.68116372375,24.3562122697,0.0,12.456681583,19.8967753704,6.36932032171,0.0,6.36932032171
 06/03  21:00:00,59.7644940612,4.43618006584,23.0813580634,0.0,9.18739968257,17.702556249,5.23358052833,0.0,5.23358052833
 06/03  22:00:00,50.9839644619,4.13761707113,21.5347040205,0.0,5.91811778209,14.0365255879,4.58458636068,0.0,4.58458636068
 06/03  23:00:00,42.5207291167,3.7661934508,19.3394013668,0.0,3.54045821811,10.5176760807,2.63760385773,0.0,2.63760385773
 06/03  24:00:00,36.0135618807,3.33813555253,16.9635475848,0.0,2.55330491699,7.80157382632,0.93399416765,0.0,0.93399416765
 06/04  01:00:00,33.5281132596,3.04225999784,15.3626991343,0.0,2.55330491699,7.21284921042,0.609004664149,0.0,0.609004664149
 06/04  02:00:00,30.8084497334,2.6990003397,13.2806575742,0.0,2.55330491699,6.91848690247,0.365992226189,0.0,0.365992226189
 06/04  03:00:00,28.9836665635,2.44766924025,11.8543866577,0.0,2.55330491699,6.7713057485,0.365988948993,0.0,0.365988948993
 06/04  04:00:00,30.5891446973,2.36640910309,11.4646314809,0.0,3.82705111198,7.57405300124,0.608925705899,0.0,0.608925705899
 06/04  05:00:00,35.2449644048,2.39837226606,11.5498755637,0.0,6.02426329834,9.91545327661,2.47067086585,0.0,2.47067086585
 06/04  06:00:00,39.0863114944,2.61358916027,12.5362546791,0.0,6.51253267309,14.7454349813,7.89140970188,0.0,7.89140970188
 06/04  07:00:00,41.0752677009,2.93138557391,14.1603111991,0.0,6.01364874671,17.9699221805,8.37647031407,0.0,8.37647031407
 06/04  08:00:00,40.6241503685,3.15944134712,15.6797728486,0.0,3.66783283761,18.1171033345,8.05280434696,0.0,8.05280434696
 06/04  09:00:00,41.2561468074,3.6044727194,18.6903697557,0.0,3.10526160149,15.8560427302,7.08182871701,0.0,7.08182871701
 06/04  10:00:00,40.5440073754,3.87300910962,20.6263206366,0.0,3.10526160149,12.9394160272,6.43451169495,0.0,6.43451169495
 06/04  11:00:00,42.3731092485,4.09988966172,22.0813608037,0.0,3.10526160149,13.0865971812,5.22079228144,0.0,5.22079228144
 06/04  12:00:00,43.0864743317,4.21950477065,22.8222919321,0.0,3.10526160149,12.9394160272,4.57347526092,0.0,4.57347526092
 06/04  13:00:00,41.0121379469,4.08485116786,21.324152612,0.0,3.10526160149,12.4978725653,4.08798749553,0.0,4.08798749553
 06/04  14:00:00,40.2519290525,4.04750009378,20.7484759456,0.0,3.10526160149,12.3506914113,3.60249973015,0.0,3.60249973015
 06/04  15:00:00,40.715299232,3.95470248233,19.9396342833,0.0,4.02872759285,12.7922348732,4.08798749553,0.0,4.08798749553
 06/04  16:00:00,44.6415865256,3.50300360581,16.867267066,0.0,6.50191812146,17.7693977319,4.73530451605,0.0,4.73530451605
 06/04  17:00:00,55.2978857317,3.99023501439,19.8056943881,0.0,8.38069375907,23.1212625696,6.19176781221,0.0,6.19176781221
 06/04  18:00:00,61.9594264459,4.53693376857,23.659636852,0.0,10.6415932552,23.1212625696,7.24365797055,0.0,7.24365797055
 06/04  19:00:00,60.6430509286,4.44466634892,23.4048067325,0.0,12.3080778603,20.4854999863,6.9199994603,0.0,6.9199994603
 06/04  20:00:00,64.2064116888,4.2749487235,22.2210060113,0.0,12.456681583,19.8967753704,6.35359706734,0.0,6.35359706734
 06/04  21:00:00,56.5315413647,3.99519532,20.2893901127,0.0,9.18739968257,17.702556249,5.22079228144,0.0,5.22079228144
 06/04  22:00:00,45.7161141075,3.44645459743,16.9580161398,0.0,5.91811778209,14.0365255879,4.57347526092,0.0,4.57347526092
 06/04  23:00:00,36.0095560082,2.85637651271,13.7380451965,0.0,3.54045821811,10.5176760807,2.63152419937,0.0,2.63152419937
 06/04  24:00:00,29.6775657411,2.41456273255,11.5511242652,0.0,2.55330491699,7.80157382632,0.932317020517,0.0,0.932317020517
 06/05  01:00:00,27.7200447068,2.17878956227,10.4181010171,0.0,2.55330491699,7.21284921042,0.608174009384,0.0,0.608174009384
 06/05  02:00:00,26.5837917047,2.03317601852,9.7218238667,0.0,2.55330491699,6.91848690247,0.365784737302,0.0,0.365784737302
 06/05  03:00:00,25.9552058797,1.94910834101,9.32448687323,0.0,2.55330491699,6.7713057485,0.365781523788,0.0,0.365781523788
 06/05  04:00:00,28.0379397859,1.94864144144,9.33119423125,0.0,3.82705111198,7.57405300124,0.608096586287,0.0,0.608096586287
 06/05  05:00:00,33.2125883686,2.05714780748,9.85872398599,0.0,6.02426329834,9.91545327661,2.46508985995,0.0,2.46508985995
 06/05  06:00:00,37.1193684403,2.28892868727,10.893972098,0.0,6.51253267309,14.7454349813,7.8720311869,0.0,7.8720311869
 06/05  07:00:00,39.9382821182,2.69672138146,13.0644604464,0.0,6.01364874671,18.163451543,8.35586167676,0.0,8.35586167676
 06/05  08:00:00,41.769948468,3.13337859024,15.4052201363,0.0,4.35151303671,18.8798367041,8.0330201217,0.0,8.0330201217
 06/05  09:00:00,40.6247032892,3.40020086159,16.8167845266,0.0,3.78894180059,16.6187760998,7.0645175202,0.0,7.0645175202
 06/05  10:00:00,40.5536702856,3.80879193191,19.2537871558,0.0,3.78894180059,13.7021493968,6.41884918355,0.0,6.41884918355
 06/05  11:00:00,43.680310494,4.19848840076,21.8435497415,0.0,3.78894180059,13.8493305508,5.20822105518,0.0,5.20822105518
 06/05  12:00:00,44.5484856142,4.38098727921,22.8396672013,0.0,3.69398621738,13.6338449159,4.56255272008,0.0,4.56255272008
 06/05  13:00:00,42.6386012712,4.21808932752,21.3709642079,0.0,3.78894180059,13.2606059349,4.07830146875,0.0,4.07830146875
 06/05  14:00:00,35.8551351671,3.36697460594,15.5857939795,0.0,3.78894180059,13.1134247809,3.59405021742,0.0,3.59405021742
 06/05  15:00:00,33.6607354468,2.89566657711,12.4976928346,0.0,4.71240779196,13.5549682428,4.07830146875,0.0,4.07830146875
 06/05  16:00:00,41.9969267853,3.02253422807,13.2566631348,0.0,7.18559832057,18.5321311015,4.72396980385,0.0,4.72396980385
 06/05  17:00:00,53.2758079066,3.67811517395,17.9022070411,0.0,8.38069375907,23.3147919321,6.17672355784,0.0,6.17672355784
 06/05  18:00:00,60.0642510921,4.31534297591,21.9860522908,0.0,10.6415932552,23.1212625696,7.22593460239,0.0,7.22593460239
 06/05  19:00:00,59.0435413774,4.27051562147,21.9794479088,0.0,12.3080778603,20.4854999863,6.90310043483,0.0,6.90310043483
 06/05  20:00:00,62.8464097674,4.11337839974,21.0225744138,0.0,12.456681583,19.8967753704,6.33814064162,0.0,6.33814064162
 06/05  21:00:00,56.4355976535,3.97327484509,20.2153668764,0.0,9.18739968257,17.702556249,5.20822105518,0.0,5.20822105518
 06/05  22:00:00,43.5834805342,3.15897006927,15.1128670946,0.0,5.91811778209,14.0365255879,4.56255272008,0.0,4.56255272008
 06/05  23:00:00,33.1832730059,2.46550171299,11.3026369939,0.0,3.54045821811,10.5176760807,2.62554771476,0.0,2.62554771476
 06/05  24:00:00,27.8569220111,2.16338182838,9.98166143932,0.0,2.55330491699,7.80157382632,0.930668335106,0.0,0.930668335106
 06/06  01:00:00,26.3134066042,1.98270193749,9.20755053929,0.0,2.55330491699,7.21284921042,0.60735775069,0.0,0.60735775069
 06/06  02:00:00,25.44394694,1.87300859875,8.74214652174,0.0,2.55330491699,6.91848690247,0.365580848851,0.0,0.365580848851
 06/06  03:00:00,24.1103946085,1.68203778702,7.74674615596,0.0,2.55330491699,6.7713057485,0.365577699561,0.0,0.365577699561
 06/06  04:00:00,25.4183227393,1.55791148288,7.10230714316,0.0,3.82705111198,7.57405300124,0.607281875759,0.0,0.607281875759
 06/06  05:00:00,30.6415794672,1.66998478868,7.67487810343,0.0,6.02426329834,9.91545327661,2.45960628103,0.0,2.45960628103
 06/06  06:00:00,35.1537237745,1.98404122175,9.23321489776,0.0,6.51253267309,14.7454349813,7.85299266316,0.0,7.85299266316
 06/06  07:00:00,37.9516775032,2.38173178897,11.3928454239,0.0,6.01364874671,18.163451543,8.3356149093,0.0,8.3356149093
 06/06  08:00:00,41.0455890811,3.03307634816,14.7811629915,0.0,4.35151303671,18.8798367041,8.01358329595,0.0,8.01358329595
 06/06  09:00:00,41.0988617312,3.45560505604,17.2355387742,0.0,3.78894180059,16.6187760998,7.04751029802,0.0,7.04751029802
 06/06  10:00:00,41.6682658813,3.94406006965,20.2331146137,0.0,3.78894180059,13.7021493968,6.40346169681,0.0,6.40346169681
 06/06  11:00:00,44.1161763349,4.24905835922,22.2288456239,0.0,3.78894180059,13.8493305508,5.19587057241,0.0,5.19587057241
 06/06  12:00:00,44.5401473882,4.35735135095,22.8549649035,0.0,3.69398621738,13.6338449159,4.55182197275,0.0,4.55182197275
 06/06  13:00:00,44.945403341,4.44095771774,23.4548978875,0.0,3.78894180059,13.2606059349,4.068785523,0.0,4.068785523
 06/06  14:00:00,45.3663888455,4.54096777233,23.9230544914,0.0,3.78894180059,13.1134247809,3.58574907326,0.0,3.58574907326
 06/06  15:00:00,46.3879032821,4.56760347282,23.5529237742,0.0,4.71240779196,13.5549682428,4.068785523,0.0,4.068785523
 06/06  16:00:00,53.4472427585,4.57542580302,23.1540875331,0.0,7.18559832057,18.5321311015,4.71283412266,0.0,4.71283412266
 06/06  17:00:00,58.7284565622,4.39859779562,22.6343730749,0.0,8.38069375907,23.3147919321,6.16194347189,0.0,6.16194347189
 06/06  18:00:00,60.8777527064,4.41057431701,22.704322564,0.0,10.6415932552,23.1212625696,7.20852244634,0.0,7.20852244634
 06/06  19:00:00,58.5822422773,4.26818792375,21.5204765064,0.0,12.3080778603,20.4854999863,6.88649814651,0.0,6.88649814651
 06/06  20:00:00,61.5173620716,4.03632391107,19.7705812065,0.0,12.456681583,19.8967753704,6.32295562181,0.0,6.32295562181
 06/06  21:00:00,54.2192532717,3.75647548573,18.215821854,0.0,9.18739968257,17.702556249,5.19587057241,0.0,5.19587057241
 06/06  22:00:00,45.1061169866,3.38382521452,16.4106484018,0.0,5.91811778209,14.0365255879,4.55182197275,0.0,4.55182197275
 06/06  23:00:00,37.0312332193,3.01092570185,14.6051732184,0.0,3.54045821811,10.5176760807,2.61967617377,0.0,2.61967617377
 06/06  24:00:00,31.472529372,2.6932876871,13.0673629415,0.0,2.55330491699,7.80157382632,0.92904859966,0.0,0.92904859966
 06/07  01:00:00,29.8919950238,2.52328421843,12.245556678,0.0,2.55330491699,7.21284921042,0.606556129877,0.0,0.606556129877
 06/07  02:00:00,28.8159843927,2.38943407074,11.5977585025,0.0,2.55330491699,6.91848690247,0.365380621235,0.0,0.365380621235
 06/07  03:00:00,27.9263328651,2.26255321218,10.9821689875,0.0,2.55330491699,6.7713057485,0.365377536693,0.0,0.365377536693
 06/07  04:00:00,29.6150887274,2.19636051027,10.6606241039,0.0,3.82705111198,7.57405300124,0.606481815651,0.0,0.606481815651
 06/07  05:00:00,34.6696193157,2.28424399122,11.0886587493,0.0,6.02426329834,9.91545327661,2.45422175318,0.0,2.45422175318
 06/07  06:00:00,38.5917538253,2.50304424961,12.1522419206,0.0,6.51253267309,14.7454349813,7.83429976841,0.0,7.83429976841
 06/07  07:00:00,40.2554954245,2.72803206802,13.3503630661,0.0,6.01364874671,18.163451543,8.31573600754,0.0,8.31573600754
 06/07  08:00:00,42.1350876212,3.20073186533,15.7030060144,0.0,4.35151303671,18.8798367041,7.99449962572,0.0,7.99449962572
 06/07  09:00:00,42.3689836726,3.66459707497,18.2966686966,0.0,3.78894180059,16.6187760998,7.03081208699,0.0,7.03081208699
 06/07  10:00:00,42.2226088464,4.03732294957,20.6941946989,0.0,3.78894180059,13.7021493968,6.3883537916,0.0,6.3883537916
 06/07  11:00:00,44.270877601,4.28153787951,22.3510673698,0.0,3.78894180059,13.8493305508,5.18374449059,0.0,5.18374449059
 06/07  12:00:00,45.0160648001,4.43743437673,23.2507992897,0.0,3.69398621738,13.6338449159,4.54128619674,0.0,4.54128619674
 06/07  13:00:00,45.3588427587,4.53226419005,23.7770308329,0.0,3.78894180059,13.2606059349,4.05944247636,0.0,4.05944247636
 06/07  14:00:00,45.9869110465,4.65826253504,24.4262819297,0.0,3.78894180059,13.1134247809,3.57759875597,0.0,3.57759875597
 06/07  15:00:00,48.2381548204,4.80329030541,25.1674884799,0.0,4.71240779196,13.5549682428,4.05944247636,0.0,4.05944247636
 06/07  16:00:00,56.7161808567,4.96692275491,26.0315286793,0.0,7.18559832057,18.5321311015,4.7019007702,0.0,4.7019007702
 06/07  17:00:00,62.5496815724,4.86701511058,25.9871807702,0.0,8.38069375907,23.3147919321,6.14743193136,0.0,6.14743193136
 06/07  18:00:00,64.3052534355,4.84584377315,25.696553837,0.0,10.6415932552,23.1212625696,7.19142665886,0.0,7.19142665886
 06/07  19:00:00,61.7764609421,4.64954586973,24.3333372253,0.0,12.3080778603,20.4854999863,6.87019751194,0.0,6.87019751194
 06/07  20:00:00,64.8583643283,4.37759530715,22.7703120672,0.0,12.456681583,19.8967753704,6.30804650482,0.0,6.30804650482
 06/07  21:00:00,58.2157864665,4.18541540195,21.7834151325,0.0,9.18739968257,17.702556249,5.18374449059,0.0,5.18374449059
 06/07  22:00:00,49.6803028232,3.92483222542,20.4438272275,0.0,5.91811778209,14.0365255879,4.54128619674,0.0,4.54128619674
 06/07  23:00:00,41.5994710853,3.5913342155,18.5930025708,0.0,3.54045821811,10.5176760807,2.6139113152,0.0,2.6139113152
 06/07  24:00:00,35.9931250771,3.27849018851,17.0027561453,0.0,2.55330491699,7.80157382632,0.927458293848,0.0,0.927458293848
 06/08  01:00:00,34.2359463757,3.09376593637,16.0190263119,0.0,2.55330491699,7.21284921042,0.605769384388,0.0,0.605769384388
 06/08  02:00:00,33.244989898,2.99108687918,15.4251111994,0.0,2.55330491699,6.91848690247,0.365184113764,0.0,0.365184113764
 06/08  03:00:00,32.8088000045,2.94285178581,15.1843375532,0.0,2.55330491699,6.7713057485,0.365181094471,0.0,0.365181094471
 06/08  04:00:00,34.6206701117,2.90000392805,14.9625620704,0.0,3.82705111198,7.57405300124,0.605696642945,0.0,0.605696642945
 06/08  05:00:00,39.4018632903,2.95813188968,15.1470148255,0.0,6.02426329834,9.91545327661,2.44893787116,0.0,2.44893787116
 06/08  06:00:00,43.5979150372,3.22557025348,16.4358771287,0.0,6.51253267309,14.7454349813,7.81595803813,0.0,7.81595803813
 06/08  07:00:00,45.5079625037,3.49893328645,17.8319289269,0.0,6.01364874671,18.163451543,8.29623085839,0.0,8.29623085839
 06/08  08:00:00,46.6365143011,3.84226873687,19.5628958228,0.0,4.35151303671,18.8798367041,7.97577476246,0.0,7.97577476246
 06/08  09:00:00,45.3163875101,4.05323133292,20.8554382763,0.0,3.78894180059,16.6187760998,7.01442783214,0.0,7.01442783214
 06/08  10:00:00,43.7441751676,4.2395567652,22.0135272045,0.0,3.78894180059,13.7021493968,6.37352994197,0.0,6.37352994197
 06/08  11:00:00,44.5436004733,4.32194879981,22.5833793218,0.0,3.78894180059,13.8493305508,5.17184640076,0.0,5.17184640076
 06/08  12:00:00,44.6442466379,4.38016032692,22.9362551773,0.0,3.69398621738,13.6338449159,4.53094851213,0.0,4.53094851213
 06/08  13:00:00,45.281160925,4.49659658031,23.735016609,0.0,3.78894180059,13.2606059349,4.05027509566,0.0,4.05027509566
 06/08  14:00:00,46.4850836779,4.69141211817,24.891304978,0.0,3.78894180059,13.1134247809,3.5696016792,0.0,3.5696016792
 06/08  15:00:00,49.2578314465,4.93851646641,26.051938945,0.0,4.71240779196,13.5549682428,4.05027509566,0.0,4.05027509566
 06/08  16:00:00,58.4791625728,5.23669566387,27.5247374865,0.0,7.18559832057,18.5321311015,4.69117298429,0.0,4.69117298429
 06/08  17:00:00,64.750469728,5.21183935172,27.8431446847,0.0,8.38069375907,23.3147919321,6.13319323369,0.0,6.13319323369
 06/08  18:00:00,66.5453672466,5.20151806266,27.5809933585,0.0,10.6415932552,23.1212625696,7.1746523027,0.0,7.1746523027
 06/08  19:00:00,63.9206246146,4.99332706708,26.1337197003,0.0,12.3080778603,20.4854999863,6.85420335839,0.0,6.85420335839
 06/08  20:00:00,66.4444781028,4.655828401,24.0781927479,0.0,12.456681583,19.8967753704,6.29341770585,0.0,6.29341770585
 06/08  21:00:00,59.0858292463,4.364586218,22.4742870963,0.0,9.18739968257,17.702556249,5.17184640076,0.0,5.17184640076
 06/08  22:00:00,50.197069358,4.04457708454,20.8408489032,0.0,5.91811778209,14.0365255879,4.53094851213,0.0,4.53094851213
 06/08  23:00:00,42.4440424493,3.74082136027,19.28808679,0.0,3.54045821811,10.5176760807,2.60825484626,0.0,2.60825484626
 06/08  24:00:00,36.5268058274,3.40171657037,17.4132105137,0.0,2.55330491699,7.80157382632,0.925897888624,0.0,0.925897888624
 06/09  01:00:00,34.2631802739,3.1424359459,15.9975902005,0.0,2.55330491699,7.21284921042,0.604997747233,0.0,0.604997747233
 06/09  02:00:00,32.6210356765,2.92208601255,14.8701578445,0.0,2.55330491699,6.91848690247,0.364991384638,0.0,0.364991384638
 06/09  03:00:00,31.5305915882,2.76779152292,14.0811893998,0.0,2.55330491699,6.7713057485,0.36498843108,0.0,0.36498843108
 06/09  04:00:00,33.1426983821,2.70524661448,13.6793476544,0.0,3.82705111198,7.57405300124,0.604926590196,0.0,0.604926590196
 06/09  05:00:00,38.0332095266,2.77349910778,13.9629938437,0.0,6.02426329834,9.91545327661,2.44375619989,0.0,2.44375619989
 06/09  06:00:00,42.3929856578,3.0572894281,15.3992285747,0.0,6.51253267309,14.7454349813,7.79797290387,0.0,7.79797290387
 06/09  07:00:00,44.4212669951,3.33635119921,16.9078155056,0.0,6.01364874671,18.163451543,8.27710523805,0.0,8.27710523805
 06/09  08:00:00,45.670147648,3.69003885907,18.7487590475,0.0,4.35151303671,18.8798367041,7.95741425136,0.0,7.95741425136
 06/09  09:00:00,44.9762012785,4.02494811449,20.5435352631,0.0,3.78894180059,16.6187760998,6.9983623855,0.0,6.9983623855
 06/09  10:00:00,43.9479236131,4.26253523374,22.1942971814,0.0,3.78894180059,13.7021493968,6.35899453787,0.0,6.35899453787
 06/09  11:00:00,44.9720287695,4.36900758878,22.9647488289,0.0,3.78894180059,13.8493305508,5.16017982642,0.0,5.16017982642
 06/09  12:00:00,45.1770312904,4.44147775121,23.4077224055,0.0,3.69398621738,13.6338449159,4.52081198033,0.0,4.52081198033
 06/09  13:00:00,45.2119836635,4.49763531181,23.6648006159,0.0,3.78894180059,13.2606059349,4.04128609576,0.0,4.04128609576
 06/09  14:00:00,46.3010476751,4.6853317683,24.713349325,0.0,3.78894180059,13.1134247809,3.5617602112,0.0,3.5617602112
 06/09  15:00:00,49.2757349681,4.92318174467,26.0851771883,0.0,4.71240779196,13.5549682428,4.04128609576,0.0,4.04128609576
 06/09  16:00:00,58.2174423456,5.16445550788,27.3352574153,0.0,7.18559832057,18.5321311015,4.68065394185,0.0,4.68065394185
 06/09  17:00:00,64.8651218353,5.19456774128,27.9750684024,0.0,8.38069375907,23.3147919321,6.11923159554,0.0,6.11923159554
 06/09  18:00:00,67.1686433817,5.28797967853,28.1178078778,0.0,10.6415932552,23.1212625696,7.15820434544,0.0,7.15820434544
 06/09  19:00:00,64.7399658692,5.09805623163,26.8483317904,0.0,12.3080778603,20.4854999863,6.83852042239,0.0,6.83852042239
 06/09  20:00:00,67.3611151294,4.76069989326,24.8899582822,0.0,12.456681583,19.8967753704,6.27907355707,0.0,6.27907355707
 06/09  21:00:00,60.050531802,4.48189921527,23.3216766547,0.0,9.18739968257,17.702556249,5.16017982641,0.0,5.16017982641
 06/09  22:00:00,50.6609967439,4.10636408126,21.2429892923,0.0,5.91811778209,14.0365255879,4.52081198033,0.0,4.52081198033
 06/09  23:00:00,41.2692371839,3.59576590627,18.2583369786,0.0,3.54045821811,10.5176760807,2.60270844207,0.0,2.60270844207
 06/09  24:00:00,34.449147892,3.11099608168,15.6262730669,0.0,2.55330491699,7.80157382632,0.924367846087,0.0,0.924367846087
 06/10  01:00:00,32.3944086705,2.86772160215,14.4035329409,0.0,2.55330491699,7.21284921042,0.604241446919,0.0,0.604241446919
 06/10  02:00:00,30.6771494379,2.64791879999,13.2004388184,0.0,2.55330491699,6.91848690247,0.364802490935,0.0,0.364802490935
 06/10  03:00:00,29.5575996018,2.49605735534,12.379931581,0.0,2.55330491699,6.7713057485,0.364799603576,0.0,0.364799603576
 06/10  04:00:00,30.7287894748,2.37040379106,11.6002815705,0.0,3.82705111198,7.57405300124,0.604171885466,0.0,0.604171885466
 06/10  05:00:00,34.9784797925,2.35267035535,11.329092862,0.0,6.02426329834,9.91545327661,2.43867827402,0.0,2.43867827402
 06/10  06:00:00,38.68255774,2.54391460818,12.2021754768,0.0,6.51253267309,14.7454349813,7.78034969162,0.0,7.78034969162
 06/10  07:00:00,39.9473420294,2.73831390905,13.2254571925,0.0,6.01364874671,17.9699221805,8.25836481037,0.0,8.25836481037
 06/10  08:00:00,39.6831574914,2.98472164631,14.9134996724,0.0,3.66783283761,18.1171033345,7.93942352972,0.0,7.93942352972
 06/10  09:00:00,39.8480917444,3.38631800317,17.5004694089,0.0,3.10526160149,15.8560427302,6.98262050471,0.0,6.98262050471
 06/10  10:00:00,39.819050909,3.79852476165,19.9758485181,0.0,3.10526160149,12.9394160272,6.34475188382,0.0,6.34475188382
 06/10  11:00:00,42.3977212908,4.1187760103,22.0870864974,0.0,3.10526160149,13.0865971812,5.14874822251,0.0,5.14874822251
 06/10  12:00:00,43.3165970949,4.25332214134,23.0185973245,0.0,3.10526160149,12.9394160272,4.51087960316,0.0,4.51087960316
 06/10  13:00:00,42.8107166522,4.24731757526,22.9602649099,0.0,3.10526160149,12.4978725653,4.03247813865,0.0,4.03247813865
 06/10  14:00:00,42.6622556286,4.25339224461,22.9529103709,0.0,3.10526160149,12.3506914113,3.55407667414,0.0,3.55407667414
 06/10  15:00:00,45.2616768156,4.42430470595,24.0164096433,0.0,4.02872759285,12.7922348732,4.03247813865,0.0,4.03247813865
 06/10  16:00:00,54.9911649216,4.75976360753,25.9600854603,0.0,6.50191812146,17.7693977319,4.670346758,0.0,4.670346758
 06/10  17:00:00,63.6029226635,5.03349880179,27.0674675325,0.0,8.38069375907,23.1212625696,6.10555115153,0.0,6.10555115153
 06/10  18:00:00,65.9913970981,5.09763559467,27.1309056781,0.0,10.6415932552,23.1212625696,7.14208765796,0.0,7.14208765796
 06/10  19:00:00,62.6061805368,4.77800804334,25.0345946464,0.0,12.3080778603,20.4854999863,6.82315334829,0.0,6.82315334829
