Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/10  20:00:00,65.0504208767,4.42232905834,22.9176348644,0.0,12.456681583,19.8967753704,6.26501830636,0.0,6.26501830636
 06/10  21:00:00,58.0924525129,4.1762840954,21.6692124855,0.0,9.18739968257,17.702556249,5.14874822251,0.0,5.14874822251
 06/10  22:00:00,49.4896163886,3.90159664483,20.2763763734,0.0,5.91811778209,14.0365255879,4.51087960316,0.0,4.51087960316
 06/10  23:00:00,41.7472479066,3.60039514229,18.7317184653,0.0,3.54045821811,10.5176760807,2.59727374513,0.0,2.59727374513
 06/10  24:00:00,35.6014064529,3.22313379852,16.666393911,0.0,2.55330491699,7.80157382632,0.922868619345,0.0,0.922868619345
 06/11  01:00:00,33.5776373285,3.00194754236,15.4525356587,0.0,2.55330491699,7.21284921042,0.60350070738,0.0,0.60350070738
 06/11  02:00:00,32.5702330512,2.88491175318,14.8565294785,0.0,2.55330491699,6.91848690247,0.364617488588,0.0,0.364617488588
 06/11  03:00:00,29.9384534949,2.55423508606,12.7026077434,0.0,2.55330491699,6.7713057485,0.364614667877,0.0,0.364614667877
 06/11  04:00:00,29.9728136851,2.27438081631,10.9403287556,0.0,3.82705111198,7.57405300124,0.603432752254,0.0,0.603432752254
 06/11  05:00:00,34.2051623504,2.24357767173,10.6648681035,0.0,6.02426329834,9.91545327661,2.43370559746,0.0,2.43370559746
 06/11  06:00:00,37.8182368247,2.42231544063,11.4594537291,0.0,6.51253267309,14.7454349813,7.76309362028,0.0,7.76309362028
 06/11  07:00:00,40.1469506949,2.78537373284,13.3780060342,0.0,6.01364874671,17.9699221805,8.24001512511,0.0,8.24001512511
 06/11  08:00:00,40.3051743287,3.08969104668,15.4305471093,0.0,3.66783283761,18.1171033345,7.92180792531,0.0,7.92180792531
 06/11  09:00:00,40.8579438487,3.52966958424,18.3669699322,0.0,3.10526160149,15.8560427302,6.96720685157,0.0,6.96720685157
 06/11  10:00:00,40.3572067938,3.84994189188,20.4625872727,0.0,3.10526160149,12.9394160272,6.33080619765,0.0,6.33080619765
 06/11  11:00:00,41.5078042826,3.97564945741,21.3402960421,0.0,3.10526160149,13.0865971812,5.1375549744,0.0,5.1375549744
 06/11  12:00:00,41.6038047718,4.00411090211,21.5550162406,0.0,3.10526160149,12.9394160272,4.50115432202,0.0,4.50115432202
 06/11  13:00:00,42.0592390774,4.09751856538,22.358586345,0.0,3.10526160149,12.4978725653,4.02385383273,0.0,4.02385383273
 06/11  14:00:00,43.106382885,4.2708458759,23.379583996,0.0,3.10526160149,12.3506914113,3.54655334345,0.0,3.54655334345
 06/11  15:00:00,45.71175491,4.50684814775,24.3839442959,0.0,4.02872759285,12.7922348732,4.02385383273,0.0,4.02385383273
 06/11  16:00:00,54.7421536843,4.77286889216,25.6979689384,0.0,6.50191812146,17.7693977319,4.66025448511,0.0,4.66025448511
 06/11  17:00:00,63.1774357769,4.98963635234,26.6858430954,0.0,8.38069375907,23.1212625696,6.09215595297,0.0,6.09215595297
 06/11  18:00:00,65.16974152,4.9945635084,26.4123221862,0.0,10.6415932552,23.1212625696,7.12630701309,0.0,7.12630701309
 06/11  19:00:00,62.5223908453,4.77573357975,24.9530794184,0.0,12.3080778603,20.4854999863,6.8081066869,0.0,6.8081066869
 06/11  20:00:00,65.523709061,4.51102785144,23.3022242556,0.0,12.456681583,19.8967753704,6.25125611606,0.0,6.25125611606
 06/11  21:00:00,58.5222596454,4.27528075209,22.0000229613,0.0,9.18739968257,17.702556249,5.1375549744,0.0,5.1375549744
 06/11  22:00:00,49.8184546363,3.98500007143,20.5218111945,0.0,5.91811778209,14.0365255879,4.50115432202,0.0,4.50115432202
 06/11  23:00:00,41.9225229162,3.65884574635,18.8485428708,0.0,3.54045821811,10.5176760807,2.59195236488,0.0,2.59195236488
 06/11  24:00:00,36.107007746,3.31541013267,17.07971887,0.0,2.55330491699,7.80157382632,0.92140065238,0.0,0.92140065238
 06/12  01:00:00,33.9409021947,3.07905172306,15.7386963442,0.0,2.55330491699,7.21284921042,0.602775747913,0.0,0.602775747913
 06/12  02:00:00,31.101871369,2.73773134079,13.5353482087,0.0,2.55330491699,6.91848690247,0.364436432374,0.0,0.364436432374
 06/12  03:00:00,29.1623536416,2.47846545313,12.002277523,0.0,2.55330491699,6.7713057485,0.364433678742,0.0,0.364433678742
 06/12  04:00:00,30.5717618932,2.37562525935,11.4380325206,0.0,3.82705111198,7.57405300124,0.602709409432,0.0,0.602709409432
 06/12  05:00:00,35.3538935971,2.42535222951,11.6318247924,0.0,6.02426329834,9.91545327661,2.42883964296,0.0,2.42883964296
 06/12  06:00:00,39.4177522009,2.6697877811,12.8114967647,0.0,6.51253267309,14.7454349813,7.74620980007,0.0,7.74620980007
 06/12  07:00:00,41.7186287481,3.00868885183,14.5328396059,0.0,6.01364874671,18.163451543,8.22206161633,0.0,8.22206161633
 06/12  08:00:00,44.0206713915,3.49202669331,17.2972949567,0.0,4.35151303671,18.8798367041,7.90457265483,0.0,7.90457265483
 06/12  09:00:00,43.216327049,3.75565410827,19.0529550398,0.0,3.78894180059,16.6187760998,6.95212599069,0.0,6.95212599069
 06/12  10:00:00,42.6981695156,4.06570927003,21.1413690477,0.0,3.78894180059,13.7021493968,6.31716160925,0.0,6.31716160925
 06/12  11:00:00,43.8756339396,4.19849577386,22.038865814,0.0,3.78894180059,13.8493305508,5.12660339686,0.0,5.12660339686
 06/12  12:00:00,43.729174761,4.23628119027,22.165062437,0.0,3.69398621738,13.6338449159,4.49163901695,0.0,4.49163901695
 06/12  13:00:00,42.9374926844,4.18234614374,21.7055988049,0.0,3.78894180059,13.2606059349,4.01541573201,0.0,4.01541573201
 06/12  14:00:00,41.2922198217,4.06040563357,20.3294476064,0.0,3.78894180059,13.1134247809,3.53919244707,0.0,3.53919244707
 06/12  15:00:00,39.5390134115,3.72378470067,17.5478526758,0.0,4.71240779196,13.5549682428,4.01541573201,0.0,4.01541573201
 06/12  16:00:00,44.9087245169,3.47207790376,15.7189171908,0.0,7.18559832057,18.5321311015,4.65038011192,0.0,4.65038011192
 06/12  17:00:00,51.9162929159,3.52862721259,16.6921800117,0.0,8.38069375907,23.3147919321,6.07904996674,0.0,6.07904996674
 06/12  18:00:00,55.8552528779,3.81730713562,18.2750899169,0.0,10.6415932552,23.1212625696,7.1108670841,0.0,7.1108670841
 06/12  19:00:00,54.3094395777,3.71656959154,17.799292139,0.0,12.3080778603,20.4854999863,6.79338489414,0.0,6.79338489414
 06/12  20:00:00,57.9265026883,3.51348906071,16.7025566737,0.0,12.456681583,19.8967753704,6.23779106172,0.0,6.23779106172
 06/12  21:00:00,50.980678618,3.27022711591,15.4634955701,0.0,9.18739968257,17.702556249,5.12660339686,0.0,5.12660339686
 06/12  22:00:00,41.7272044256,2.88283336112,13.5327276941,0.0,5.91811778209,14.0365255879,4.49163901695,0.0,4.49163901695
 06/12  23:00:00,33.4380438922,2.47406003773,11.5488495554,0.0,3.54045821811,10.5176760807,2.5867458772,0.0,2.5867458772
 06/12  24:00:00,27.7352828033,2.12181935801,9.90158470189,0.0,2.55330491699,7.80157382632,0.919964379916,0.0,0.919964379916
 06/13  01:00:00,26.0395624593,1.92655888096,8.98984945086,0.0,2.55330491699,7.21284921042,0.602066783112,0.0,0.602066783112
 06/13  02:00:00,24.8598317045,1.7705446316,8.26049525342,0.0,2.55330491699,6.91848690247,0.364259375895,0.0,0.364259375895
 06/13  03:00:00,24.0365015889,1.65142360648,7.70346731691,0.0,2.55330491699,6.7713057485,0.364256689754,0.0,0.364256689754
 06/13  04:00:00,25.6257301528,1.57335602372,7.29427001582,0.0,3.82705111198,7.57405300124,0.602002071178,0.0,0.602002071178
 06/13  05:00:00,30.4552169263,1.63065252411,7.52784782707,0.0,6.02426329834,9.91545327661,2.42408185163,0.0,2.42408185163
 06/13  06:00:00,34.4692393759,1.87443766936,8.65833405155,0.0,6.51253267309,14.7454349813,7.72970323106,0.0,7.72970323106
 06/13  07:00:00,36.2176543282,2.14222235109,9.89833168675,0.0,6.01364874671,18.163451543,8.20450960076,0.0,8.20450960076
 06/13  08:00:00,37.8381839372,2.60369144918,12.0031427466,0.0,4.35151303671,18.8798367041,7.88772282233,0.0,7.88772282233
 06/13  09:00:00,37.7470007583,3.0144492188,14.3248336385,0.0,3.78894180059,16.6187760998,6.93738238813,0.0,6.93738238813
 06/13  10:00:00,38.1169470675,3.46826033129,17.1575955384,0.0,3.78894180059,13.7021493968,6.30382215932,0.0,6.30382215932
 06/13  11:00:00,40.3388947744,3.74532671882,18.9552957038,0.0,3.78894180059,13.8493305508,5.1158967331,0.0,5.1158967331
 06/13  12:00:00,40.933942593,3.86630262,19.7398088393,0.0,3.69398621738,13.6338449159,4.48233650581,0.0,4.48233650581
 06/13  13:00:00,42.3570130799,4.07056583886,21.2368995053,0.0,3.78894180059,13.2606059349,4.00716633534,0.0,4.00716633534
 06/13  14:00:00,43.502690618,4.2629827732,22.337341263,0.0,3.78894180059,13.1134247809,3.53199616487,0.0,3.53199616487
 06/13  15:00:00,46.5126859901,4.51584558031,23.7294643747,0.0,4.71240779196,13.5549682428,4.00716633534,0.0,4.00716633534
 06/13  16:00:00,55.4936771662,4.76809961524,25.0078481285,0.0,7.18559832057,18.5321311015,4.64072656263,0.0,4.64072656263
 06/13  17:00:00,54.9638386774,3.96380078684,19.304552199,0.0,8.38069375907,23.3147919321,6.06623707404,0.0,6.06623707404
 06/13  18:00:00,54.0431508796,3.60261436951,16.6776806847,0.0,10.6415932552,23.1212625696,7.09577244339,0.0,7.09577244339
 06/13  19:00:00,54.6437395214,3.78368003141,18.0664816429,0.0,12.3080778603,20.4854999863,6.77899232974,0.0,6.77899232974
 06/13  20:00:00,58.4792767669,3.56619712394,17.202622689,0.0,12.456681583,19.8967753704,6.22462713086,0.0,6.22462713086
 06/13  21:00:00,51.2670962238,3.26683199706,15.7533082947,0.0,9.18739968257,17.702556249,5.1158967331,0.0,5.1158967331
 06/13  22:00:00,42.2345148775,2.90502924757,14.0178422596,0.0,5.91811778209,14.0365255879,4.48233650581,0.0,4.48233650581
 06/13  23:00:00,34.1295019235,2.53751779132,12.1768498331,0.0,3.54045821811,10.5176760807,2.58165582393,0.0,2.58165582393
 06/13  24:00:00,28.4069073114,2.19738400102,10.497644567,0.0,2.55330491699,7.80157382632,0.918560227292,0.0,0.918560227292
 06/14  01:00:00,26.8184100063,2.02379042086,9.67146545803,0.0,2.55330491699,7.21284921042,0.601374022807,0.0,0.601374022807
 06/14  02:00:00,25.7903576864,1.8964888544,9.06507701257,0.0,2.55330491699,6.91848690247,0.364086371563,0.0,0.364086371563
 06/14  03:00:00,25.0808266906,1.79883688239,8.60037914271,0.0,2.55330491699,6.7713057485,0.364083753309,0.0,0.364083753309
 06/14  04:00:00,26.6820523634,1.72670798863,8.19724026152,0.0,3.82705111198,7.57405300124,0.601310946913,0.0,0.601310946913
 06/14  05:00:00,31.1919028989,1.73984488316,8.15534144062,0.0,6.02426329834,9.91545327661,2.41943363254,0.0,2.41943363254
 06/14  06:00:00,34.3392381211,1.85766288357,8.5451075825,0.0,6.51253267309,14.7454349813,7.71357880164,0.0,7.71357880164
 06/14  07:00:00,36.0997912563,2.11984556634,9.8028453996,0.0,6.01364874671,18.163451543,8.18736427625,0.0,8.18736427625
 06/14  08:00:00,38.7999323033,2.73557942941,12.8330031325,0.0,4.35151303671,18.8798367041,7.87126341773,0.0,7.87126341773
 06/14  09:00:00,38.5678630719,3.11497960527,15.0451655657,0.0,3.78894180059,16.6187760998,6.92298041006,0.0,6.92298041006
 06/14  10:00:00,37.9122193137,3.42971002672,16.9914180891,0.0,3.78894180059,13.7021493968,6.29079179822,0.0,6.29079179822
 06/14  11:00:00,41.3936962436,3.89415210425,19.8612717876,0.0,3.78894180059,13.8493305508,5.1054381538,0.0,5.1054381538
 06/14  12:00:00,42.3774314895,4.10289606214,20.9467042937,0.0,3.69398621738,13.6338449159,4.47324954346,0.0,4.47324954346
 06/14  13:00:00,43.8538675586,4.34158012903,22.4627396938,0.0,3.78894180059,13.2606059349,3.99910808571,0.0,3.99910808571
 06/14  14:00:00,44.3086603114,4.42994099234,22.9763527373,0.0,3.78894180059,13.1134247809,3.52496662796,0.0,3.52496662796
 06/14  15:00:00,45.9887444542,4.48177336675,23.2395950524,0.0,4.71240779196,13.5549682428,3.99910808571,0.0,3.99910808571
 06/14  16:00:00,54.8970375392,4.72805531538,24.4512528014,0.0,7.18559832057,18.5321311015,4.63129669605,0.0,4.63129669605
 06/14  17:00:00,61.8095915901,4.81902257996,25.2950833185,0.0,8.38069375907,23.3147919321,6.0537210693,0.0,6.0537210693
 06/14  18:00:00,64.271881797,4.9131500317,25.5958759399,0.0,10.6415932552,23.1212625696,7.08102756109,0.0,7.08102756109
 06/14  19:00:00,61.2328833691,4.62565896649,23.8136465554,0.0,12.3080778603,20.4854999863,6.76493325592,0.0,6.76493325592
 06/14  20:00:00,63.9897761176,4.28944323387,21.9898759298,0.0,12.456681583,19.8967753704,6.21176822188,0.0,6.21176822188
 06/14  21:00:00,56.4273057656,3.96950649303,20.2108433405,0.0,9.18739968257,17.702556249,5.1054381538,0.0,5.1054381538
 06/14  22:00:00,46.8671778645,3.55398861148,18.0015458827,0.0,5.91811778209,14.0365255879,4.47324954346,0.0,4.47324954346
 06/14  23:00:00,38.7679952163,3.19012724511,16.1627336722,0.0,3.54045821811,10.5176760807,2.57668371246,0.0,2.57668371246
 06/14  24:00:00,33.0934447957,2.86547672107,14.5160893313,0.0,2.55330491699,7.80157382632,0.917188610334,0.0,0.917188610334
 06/15  01:00:00,31.1408652862,2.65436375504,13.3633474037,0.0,2.55330491699,7.21284921042,0.600697671996,0.0,0.600697671996
 06/15  02:00:00,29.5864648472,2.46977549243,12.2878975353,0.0,2.55330491699,6.91848690247,0.363917470583,0.0,0.363917470583
 06/15  03:00:00,28.7159684591,2.35844110343,11.6759166902,0.0,2.55330491699,6.7713057485,0.363914920595,0.0,0.363914920595
 06/15  04:00:00,30.8911730935,2.37296890315,11.7601000771,0.0,3.82705111198,7.57405300124,0.600636241241,0.0,0.600636241241
 06/15  05:00:00,36.2250835043,2.50459208412,12.423774845,0.0,6.02426329834,9.91545327661,2.4148963623,0.0,2.4148963623
 06/15  06:00:00,40.3765349998,2.75635294035,13.6837144044,0.0,6.51253267309,14.7454349813,7.69784128711,0.0,7.69784128711
 06/15  07:00:00,41.152858462,2.84567987989,14.1300782918,0.0,6.01364874671,18.163451543,8.1706307202,0.0,8.1706307202
 06/15  08:00:00,37.337397199,2.5294915641,11.5765558935,0.0,4.35151303671,18.8798367041,7.85519931533,0.0,7.85519931533
 06/15  09:00:00,33.7844599927,2.45062683597,10.9261152558,0.0,3.78894180059,16.6187760998,6.90892432149,0.0,6.90892432149
 06/15  10:00:00,33.1648591718,2.80666869703,12.8670992769,0.0,3.78894180059,13.7021493968,6.27807438476,0.0,6.27807438476
 06/15  11:00:00,36.6896175589,3.30303510965,15.7483100975,0.0,3.78894180059,13.8493305508,5.09523075616,0.0,5.09523075616
 06/15  12:00:00,39.0828739474,3.68205698708,18.0729858267,0.0,3.69398621738,13.6338449159,4.46438082092,0.0,4.46438082092
 06/15  13:00:00,40.272439946,3.87900258771,19.3438896225,0.0,3.78894180059,13.2606059349,3.9912433695,0.0,3.9912433695
 06/15  14:00:00,41.864069759,4.09650625293,20.8651969243,0.0,3.78894180059,13.1134247809,3.51810591807,0.0,3.51810591807
 06/15  15:00:00,44.8790540677,4.32836924249,22.2833087902,0.0,4.71240779196,13.5549682428,3.9912433695,0.0,3.9912433695
 06/15  16:00:00,52.8213198992,4.44108657033,22.6625039064,0.0,7.18559832057,18.5321311015,4.62209330473,0.0,4.62209330473
 06/15  17:00:00,59.290267496,4.46219235633,23.132589448,0.0,8.38069375907,23.3147919321,6.04150565901,0.0,6.04150565901
 06/15  18:00:00,61.752655791,4.55002339984,23.4397765658,0.0,10.6415932552,23.1212625696,7.06663680376,0.0,7.06663680376
 06/15  19:00:00,59.2666488119,4.31866751215,22.1544034526,0.0,12.3080778603,20.4854999863,6.75121183614,0.0,6.75121183614
 06/15  20:00:00,62.7635359411,4.08557760806,20.9675013791,0.0,12.456681583,19.8967753704,6.19921814282,0.0,6.19921814282
 06/15  21:00:00,55.5159027584,3.81698372788,19.4519630986,0.0,9.18739968257,17.702556249,5.09523075616,0.0,5.09523075616
 06/15  22:00:00,46.3843868367,3.47095604183,17.6017874245,0.0,5.91811778209,14.0365255879,4.46438082092,0.0,4.46438082092
 06/15  23:00:00,38.1528790786,3.10212848084,15.6356162987,0.0,3.54045821811,10.5176760807,2.57183101522,0.0,2.57183101522
 06/15  24:00:00,32.3940856755,2.77293722897,13.9092697032,0.0,2.55330491699,7.80157382632,0.915849935234,0.0,0.915849935234
 06/16  01:00:00,29.821330123,2.48686549264,12.2113105029,0.0,2.55330491699,7.21284921042,0.600037930789,0.0,0.600037930789
 06/16  02:00:00,27.7020364621,2.21865588242,10.6545887602,0.0,2.55330491699,6.91848690247,0.36375272294,0.0,0.36375272294
 06/16  03:00:00,26.5778985011,2.05828438515,9.83800345047,0.0,2.55330491699,6.7713057485,0.363750241582,0.0,0.363750241582
 06/16  04:00:00,28.4493198737,2.02175971004,9.66945605037,0.0,3.82705111198,7.57405300124,0.599978153883,0.0,0.599978153883
 06/16  05:00:00,33.8727118583,2.16217129175,10.4138239914,0.0,6.02426329834,9.91545327661,2.41047138466,0.0,2.41047138466
 06/16  06:00:00,38.0877511376,2.42291269383,11.7283707887,0.0,6.51253267309,14.7454349813,7.68249534828,0.0,7.68249534828
 06/16  07:00:00,39.9598943926,2.6837446498,13.0990494525,0.0,6.01364874671,18.163451543,8.1543138881,0.0,8.1543138881
 06/16  08:00:00,40.686644238,2.99527770901,14.4600167875,0.0,4.35151303671,18.8798367041,7.83953527237,0.0,7.83953527237
 06/16  09:00:00,39.1139298072,3.20059628031,15.505615626,0.0,3.78894180059,16.6187760998,6.89521828501,0.0,6.89521828501
 06/16  10:00:00,38.1885150411,3.49857371186,17.1988501314,0.0,3.78894180059,13.7021493968,6.2656736851,0.0,6.2656736851
 06/16  11:00:00,41.1709422144,3.87544398118,19.6572258814,0.0,3.78894180059,13.8493305508,5.08527756301,0.0,5.08527756301
 06/16  12:00:00,42.5189745588,4.09796209079,21.0931813343,0.0,3.69398621738,13.6338449159,4.45573296458,0.0,4.45573296458
 06/16  13:00:00,42.4403710159,4.13041445213,21.260408828,0.0,3.78894180059,13.2606059349,3.98357451576,0.0,3.98357451576
 06/16  14:00:00,41.9916270453,4.11436889119,20.9748915724,0.0,3.78894180059,13.1134247809,3.51141606694,0.0,3.51141606694
 06/16  15:00:00,43.3158746418,4.13242336343,20.9160752433,0.0,4.71240779196,13.5549682428,3.98357451576,0.0,3.98357451576
 06/16  16:00:00,52.3454124924,4.36669542217,22.2609876478,0.0,7.18559832057,18.5321311015,4.61311911418,0.0,4.61311911418
 06/16  17:00:00,59.0011085013,4.40288636174,22.902736448,0.0,8.38069375907,23.3147919321,6.02959446064,0.0,6.02959446064
 06/16  18:00:00,61.5429287042,4.49432834088,23.2857445379,0.0,10.6415932552,23.1212625696,7.05260443309,0.0,7.05260443309
 06/16  19:00:00,59.2418017902,4.29803795524,22.1501859878,0.0,12.3080778603,20.4854999863,6.73783213387,0.0,6.73783213387
 06/16  20:00:00,61.8706087878,3.96755567509,20.1925961588,0.0,12.456681583,19.8967753704,6.18698061025,0.0,6.18698061025
 06/16  21:00:00,54.3103552838,3.64189742347,18.4215019283,0.0,9.18739968257,17.702556249,5.085277563,0.0,5.085277563
 06/16  22:00:00,45.1652720002,3.27766308801,16.5759655419,0.0,5.91811778209,14.0365255879,4.45573296458,0.0,4.45573296458
 06/16  23:00:00,37.4478130802,2.9760181538,15.0566606274,0.0,3.54045821811,10.5176760807,2.5670991693,0.0,2.5670991693
 06/16  24:00:00,32.1157507701,2.70686165549,13.6970103712,0.0,2.55330491699,7.80157382632,0.914544598427,0.0,0.914544598427
 06/17  01:00:00,29.7984977102,2.45126001703,12.2240835658,0.0,2.55330491699,7.21284921042,0.59939499435,0.0,0.59939499435
 06/17  02:00:00,28.3196967348,2.27318873095,11.2177161844,0.0,2.55330491699,6.91848690247,0.363592177382,0.0,0.363592177382
 06/17  03:00:00,27.3205556152,2.14088703191,10.4980579178,0.0,2.55330491699,6.7713057485,0.363589765001,0.0,0.363589765001
 06/17  04:00:00,28.3975844197,2.00218646143,9.63729384499,0.0,3.82705111198,7.57405300124,0.599336879626,0.0,0.599336879626
 06/17  05:00:00,32.8886746397,2.01039811109,9.58155995343,0.0,6.02426329834,9.91545327661,2.40616001008,0.0,2.40616001008
 06/17  06:00:00,36.2444375469,2.14685849209,10.1611113998,0.0,6.51253267309,14.7454349813,7.66754553002,0.0,7.66754553002
 06/17  07:00:00,37.4558101917,2.34311083686,11.129128427,0.0,6.01364874671,17.9699221805,8.13841861202,0.0,8.13841861202
 06/17  08:00:00,36.4495130869,2.50818561421,12.1563912999,0.0,3.66783283761,18.1171033345,7.82427592759,0.0,7.82427592759
 06/17  09:00:00,35.8092006831,2.82488705015,14.0230093007,0.0,3.10526160149,15.8560427302,6.88186635951,0.0,6.88186635951
 06/17  10:00:00,35.0936006658,3.15140062654,15.8975224101,0.0,3.10526160149,12.9394160272,6.25359337157,0.0,6.25359337157
 06/17  11:00:00,36.099691476,3.28176101563,16.6260716773,0.0,3.10526160149,13.0865971812,5.07558152188,0.0,5.07558152188
 06/17  12:00:00,36.4151984747,3.36059463366,17.009926212,0.0,3.10526160149,12.9394160272,4.44730853541,0.0,4.44730853541
 06/17  13:00:00,37.0708592337,3.50230647029,17.9654185963,0.0,3.10526160149,12.4978725653,3.97610379555,0.0,3.97610379555
 06/17  14:00:00,38.1541253054,3.67479196396,19.0233803284,0.0,3.10526160149,12.3506914113,3.50489905569,0.0,3.50489905569
 06/17  15:00:00,40.1316920668,3.77736897782,19.5333606226,0.0,4.02872759285,12.7922348732,3.97610379555,0.0,3.97610379555
 06/17  16:00:00,48.8084082049,3.9770617744,20.5600305768,0.0,6.50191812146,17.7693977319,4.60437678203,0.0,4.60437678203
 06/17  17:00:00,57.6042125813,4.25162100752,21.8506352446,0.0,8.38069375907,23.1212625696,6.0179910016,0.0,6.0179910016
 06/17  18:00:00,59.8707461878,4.26678370278,21.8411066597,0.0,10.6415932552,23.1212625696,7.03893460462,0.0,7.03893460462
 06/17  19:00:00,57.6496227745,4.08406466079,20.7719802665,0.0,12.3080778603,20.4854999863,6.72479811138,0.0,6.72479811138
 06/17  20:00:00,60.9376263802,3.85102358752,19.3761458388,0.0,12.456681583,19.8967753704,6.17505924822,0.0,6.17505924822
 06/17  21:00:00,53.9417580718,3.60944995087,18.085352189,0.0,9.18739968257,17.702556249,5.07558152188,0.0,5.07558152188
 06/17  22:00:00,45.075330052,3.28710452472,16.476582157,0.0,5.91811778209,14.0365255879,4.44730853541,0.0,4.44730853541
 06/17  23:00:00,37.4081365796,2.99210857176,15.0008937088,0.0,3.54045821811,10.5176760807,2.56248957598,0.0,2.56248957598
 06/17  24:00:00,31.2646054395,2.63201565149,12.9207110446,0.0,2.55330491699,7.80157382632,0.913272986476,0.0,0.913272986476
 06/18  01:00:00,28.7180925811,2.35660370359,11.2383347501,0.0,2.55330491699,7.21284921042,0.598769052833,0.0,0.598769052833
 06/18  02:00:00,26.5996549931,2.08123436185,9.68962881176,0.0,2.55330491699,6.91848690247,0.363435881407,0.0,0.363435881407
 06/18  03:00:00,25.8969745579,1.97693018213,9.23843371031,0.0,2.55330491699,6.7713057485,0.363433538336,0.0,0.363433538336
 06/18  04:00:00,28.258889067,2.00972015561,9.49106479819,0.0,3.82705111198,7.57405300124,0.598712608258,0.0,0.598712608258
 06/18  05:00:00,32.7368726385,2.02171585453,9.41844020885,0.0,6.02426329834,9.91545327661,2.40196351538,0.0,2.40196351538
 06/18  06:00:00,36.9819839045,2.28157420881,10.7639420407,0.0,6.51253267309,14.7454349813,7.65299626,0.0,7.65299626
 06/18  07:00:00,38.4204965369,2.49339577684,11.9435298322,0.0,6.01364874671,17.9699221805,8.12294959918,0.0,8.12294959918
 06/18  08:00:00,35.029322714,2.28760036184,10.9567861794,0.0,3.66783283761,18.1171033345,7.80942579991,0.0,7.80942579991
 06/18  09:00:00,31.3031874698,2.15803163441,10.1838515031,0.0,3.10526160149,15.8560427302,6.86887249906,0.0,6.86887249906
 06/18  10:00:00,28.6405859739,2.2217898494,10.3741184953,0.0,3.10526160149,12.9394160272,6.24183702165,0.0,6.24183702165
 06/18  11:00:00,30.5720052319,2.47394019401,11.9062062549,0.0,3.10526160149,13.0865971812,5.06614550419,0.0,5.06614550419
 06/18  12:00:00,33.5296416105,2.92400275193,14.5609612295,0.0,3.10526160149,12.9394160272,4.43911002823,0.0,4.43911002823
 06/18  13:00:00,35.1542964075,3.22713568863,16.3240265518,0.0,3.10526160149,12.4978725653,3.96883342126,0.0,3.96883342126
 06/18  14:00:00,36.1066896696,3.39914584805,17.2515908085,0.0,3.10526160149,12.3506914113,3.49855681429,0.0,3.49855681429
 06/18  15:00:00,38.1481402627,3.49081519288,17.8363626034,0.0,4.02872759285,12.7922348732,3.96883342126,0.0,3.96883342126
 06/18  16:00:00,44.1537077684,3.35108369531,16.5313082194,0.0,6.50191812146,17.7693977319,4.59586889722,0.0,4.59586889722
 06/18  17:00:00,51.8690974765,3.51912595034,16.848015197,0.0,8.38069375907,23.1212625696,6.00669871812,0.0,6.00669871812
 06/18  18:00:00,53.4621853137,3.46404356132,16.235285927,0.0,10.6415932552,23.1212625696,7.02563136656,0.0,7.02563136656
 06/18  19:00:00,50.6965759379,3.18952371178,14.713474379,0.0,12.3080778603,20.4854999863,6.71211362858,0.0,6.71211362858
 06/18  20:00:00,53.7801854888,3.0213528186,13.9412090496,0.0,12.456681583,19.8967753704,6.16345758711,0.0,6.16345758711
 06/18  21:00:00,48.195355225,2.84008440528,13.1083148878,0.0,9.18739968257,17.702556249,5.06614550418,0.0,5.06614550418
 06/18  22:00:00,39.4342365936,2.5149917005,11.6076015228,0.0,5.91811778209,14.0365255879,4.43911002823,0.0,4.43911002823
 06/18  23:00:00,31.8511212117,2.21423333438,10.2217535782,0.0,3.54045821811,10.5176760807,2.55800360035,0.0,2.55800360035
 06/18  24:00:00,26.6975875903,1.95548558929,9.03022325763,0.0,2.55330491699,7.80157382632,0.912035475959,0.0,0.912035475959
 06/19  01:00:00,25.3037357319,1.81176074104,8.36882086347,0.0,2.55330491699,7.21284921042,0.598160291333,0.0,0.598160291333
 06/19  02:00:00,24.6149994923,1.73242590813,8.05378176467,0.0,2.55330491699,6.91848690247,0.36328388125,0.0,0.36328388125
 06/19  03:00:00,24.105401032,1.66229990795,7.76149045858,0.0,2.55330491699,6.7713057485,0.363281607806,0.0,0.363281607806
 06/19  04:00:00,25.9618929446,1.62377618315,7.58001264817,0.0,3.82705111198,7.57405300124,0.598105524515,0.0,0.598105524515
 06/19  05:00:00,31.0249933099,1.71607589934,8.01220083545,0.0,6.02426329834,9.91545327661,2.39788314335,0.0,2.39788314335
 06/19  06:00:00,34.9748012795,1.94650996156,9.09182366288,0.0,6.51253267309,14.7454349813,7.63885184731,0.0,7.63885184731
 06/19  07:00:00,36.4609165811,2.15243840351,10.1313778872,0.0,6.01364874671,18.163451543,8.1079114306,0.0,8.1079114306
 06/19  08:00:00,38.0219770351,2.59230266063,12.1983246331,0.0,4.35151303671,18.8798367041,7.79498928705,0.0,7.79498928705
 06/19  09:00:00,36.0708409427,2.75487788492,12.9082451569,0.0,3.78894180059,16.6187760998,6.85624055165,0.0,6.85624055165
 06/19  10:00:00,34.9538896812,3.07272598322,14.3900725001,0.0,3.78894180059,13.7021493968,6.23040811687,0.0,6.23040811687
 06/19  11:00:00,37.782345706,3.4464528052,16.697620549,0.0,3.78894180059,13.8493305508,5.0569723043,0.0,5.0569723043
 06/19  12:00:00,39.0302490281,3.65489239256,18.0475255019,0.0,3.69398621738,13.6338449159,4.43113987095,0.0,4.43113987095
 06/19  13:00:00,39.6951000008,3.80462272734,18.8409295377,0.0,3.78894180059,13.2606059349,3.96176554593,0.0,3.96176554593
 06/19  14:00:00,40.9757030029,4.01240956516,20.060926856,0.0,3.78894180059,13.1134247809,3.49239122092,0.0,3.49239122092
 06/19  15:00:00,41.9578474652,4.02740780541,19.6630636247,0.0,4.71240779196,13.5549682428,3.96176554593,0.0,3.96176554593
 06/19  16:00:00,49.6057017125,4.1134201674,19.7745521227,0.0,7.18559832057,18.5321311015,4.58759797928,0.0,4.58759797928
 06/19  17:00:00,55.6117606328,4.02023174677,19.8960431944,0.0,8.38069375907,23.3147919321,5.99572095432,0.0,5.99572095432
 06/19  18:00:00,57.2029338071,3.96263625522,19.4774417265,0.0,10.6415932552,23.1212625696,7.01269865852,0.0,7.01269865852
 06/19  19:00:00,54.6726142658,3.71422239909,18.1648140195,0.0,12.3080778603,20.4854999863,6.69978244184,0.0,6.69978244184
 06/19  20:00:00,57.6193177944,3.5298834621,17.2718107117,0.0,12.456681583,19.8967753704,6.15217906266,0.0,6.15217906266
 06/19  21:00:00,51.7993871733,3.31693344389,16.2354977974,0.0,9.18739968257,17.702556249,5.0569723043,0.0,5.0569723043
 06/19  22:00:00,42.9368560215,2.98907435044,14.6361383008,0.0,5.91811778209,14.0365255879,4.43113987095,0.0,4.43113987095
 06/19  23:00:00,35.376282485,2.70478481399,13.256363372,0.0,3.54045821811,10.5176760807,2.55364257089,0.0,2.55364257089
 06/19  24:00:00,30.1803247974,2.45045862043,12.0179874336,0.0,2.55330491699,7.80157382632,0.91083243335,0.0,0.91083243335
 06/20  01:00:00,28.1722614218,2.23509815559,10.8140091387,0.0,2.55330491699,7.21284921042,0.597568889828,0.0,0.597568889828
 06/20  02:00:00,27.0460004126,2.10958948613,10.107619107,0.0,2.55330491699,6.91848690247,0.363136221866,0.0,0.363136221866
 06/20  03:00:00,26.6280280496,2.06195894838,9.88445843571,0.0,2.55330491699,6.7713057485,0.363134018352,0.0,0.363134018352
 06/20  04:00:00,28.2348903619,1.99307262856,9.48371362007,0.0,3.82705111198,7.57405300124,0.597515808026,0.0,0.597515808026
 06/20  05:00:00,32.5766746701,1.9803899527,9.29956814227,0.0,6.02426329834,9.91545327661,2.39392010234,0.0,2.39392010234
 06/20  06:00:00,36.4656445532,2.19510269951,10.3340741987,0.0,6.51253267309,14.7454349813,7.62511648124,0.0,7.62511648124
 06/20  07:00:00,38.2697253049,2.44175529962,11.650869715,0.0,6.01364874671,18.163451543,8.0933085597,0.0,8.0933085597
 06/20  08:00:00,39.1136649135,2.76806948041,13.1142456917,0.0,4.35151303671,18.8798367041,7.78097066424,0.0,7.78097066424
 06/20  09:00:00,38.3527564561,3.10213615206,14.842902403,0.0,3.78894180059,16.6187760998,6.84397425812,0.0,6.84397425812
 06/20  10:00:00,36.3904785996,3.30876092158,15.5906264802,0.0,3.78894180059,13.7021493968,6.21931004179,0.0,6.21931004179
 06/20  11:00:00,39.765333288,3.76522666884,18.3618342674,0.0,3.78894180059,13.8493305508,5.04806463878,0.0,5.04806463878
 06/20  12:00:00,42.187761935,4.12452747044,20.7354033309,0.0,3.69398621738,13.6338449159,4.42340042385,0.0,4.42340042385
 06/20  13:00:00,42.8211502708,4.26856564758,21.5030368875,0.0,3.78894180059,13.2606059349,3.95490226266,0.0,3.95490226266
 06/20  14:00:00,43.2666606469,4.36698993582,21.9973041293,0.0,3.78894180059,13.1134247809,3.48640410147,0.0,3.48640410147
 06/20  15:00:00,44.8205369521,4.40178808793,22.1513728291,0.0,4.71240779196,13.5549682428,3.95490226266,0.0,3.95490226266
 06/20  16:00:00,52.7680236897,4.5146902669,22.5356040004,0.0,7.18559832057,18.5321311015,4.57956647758,0.0,4.57956647758
 06/20  17:00:00,58.3965828097,4.39809041325,22.3030067049,0.0,8.38069375907,23.3147919321,5.98506096116,0.0,5.98506096116
 06/20  18:00:00,60.8122347882,4.45463792691,22.5947410359,0.0,10.6415932552,23.1212625696,7.0001403104,0.0,7.0001403104
 06/20  19:00:00,59.1530232303,4.33890518366,22.0205401995,0.0,12.3080778603,20.4854999863,6.68780820294,0.0,6.68780820294
 06/20  20:00:00,60.4732655526,3.98545023775,19.6701916942,0.0,12.456681583,19.8967753704,6.14122701489,0.0,6.14122701489
 06/20  21:00:00,53.2494272166,3.60060814906,17.4018631355,0.0,9.18739968257,17.702556249,5.04806463877,0.0,5.04806463877
 06/20  22:00:00,44.7923182659,3.31559119647,16.1650836992,0.0,5.91811778209,14.0365255879,4.42340042385,0.0,4.42340042385
 06/20  23:00:00,36.5183123756,2.91537630396,14.1878017726,0.0,3.54045821811,10.5176760807,2.54940777909,0.0,2.54940777909
 06/20  24:00:00,30.5316328349,2.53877570081,12.2809783908,0.0,2.55330491699,7.80157382632,0.909664214921,0.0,0.909664214921
 06/21  01:00:00,29.0499784574,2.38552285021,11.5413014797,0.0,2.55330491699,7.21284921042,0.596995023125,0.0,0.596995023125
 06/21  02:00:00,28.1204327329,2.27654407032,11.0150968431,0.0,2.55330491699,6.91848690247,0.36299294692,0.0,0.36299294692
 06/21  03:00:00,27.6219074507,2.21492103219,10.725375753,0.0,2.55330491699,6.7713057485,0.362990813625,0.0,0.362990813625
 06/21  04:00:00,29.3385083093,2.16355178528,10.4168524107,0.0,3.82705111198,7.57405300124,0.596943633261,0.0,0.596943633261
 06/21  05:00:00,33.5394423623,2.1396105993,10.1031151879,0.0,6.02426329834,9.91545327661,2.39007556598,0.0,2.39007556598
 06/21  06:00:00,36.6912453735,2.24951385195,10.5052638665,0.0,6.51253267309,14.7454349813,7.61179422998,0.0,7.61179422998
 06/21  07:00:00,37.3863630237,2.33010398717,10.8791587462,0.0,6.01364874671,18.163451543,8.079145311,0.0,8.079145311
 06/21  08:00:00,37.2231011148,2.53168108261,11.4600702908,0.0,4.35151303671,18.8798367041,7.76737408298,0.0,7.76737408298
 06/21  09:00:00,36.1907902534,2.83429516636,12.9487771861,0.0,3.78894180059,16.6187760998,6.83207725102,0.0,6.83207725102
 06/21  10:00:00,36.3079215811,3.26046547034,15.5563649129,0.0,3.78894180059,13.7021493968,6.20854608301,0.0,6.20854608301
 06/21  11:00:00,39.0794126484,3.62635201429,17.8147882823,0.0,3.78894180059,13.8493305508,5.03942514554,0.0,5.03942514554
 06/21  12:00:00,40.4866534132,3.85895103368,19.2998712459,0.0,3.69398621738,13.6338449159,4.41589397891,0.0,4.41589397891
 06/21  13:00:00,41.8476396967,4.08761363133,20.7104783296,0.0,3.78894180059,13.2606059349,3.94824560394,0.0,3.94824560394
 06/21  14:00:00,42.4098558077,4.20172104556,21.3057681804,0.0,3.78894180059,13.1134247809,3.48059722897,0.0,3.48059722897
 06/21  15:00:00,43.4885516912,4.18178254672,21.0393931094,0.0,4.71240779196,13.5549682428,3.94824560394,0.0,3.94824560394
 06/21  16:00:00,47.755022394,3.87927336709,18.1580196045,0.0,7.18559832057,18.5321311015,4.57177677057,0.0,4.57177677057
 06/21  17:00:00,50.8574601887,3.42611034501,15.7358641521,0.0,8.38069375907,23.3147919321,5.97472189548,0.0,5.97472189548
 06/21  18:00:00,54.2181658614,3.6316852082,16.8236248279,0.0,10.6415932552,23.1212625696,6.98796004125,0.0,6.98796004125
 06/21  19:00:00,52.5473285971,3.50932263061,16.2444281194,0.0,12.3080778603,20.4854999863,6.67619445794,0.0,6.67619445794
 06/21  20:00:00,54.7654957424,3.20229534853,14.7455767733,0.0,12.456681583,19.8967753704,6.13060468714,0.0,6.13060468714
 06/21  21:00:00,49.0515438617,2.98211207768,13.8224758521,0.0,9.18739968257,17.702556249,5.03942514554,0.0,5.03942514554
 06/21  22:00:00,41.0225024009,2.75736738661,12.9534916439,0.0,5.91811778209,14.0365255879,4.41589397891,0.0,4.41589397891
 06/21  23:00:00,33.9847478481,2.54269780482,12.0269157443,0.0,3.54045821811,10.5176760807,2.54530047903,0.0,2.54530047903
 06/21  24:00:00,29.3690079714,2.35488317529,11.3022460527,0.0,2.55330491699,7.80157382632,0.908531166628,0.0,0.908531166628
 06/22  01:00:00,28.2769783928,2.24945390937,10.904370356,0.0,2.55330491699,7.21284921042,0.596438860812,0.0,0.596438860812
 06/22  02:00:00,27.4400328067,2.15664777728,10.4545932099,0.0,2.55330491699,6.91848690247,0.362854098773,0.0,0.362854098773
 06/22  03:00:00,26.5994587258,2.04870293461,9.86914512566,0.0,2.55330491699,6.7713057485,0.362852035972,0.0,0.362852035972
 06/22  04:00:00,28.2582775218,1.98465276194,9.51552064656,0.0,3.82705111198,7.57405300124,0.596389169478,0.0,0.596389169478
 06/22  05:00:00,33.0169098396,2.0352164722,9.68497679227,0.0,6.02426329834,9.91545327661,2.38635067278,0.0,2.38635067278
 06/22  06:00:00,36.7071255497,2.24099577336,10.5296621213,0.0,6.51253267309,14.7454349813,7.59888903946,0.0,7.59888903946
 06/22  07:00:00,37.7521097372,2.4049938129,11.170015634,0.0,6.01364874671,18.163451543,8.06542587884,0.0,8.06542587884
 06/22  08:00:00,38.5677064339,2.75091348705,12.5854432054,0.0,4.35151303671,18.8798367041,7.75420356975,0.0,7.75420356975
 06/22  09:00:00,34.9379551811,2.64448642674,11.8857508533,0.0,3.78894180059,16.6187760998,6.82055305353,0.0,6.82055305353
 06/22  10:00:00,31.4254196293,2.56558499312,11.3687434383,0.0,3.78894180059,13.7021493968,6.19811942816,0.0,6.19811942816
 06/22  11:00:00,31.6338599114,2.59196598744,11.4036215722,0.0,3.78894180059,13.8493305508,5.0310563831,0.0,5.0310563831
 06/22  12:00:00,31.4006610696,2.62097743159,11.4518525043,0.0,3.69398621738,13.6338449159,4.40862275908,0.0,4.40862275908
 06/22  13:00:00,33.6632781602,2.99121204156,13.6225183829,0.0,3.78894180059,13.2606059349,3.94179754107,0.0,3.94179754107
 06/22  14:00:00,36.9699029355,3.44978334336,16.6177530104,0.0,3.78894180059,13.1134247809,3.47497232306,0.0,3.47497232306
 06/22  15:00:00,41.5219855599,3.87394124949,19.3806682753,0.0,4.71240779196,13.5549682428,3.94179754107,0.0,3.94179754107
 06/22  16:00:00,52.5995783476,4.39761271338,22.4842362118,0.0,7.18559832057,18.5321311015,4.56423116509,0.0,4.56423116509
 06/22  17:00:00,60.0347604025,4.55325988937,23.7860148215,0.0,8.38069375907,23.3147919321,5.96470681911,0.0,5.96470681911
 06/22  18:00:00,63.0253927769,4.74759142131,24.5149455302,0.0,10.6415932552,23.1212625696,6.97616145813,0.0,6.97616145813
 06/22  19:00:00,60.7644154725,4.58275451858,23.3880831067,0.0,12.3080778603,20.4854999863,6.66494464613,0.0,6.66494464613
 06/22  20:00:00,63.2263757887,4.34358859819,22.0651635699,0.0,12.456681583,19.8967753704,6.12031522512,0.0,6.12031522512
 06/22  21:00:00,56.7476419843,4.04920316814,20.4514828842,0.0,9.18739968257,17.702556249,5.03105638309,0.0,5.03105638309
 06/22  22:00:00,47.0359035827,3.62637818016,18.0978820322,0.0,5.91811778209,14.0365255879,4.40862275908,0.0,4.40862275908
 06/22  23:00:00,38.5595220261,3.21011444704,15.9342732801,0.0,3.54045821811,10.5176760807,2.54132188705,0.0,2.54132188705
 06/22  24:00:00,32.5693031474,2.82726401131,14.0301603927,0.0,2.55330491699,7.80157382632,0.907433624012,0.0,0.907433624012
 06/23  01:00:00,30.6541256122,2.61810224802,12.9128692367,0.0,2.55330491699,7.21284921042,0.595900567205,0.0,0.595900567205
 06/23  02:00:00,29.72146762,2.51869303588,12.3739827646,0.0,2.55330491699,6.91848690247,0.362719718467,0.0,0.362719718467
 06/23  03:00:00,29.5267522949,2.49619257374,12.3489490556,0.0,2.55330491699,6.7713057485,0.362717726423,0.0,0.362717726423
 06/23  04:00:00,31.3826647594,2.46237770407,12.162182942,0.0,3.82705111198,7.57405300124,0.595852580674,0.0,0.595852580674
 06/23  05:00:00,36.1166538929,2.50475590242,12.3151814154,0.0,6.02426329834,9.91545327661,2.38274652578,0.0,2.38274652578
 06/23  06:00:00,40.1209909705,2.73499541293,13.4495279026,0.0,6.51253267309,14.7454349813,7.58640473217,0.0,7.58640473217
 06/23  07:00:00,41.8687488899,2.98935597575,14.7022926238,0.0,6.01364874671,18.163451543,8.05215432612,0.0,8.05215432612
 06/23  08:00:00,43.2263475598,3.3988519515,16.5961458669,0.0,4.35151303671,18.8798367041,7.74146302489,0.0,7.74146302489
 06/23  09:00:00,42.1800524752,3.6729513275,18.0993832467,0.0,3.78894180059,16.6187760998,6.80940507844,0.0,6.80940507844
 06/23  10:00:00,41.8871992744,4.02722657913,20.3688814974,0.0,3.78894180059,13.7021493968,6.188033165,0.0,6.188033165
 06/23  11:00:00,41.0790130428,3.98065654684,19.4600841442,0.0,3.78894180059,13.8493305508,5.02296082977,0.0,5.02296082977
 06/23  12:00:00,41.4905947589,4.0916433589,20.0711202664,0.0,3.69398621738,13.6338449159,4.40158891767,0.0,4.40158891767
 06/23  13:00:00,43.8917179934,4.35767576351,22.4844944942,0.0,3.78894180059,13.2606059349,3.93555998359,0.0,3.93555998359
 06/23  14:00:00,39.9390744337,3.92889438345,19.1078134685,0.0,3.78894180059,13.1134247809,3.46953104952,0.0,3.46953104952
 06/23  15:00:00,38.6362240008,3.62853413216,16.7403138336,0.0,4.71240779196,13.5549682428,3.93555998359,0.0,3.93555998359
 06/23  16:00:00,48.1210264641,3.94435239036,18.4589446513,0.0,7.18559832057,18.5321311015,4.5569318957,0.0,4.5569318957
 06/23  17:00:00,56.7641562188,4.21572931374,20.8529412134,0.0,8.38069375907,23.3147919321,5.95501869792,0.0,5.95501869792
 06/23  18:00:00,60.8941653411,4.50367739369,22.627632122,0.0,10.6415932552,23.1212625696,6.96474805509,0.0,6.96474805509
 06/23  19:00:00,59.5125897669,4.43385118443,22.2851607353,0.0,12.3080778603,20.4854999863,6.65406209904,0.0,6.65406209904
 06/23  20:00:00,61.8425739692,4.17835456402,20.8465957846,0.0,12.456681583,19.8967753704,6.11036167595,0.0,6.11036167595
 06/23  21:00:00,55.1824730711,3.86661968502,19.0688974541,0.0,9.18739968257,17.702556249,5.02296082977,0.0,5.02296082977
 06/23  22:00:00,45.5651914837,3.44782982165,16.8057182917,0.0,5.91811778209,14.0365255879,4.40158891767,0.0,4.40158891767
 06/23  23:00:00,37.260573793,3.05066875002,14.794770744,0.0,3.54045821811,10.5176760807,2.53747318137,0.0,2.53747318137
 06/23  24:00:00,31.6614102694,2.72582229514,13.2237092309,0.0,2.55330491699,7.80157382632,0.906371912101,0.0,0.906371912101
 06/24  01:00:00,30.1051150859,2.55985079675,12.4221101617,0.0,2.55330491699,7.21284921042,0.595380301301,0.0,0.595380301301
 06/24  02:00:00,29.0775933534,2.43424193731,11.8145595966,0.0,2.55330491699,6.91848690247,0.36258984572,0.0,0.36258984572
 06/24  03:00:00,28.1490220069,2.30099921217,11.1664121292,0.0,2.55330491699,6.7713057485,0.36258792468,0.0,0.36258792468
 06/24  04:00:00,29.1104081666,2.12313405637,10.229169997,0.0,3.82705111198,7.57405300124,0.595334025534,0.0,0.595334025534
 06/24  05:00:00,33.0368994473,2.04039875067,9.69978412149,0.0,6.02426329834,9.91545327661,2.37926419227,0.0,2.37926419227
 06/24  06:00:00,36.2239992108,2.15917074856,10.1283608073,0.0,6.51253267309,14.7454349813,7.57434500603,0.0,7.57434500603
 06/24  07:00:00,38.4428008905,2.51788991644,11.9413400462,0.0,6.01364874671,17.9699221805,8.03933458312,0.0,8.03933458312
 06/24  08:00:00,38.6526603552,2.86005845548,14.007665727,0.0,3.66783283761,18.1171033345,7.72915622138,0.0,7.72915622138
 06/24  09:00:00,38.9735298941,3.31327673931,16.6989488225,0.0,3.10526160149,15.8560427302,6.7986366271,0.0,6.7986366271
 06/24  10:00:00,38.8160850724,3.6964506629,19.0749567804,0.0,3.10526160149,12.9394160272,6.17829028049,0.0,6.17829028049
 06/24  11:00:00,41.180111489,3.97243267451,21.0158200314,0.0,3.10526160149,13.0865971812,5.01514088299,0.0,5.01514088299
 06/24  12:00:00,42.3882658266,4.17562698369,22.1679612139,0.0,3.10526160149,12.9394160272,4.39479453768,0.0,4.39479453768
 06/24  13:00:00,42.8587261943,4.31044986021,22.945142167,0.0,3.10526160149,12.4978725653,3.9295347787,0.0,3.9295347787
 06/24  14:00:00,43.2161191214,4.37330398073,23.3868621276,0.0,3.10526160149,12.3506914113,3.46427501972,0.0,3.46427501972
 06/24  15:00:00,43.1970548498,4.26028161463,22.1158107688,0.0,4.02872759285,12.7922348732,3.9295347787,0.0,3.9295347787
 06/24  16:00:00,47.8367817537,4.01444354644,19.5510223536,0.0,6.50191812146,17.7693977319,4.54988112401,0.0,4.54988112401
 06/24  17:00:00,53.8522109793,3.88986844258,18.4603862076,0.0,8.38069375907,23.1212625696,5.94566040096,0.0,5.94566040096
 06/24  18:00:00,57.1050659444,4.02151561589,19.3206945032,0.0,10.6415932552,23.1212625696,6.95372321209,0.0,6.95372321209
 06/24  19:00:00,56.63082109,4.05886223286,19.77838101,0.0,12.3080778603,20.4854999863,6.64355003943,0.0,6.64355003943
 06/24  20:00:00,60.4596942058,4.00246456517,19.63960602,0.0,12.456681583,19.8967753704,6.10074698728,0.0,6.10074698728
 06/24  21:00:00,54.4515091728,3.75840827083,18.44614497,0.0,9.18739968257,17.702556249,5.01514088299,0.0,5.01514088299
 06/24  22:00:00,45.1881651339,3.36415306839,16.5123686952,0.0,5.91811778209,14.0365255879,4.39479453768,0.0,4.39479453768
 06/24  23:00:00,36.6754027372,2.93931084683,14.3209575913,0.0,3.54045821811,10.5176760807,2.53375550175,0.0,2.53375550175
 06/24  24:00:00,29.1802458534,2.35835119016,11.1100159199,0.0,2.55330491699,7.80157382632,0.90534634531,0.0,0.90534634531
 06/25  01:00:00,26.389402035,2.00928622759,9.25696167996,0.0,2.55330491699,7.21284921042,0.594878216731,0.0,0.594878216731
 06/25  02:00:00,25.3162232546,1.87008879471,8.61734264046,0.0,2.55330491699,6.91848690247,0.362464518905,0.0,0.362464518905
 06/25  03:00:00,24.7230505049,1.78876036899,8.25267947041,0.0,2.55330491699,6.7713057485,0.362462669107,0.0,0.362462669107
 06/25  04:00:00,26.6320592724,1.75737723537,8.11657792376,0.0,3.82705111198,7.57405300124,0.59483365739,0.0,0.59483365739
 06/25  05:00:00,31.8418450864,1.86612802037,8.67900049089,0.0,6.02426329834,9.91545327661,2.37590470345,0.0,2.37590470345
 06/25  06:00:00,35.6940632674,2.08315110485,9.6744445075,0.0,6.51253267309,14.7454349813,7.56271343326,0.0,7.56271343326
 06/25  07:00:00,37.4533313179,2.36655907347,11.1032013165,0.0,6.01364874671,17.9699221805,8.02697044633,0.0,8.02697044633
 06/25  08:00:00,37.680114591,2.70381251976,13.1913658985,0.0,3.66783283761,18.1171033345,7.71728680376,0.0,7.71728680376
 06/25  09:00:00,38.2337838892,3.20591689506,16.0665626619,0.0,3.10526160149,15.8560427302,6.7882508885,0.0,6.7882508885
 06/25  10:00:00,34.7429975608,3.21166535127,15.4866545804,0.0,3.10526160149,12.9394160272,6.16889365988,0.0,6.16889365988
 06/25  11:00:00,37.5145619108,3.57770197781,17.7450011499,0.0,3.10526160149,13.0865971812,5.00759885856,0.0,5.00759885856
 06/25  12:00:00,41.6654788025,4.11340778832,21.5073933852,0.0,3.10526160149,12.9394160272,4.3882416312,0.0,4.3882416312
 06/25  13:00:00,42.7386719657,4.29453561454,22.8410021841,0.0,3.10526160149,12.4978725653,3.92372371069,0.0,3.92372371069
 06/25  14:00:00,44.2723801112,4.5160966643,24.3003304338,0.0,3.10526160149,12.3506914113,3.45920579018,0.0,3.45920579018
 06/25  15:00:00,45.6379844293,4.55765347866,24.2593684843,0.0,4.02872759285,12.7922348732,3.92372371069,0.0,3.92372371069
 06/25  16:00:00,52.5652348733,4.57192609927,23.7219929203,0.0,6.50191812146,17.7693977319,4.54308093804,0.0,4.54308093804
 06/25  17:00:00,61.2440306828,4.82245914307,24.9196152106,0.0,8.38069375907,23.1212625696,5.93663469958,0.0,5.93663469958
 06/25  18:00:00,63.9461249389,4.87292000749,25.310349106,0.0,10.6415932552,23.1212625696,6.94309019403,0.0,6.94309019403
 06/25  19:00:00,61.7764665988,4.70086058706,24.2820281647,0.0,12.3080778603,20.4854999863,6.63341158035,0.0,6.63341158035
 06/25  20:00:00,64.4378781861,4.49416431769,23.1260902478,0.0,12.456681583,19.8967753704,6.09147400642,0.0,6.09147400642
 06/25  21:00:00,58.5127990937,4.27217602944,21.9936671323,0.0,9.18739968257,17.702556249,5.00759885856,0.0,5.00759885856
 06/25  22:00:00,47.8685400412,3.77661475945,18.7802819114,0.0,5.91811778209,14.0365255879,4.3882416312,0.0,4.3882416312
 06/25  23:00:00,38.1046051898,3.21427501851,15.4751958723,0.0,3.54045821811,10.5176760807,2.53016994915,0.0,2.53016994915
 06/25  24:00:00,32.3277419033,2.852610492,13.7632526679,0.0,2.55330491699,7.80157382632,0.904357227351,0.0,0.904357227351
 06/26  01:00:00,30.6190204083,2.64973231797,12.8461339629,0.0,2.55330491699,7.21284921042,0.594394461717,0.0,0.594394461717
 06/26  02:00:00,28.8813682994,2.41607496927,11.6365015106,0.0,2.55330491699,6.91848690247,0.362343775045,0.0,0.362343775045
 06/26  03:00:00,27.6834984707,2.24431349539,10.7575743098,0.0,2.55330491699,6.7713057485,0.362341996713,0.0,0.362341996713
 06/26  04:00:00,29.494093401,2.19771303647,10.5382762513,0.0,3.82705111198,7.57405300124,0.59435162417,0.0,0.59435162417
 06/26  05:00:00,34.5861963932,2.29221107686,10.9972687412,0.0,6.02426329834,9.91545327661,2.37266905411,0.0,2.37266905411
 06/26  06:00:00,38.8061749681,2.56380424426,12.3059030689,0.0,6.51253267309,14.7454349813,7.55151345938,0.0,7.55151345938
 06/26  07:00:00,41.882179626,3.01572851127,14.6893508244,0.0,6.01364874671,18.163451543,8.01506557732,0.0,8.01506557732
 06/26  08:00:00,44.2638015693,3.53647696251,17.4959748654,0.0,4.35151303671,18.8798367041,7.70585828706,0.0,7.70585828706
 06/26  09:00:00,44.320749037,3.96364251155,19.9493886245,0.0,3.78894180059,16.6187760998,6.77825093828,0.0,6.77825093828
 06/26  10:00:00,43.9581404265,4.29646171615,22.1705875125,0.0,3.78894180059,13.7021493968,6.15984608589,0.0,6.15984608589
 06/26  11:00:00,45.1733845676,4.43560416326,23.0995080526,0.0,3.78894180059,13.8493305508,5.00033698997,0.0,5.00033698997
 06/26  12:00:00,45.4485283649,4.51439493856,23.6063022927,0.0,3.69398621738,13.6338449159,4.38193213882,0.0,4.38193213882
 06/26  13:00:00,46.2735068291,4.64357756646,24.5803815269,0.0,3.78894180059,13.2606059349,3.91812850046,0.0,3.91812850046
 06/26  14:00:00,42.2908692364,4.2306725976,21.157830057,0.0,3.78894180059,13.1134247809,3.45432486211,0.0,3.45432486211
 06/26  15:00:00,41.0013496069,3.96495234989,18.769021222,0.0,4.71240779196,13.5549682428,3.91812850046,0.0,3.91812850046
 06/26  16:00:00,49.2675068864,4.12490688406,19.4248705799,0.0,7.18559832057,18.5321311015,4.53653335161,0.0,4.53653335161
 06/26  17:00:00,56.3051364506,4.21982473001,20.389826029,0.0,8.38069375907,23.3147919321,5.92794426668,0.0,5.92794426668
 06/26  18:00:00,60.6727360854,4.55400270906,22.355877551,0.0,10.6415932552,23.1212625696,6.93285214979,0.0,6.93285214979
 06/26  19:00:00,59.6156189364,4.49879345975,22.3232476295,0.0,12.3080778603,20.4854999863,6.62364972421,0.0,6.62364972421
 06/26  20:00:00,62.3668134093,4.28404848742,21.2651413012,0.0,12.456681583,19.8967753704,6.08254547946,0.0,6.08254547946
 06/26  21:00:00,56.1500468415,4.00763267806,19.8954582315,0.0,9.18739968257,17.702556249,5.00033698996,0.0,5.00033698996
 06/26  22:00:00,46.8895218975,3.61754864743,17.9603298797,0.0,5.91811778209,14.0365255879,4.38193213882,0.0,4.38193213882
 06/26  23:00:00,38.7262999533,3.2369153235,16.0742503308,0.0,3.54045821811,10.5176760807,2.52671758539,0.0,2.52671758539
