Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/26  24:00:00,32.9464957395,2.88871991156,14.3458970845,0.0,2.55330491699,7.80157382632,0.903404851143,0.0,0.903404851143
 06/27  01:00:00,30.8888830367,2.65645345924,13.10927545,0.0,2.55330491699,7.21284921042,0.593929179025,0.0,0.593929179025
 06/27  02:00:00,29.5873793168,2.49606338406,12.2625241133,0.0,2.55330491699,6.91848690247,0.362227649803,0.0,0.362227649803
 06/27  03:00:00,28.8323580623,2.39291548967,11.7578319072,0.0,2.55330491699,6.7713057485,0.362225943149,0.0,0.362225943149
 06/27  04:00:00,30.576648045,2.33685630374,11.481687628,0.0,3.82705111198,7.57405300124,0.593888068358,0.0,0.593888068358
 06/27  05:00:00,35.2071892298,2.36762848824,11.5428441664,0.0,6.02426329834,9.91545327661,2.36955820236,0.0,2.36955820236
 06/27  06:00:00,38.4561785565,2.49611019339,12.0236007082,0.0,6.51253267309,14.7454349813,7.54074840214,0.0,7.54074840214
 06/27  07:00:00,39.8430885392,2.6882309144,12.9777573345,0.0,6.01364874671,18.163451543,8.00362350165,0.0,8.00362350165
 06/27  08:00:00,41.4118782715,3.11540728362,15.0651212465,0.0,4.35151303671,18.8798367041,7.69487405572,0.0,7.69487405572
 06/27  09:00:00,41.9239632833,3.60666971945,17.9095756629,0.0,3.78894180059,16.6187760998,6.76863973782,0.0,6.76863973782
 06/27  10:00:00,42.1592820525,4.05283103648,20.6153598182,0.0,3.78894180059,13.7021493968,6.15115023789,0.0,6.15115023789
 06/27  11:00:00,43.914638879,4.27044981693,22.0059167103,0.0,3.78894180059,13.8493305508,4.99335742775,0.0,4.99335742775
 06/27  12:00:00,44.6919655082,4.40624927753,22.957885097,0.0,3.69398621738,13.6338449159,4.37586792903,0.0,4.37586792903
 06/27  13:00:00,45.3212286976,4.52599909738,23.7456818644,0.0,3.78894180059,13.2606059349,3.91275080499,0.0,3.91275080499
 06/27  14:00:00,45.7417149855,4.62101035346,24.2183380503,0.0,3.78894180059,13.1134247809,3.44963368095,0.0,3.44963368095
 06/27  15:00:00,47.7327652421,4.70357770518,24.7618115018,0.0,4.71240779196,13.5549682428,3.91275080499,0.0,3.91275080499
 06/27  16:00:00,55.9377664433,4.86562305137,25.3544139695,0.0,7.18559832057,18.5321311015,4.53024030371,0.0,4.53024030371
 06/27  17:00:00,62.1528251136,4.86836197725,25.5889774447,0.0,8.38069375907,23.3147919321,5.91959167583,0.0,5.91959167583
 06/27  18:00:00,64.353103571,4.9201834401,25.6700643056,0.0,10.6415932552,23.1212625696,6.92301211126,0.0,6.92301211126
 06/27  19:00:00,62.1510238048,4.74426723698,24.6131787207,0.0,12.3080778603,20.4854999863,6.61426736189,0.0,6.61426736189
 06/27  20:00:00,64.5393163514,4.49973685114,23.2219558797,0.0,12.456681583,19.8967753704,6.07396405051,0.0,6.07396405051
 06/27  21:00:00,58.3988919131,4.256740423,21.8951955581,0.0,9.18739968257,17.702556249,4.99335742775,0.0,4.99335742775
 06/27  22:00:00,49.471556401,3.92963548167,20.2302775491,0.0,5.91811778209,14.0365255879,4.37586792903,0.0,4.37586792903
 06/27  23:00:00,41.581283376,3.60339817185,18.5627509051,0.0,3.54045821811,10.5176760807,2.52339943287,0.0,2.52339943287
 06/27  24:00:00,35.1295756966,3.17754511399,16.2401518393,0.0,2.55330491699,7.80157382632,0.902489498721,0.0,0.902489498721
 06/28  01:00:00,32.9490685338,2.93129450152,14.8946199049,0.0,2.55330491699,7.21284921042,0.593482505927,0.0,0.593482505927
 06/28  02:00:00,32.0645114205,2.83264263406,14.403076967,0.0,2.55330491699,6.91848690247,0.362116177466,0.0,0.362116177466
 06/28  03:00:00,31.5169042602,2.76544514506,14.0698484497,0.0,2.55330491699,6.7713057485,0.362114542691,0.0,0.362114542691
 06/28  04:00:00,32.7419390222,2.64075098561,13.3430839233,0.0,3.82705111198,7.57405300124,0.59344312695,0.0,0.59344312695
 06/28  05:00:00,36.4799159059,2.54952321728,12.6336761135,0.0,6.02426329834,9.91545327661,2.36657306934,0.0,2.36657306934
 06/28  06:00:00,40.1191750049,2.73833418051,13.4443731694,0.0,6.51253267309,14.7454349813,7.53042145055,0.0,7.53042145055
 06/28  07:00:00,41.6014668695,2.94614126553,14.4782253137,0.0,6.01364874671,18.163451543,7.99264760784,0.0,7.99264760784
 06/28  08:00:00,41.7009821849,3.17064140471,15.2989910388,0.0,4.35151303671,18.8798367041,7.68433736262,0.0,7.68433736262
 06/28  09:00:00,39.3569596455,3.30352522966,15.6457165148,0.0,3.78894180059,16.6187760998,6.75942013339,0.0,6.75942013339
 06/28  10:00:00,38.7099961973,3.68032358534,17.5385814141,0.0,3.78894180059,13.7021493968,6.14280869106,0.0,6.14280869106
 06/28  11:00:00,41.6500968862,4.0821938767,19.9296306577,0.0,3.78894180059,13.8493305508,4.98666223885,0.0,4.98666223885
 06/28  12:00:00,43.7673984608,4.40317590826,22.0363914188,0.0,3.69398621738,13.6338449159,4.37005079769,0.0,4.37005079769
 06/28  13:00:00,44.0396153647,4.45687129176,22.5331963372,0.0,3.78894180059,13.2606059349,3.90759221682,0.0,3.90759221682
 06/28  14:00:00,45.1773919791,4.5889195126,23.6861058847,0.0,3.78894180059,13.1134247809,3.44513363595,0.0,3.44513363595
 06/28  15:00:00,48.734864007,4.88092548442,25.5865624875,0.0,4.71240779196,13.5549682428,3.90759221682,0.0,3.90759221682
 06/28  16:00:00,57.3416319834,5.10282988861,26.5210726723,0.0,7.18559832057,18.5321311015,4.52420365798,0.0,4.52420365798
 06/28  17:00:00,63.28573887,5.04891478201,26.5413383964,0.0,8.38069375907,23.3147919321,5.91157940059,0.0,5.91157940059
 06/28  18:00:00,65.6961607879,5.10097496944,26.8323299931,0.0,10.6415932552,23.1212625696,6.91357299247,0.0,6.91357299247
 06/28  19:00:00,63.1693286172,4.88158144472,25.4941693254,0.0,12.3080778603,20.4854999863,6.60526727189,0.0,6.60526727189
 06/28  20:00:00,65.0655110734,4.58378234736,23.6641051054,0.0,12.456681583,19.8967753704,6.06573226088,0.0,6.06573226088
 06/28  21:00:00,58.9497408271,4.34574324118,22.3570416539,0.0,9.18739968257,17.702556249,4.98666223885,0.0,4.98666223885
 06/28  22:00:00,50.0530874793,4.0236815067,20.7177626022,0.0,5.91811778209,14.0365255879,4.37005079769,0.0,4.37005079769
 06/28  23:00:00,42.1153153458,3.69049314972,19.009687897,0.0,3.54045821811,10.5176760807,2.52021647421,0.0,2.52021647421
 06/28  24:00:00,36.3264969066,3.35136271592,17.2632554473,0.0,2.55330491699,7.80157382632,0.90161144116,0.0,0.90161144116
 06/29  01:00:00,34.519868823,3.15344379801,16.2432708976,0.0,2.55330491699,7.21284921042,0.59305457416,0.0,0.59305457416
 06/29  02:00:00,31.2115106685,2.74376621613,13.6389526329,0.0,2.55330491699,6.91848690247,0.362009390939,0.0,0.362009390939
 06/29  03:00:00,28.9650895273,2.44645729058,11.8370215713,0.0,2.55330491699,6.7713057485,0.362007828233,0.0,0.362007828233
 06/29  04:00:00,30.7800401871,2.39984404151,11.6220920323,0.0,3.82705111198,7.57405300124,0.593016931416,0.0,0.593016931416
 06/29  05:00:00,35.8400214515,2.48745634497,12.0558485314,0.0,6.02426329834,9.91545327661,2.36371453893,0.0,2.36371453893
 06/29  06:00:00,39.9484407206,2.73669421688,13.2752788487,0.0,6.51253267309,14.7454349813,7.52053566396,0.0,7.52053566396
 06/29  07:00:00,41.9423592085,2.99982830643,14.7654306117,0.0,6.01364874671,18.163451543,7.98214114636,0.0,7.98214114636
 06/29  08:00:00,43.5965820088,3.39063349516,16.9745987722,0.0,4.35151303671,18.8798367041,7.6742513281,0.0,7.6742513281
 06/29  09:00:00,42.7057475593,3.67525712638,18.6227725319,0.0,3.78894180059,16.6187760998,6.75059485529,0.0,6.75059485529
 06/29  10:00:00,42.3229189394,4.04488907636,20.7869386652,0.0,3.78894180059,13.7021493968,6.13482391567,0.0,6.13482391567
 06/29  11:00:00,44.5157560838,4.32538422508,22.552099507,0.0,3.78894180059,13.8493305508,4.98025340597,0.0,4.98025340597
 06/29  12:00:00,45.8923304227,4.57468595638,23.9898133327,0.0,3.69398621738,13.6338449159,4.36448246748,0.0,4.36448246748
 06/29  13:00:00,46.7977414575,4.72984681054,25.0183469112,0.0,3.78894180059,13.2606059349,3.90265426362,0.0,3.90265426362
 06/29  14:00:00,47.470353497,4.84349305782,25.7244938574,0.0,3.78894180059,13.1134247809,3.44082605975,0.0,3.44082605975
 06/29  15:00:00,49.5891491994,4.99133023045,26.3304429339,0.0,4.71240779196,13.5549682428,3.90265426362,0.0,3.90265426362
 06/29  16:00:00,58.1658757138,5.19161022792,27.2565360634,0.0,7.18559832057,18.5321311015,4.5184252021,0.0,4.5184252021
 06/29  17:00:00,64.1058413339,5.11789291253,27.2924627298,0.0,8.38069375907,23.3147919321,5.9039098137,0.0,5.9039098137
 06/29  18:00:00,66.0297997038,5.12732317707,27.1396207013,0.0,10.6415932552,23.1212625696,6.90453758874,0.0,6.90453758874
 06/29  19:00:00,63.9142029309,4.96512569813,26.1554993857,0.0,12.3080778603,20.4854999863,6.5966521195,0.0,6.5966521195
 06/29  20:00:00,66.0398045529,4.71334485839,24.5088360739,0.0,12.456681583,19.8967753704,6.05785254832,0.0,6.05785254832
 06/29  21:00:00,59.2867049549,4.3974389468,22.6423100761,0.0,9.18739968257,17.702556249,4.98025340597,0.0,4.98025340597
 06/29  22:00:00,50.1384641338,4.03669912672,20.7901216368,0.0,5.91811778209,14.0365255879,4.36448246748,0.0,4.36448246748
 06/29  23:00:00,41.9858200442,3.6696854243,18.9010003208,0.0,3.54045821811,10.5176760807,2.51716965202,0.0,2.51716965202
 06/29  24:00:00,35.9974840344,3.29905562692,16.9865496641,0.0,2.55330491699,7.80157382632,0.900770938488,0.0,0.900770938488
 06/30  01:00:00,33.71096093,3.04227039734,15.5455364052,0.0,2.55330491699,7.21284921042,0.592645509884,0.0,0.592645509884
 06/30  02:00:00,32.3267723386,2.87662282593,14.6213576932,0.0,2.55330491699,6.91848690247,0.361907321734,0.0,0.361907321734
 06/30  03:00:00,31.2326440886,2.73493745575,13.8160959673,0.0,2.55330491699,6.7713057485,0.361905831276,0.0,0.361905831276
 06/30  04:00:00,31.5760670883,2.50252294857,12.3154400265,0.0,3.82705111198,7.57405300124,0.592609607659,0.0,0.592609607659
 06/30  05:00:00,35.6905182026,2.46297634377,11.9308252837,0.0,6.02426329834,9.91545327661,2.36098345753,0.0,2.36098345753
 06/30  06:00:00,39.8553459994,2.72137215633,13.1975061881,0.0,6.51253267309,14.7454349813,7.51109397109,0.0,7.51109397109
 06/30  07:00:00,41.4941613623,2.95935172163,14.3577093504,0.0,6.01364874671,18.163451543,7.97210722866,0.0,7.97210722866
 06/30  08:00:00,43.7460236855,3.47646258536,17.0382113587,0.0,4.35151303671,18.8798367041,7.66461893905,0.0,7.66461893905
 06/30  09:00:00,43.6605079109,3.89447874106,19.3583112689,0.0,3.78894180059,16.6187760998,6.74216651704,0.0,6.74216651704
 06/30  10:00:00,43.8062273497,4.30483231712,22.0103038347,0.0,3.78894180059,13.7021493968,6.12719827634,0.0,6.12719827634
 06/30  11:00:00,44.0683862309,4.35259665757,22.0775172216,0.0,3.78894180059,13.8493305508,4.97413282703,0.0,4.97413282703
 06/30  12:00:00,39.6558116276,3.88445984884,18.4435206451,0.0,3.69398621738,13.6338449159,4.35916458742,0.0,4.35916458742
 06/30  13:00:00,40.4436862037,3.9959542464,19.3981842216,0.0,3.78894180059,13.2606059349,3.89793840771,0.0,3.89793840771
 06/30  14:00:00,45.0459769323,4.5638242987,23.5797860519,0.0,3.78894180059,13.1134247809,3.43671222801,0.0,3.43671222801
 06/30  15:00:00,48.3744957543,4.84697359332,25.2601461259,0.0,4.71240779196,13.5549682428,3.89793840771,0.0,3.89793840771
 06/30  16:00:00,56.7999700806,5.03163648007,26.0506041781,0.0,7.18559832057,18.5321311015,4.51290664733,0.0,4.51290664733
 06/30  17:00:00,62.4780475791,4.94691826157,25.835643626,0.0,8.38069375907,23.3147919321,5.89658518645,0.0,5.89658518645
 06/30  18:00:00,64.2619235664,4.94872970294,25.5503380381,0.0,10.6415932552,23.1212625696,6.89590857582,0.0,6.89590857582
 06/30  19:00:00,62.3070747425,4.80418935123,24.7093075441,0.0,12.3080778603,20.4854999863,6.58842445601,0.0,6.58842445601
 06/30  20:00:00,64.7943320727,4.55222492709,23.424483525,0.0,12.456681583,19.8967753704,6.05032724635,0.0,6.05032724635
 06/30  21:00:00,57.8684009693,4.21653034075,21.4049146965,0.0,9.18739968257,17.702556249,4.97413282703,0.0,4.97413282703
 06/30  22:00:00,47.8746158604,3.75635020513,18.806622285,0.0,5.91811778209,14.0365255879,4.35916458742,0.0,4.35916458742
 06/30  23:00:00,39.038109663,3.28487121177,16.3381041522,0.0,3.54045821811,10.5176760807,2.51425986859,0.0,2.51425986859
 06/30  24:00:00,32.5594046514,2.83666227665,14.0108636314,0.0,2.55330491699,7.80157382632,0.899968239611,0.0,0.899968239611
 07/01  01:00:00,30.2483271127,2.56383025959,12.5613427257,0.0,2.55330491699,7.21284921042,0.592255433653,0.0,0.592255433653
 07/01  02:00:00,28.6729104135,2.36155244931,11.4825661447,0.0,2.55330491699,6.91848690247,0.361809999964,0.0,0.361809999964
 07/01  03:00:00,27.6956640936,2.23130568273,10.7827477454,0.0,2.55330491699,6.7713057485,0.361808581923,0.0,0.361808581923
 07/01  04:00:00,29.2994598728,2.16092533444,10.3804304251,0.0,3.82705111198,7.57405300124,0.592221275981,0.0,0.592221275981
 07/01  05:00:00,34.0968568382,2.21001532068,10.5901249423,0.0,6.02426329834,9.91545327661,2.35838063375,0.0,2.35838063375
 07/01  06:00:00,38.1728375918,2.4562790293,11.7800909075,0.0,6.51253267309,14.7454349813,7.50209916924,0.0,7.50209916924
 07/01  07:00:00,40.5992805496,2.83067856676,13.7850310549,0.0,6.01364874671,17.9699221805,7.96254882628,0.0,7.96254882628
 07/01  08:00:00,41.65539218,3.2586900657,16.6117659416,0.0,3.66783283761,18.1171033345,7.655443048,0.0,7.655443048
 07/01  09:00:00,41.376301176,3.58294244548,18.8320543983,0.0,3.10526160149,15.8560427302,6.73413761461,0.0,6.73413761461
 07/01  10:00:00,40.5070959415,3.89709938282,20.5653189295,0.0,3.10526160149,12.9394160272,6.11993403132,0.0,6.11993403132
 07/01  11:00:00,42.4619034745,4.1379700344,22.132074657,0.0,3.10526160149,13.0865971812,4.96830231459,0.0,4.96830231459
 07/01  12:00:00,43.9584858252,4.33250940316,23.581298793,0.0,3.10526160149,12.9394160272,4.35409873235,0.0,4.35409873235
 07/01  13:00:00,44.4915793279,4.44136304882,24.447082112,0.0,3.10526160149,12.4978725653,3.89344604567,0.0,3.89344604567
 07/01  14:00:00,45.7114887909,4.60861846129,25.6469173166,0.0,3.10526160149,12.3506914113,3.43279335899,0.0,3.43279335899
 07/01  15:00:00,46.450419352,4.63321236089,24.9962445247,0.0,4.02872759285,12.7922348732,3.89344604567,0.0,3.89344604567
 07/01  16:00:00,55.1626498795,4.84892845278,26.042405573,0.0,6.50191812146,17.7693977319,4.50764962791,0.0,4.50764962791
 07/01  17:00:00,63.0285892207,5.01114280948,26.5154900821,0.0,8.38069375907,23.1212625696,5.88960768795,0.0,5.88960768795
 07/01  18:00:00,63.9814732037,4.91666626984,25.3019511085,0.0,10.6415932552,23.1212625696,6.88768850909,0.0,6.88768850909
 07/01  19:00:00,58.2192846624,4.32802886717,21.0976779481,0.0,12.3080778603,20.4854999863,6.58058671797,0.0,6.58058671797
 07/01  20:00:00,58.0878588099,3.71849448679,17.5517407025,0.0,12.456681583,19.8967753704,6.04315858351,0.0,6.04315858351
 07/01  21:00:00,51.2726440751,3.33133516566,15.6943529775,0.0,9.18739968257,17.702556249,4.96830231459,0.0,4.96830231459
 07/01  22:00:00,41.3669411971,2.84144782063,13.2138500062,0.0,5.91811778209,14.0365255879,4.35409873235,0.0,4.35409873235
 07/01  23:00:00,33.1557017718,2.4417533206,11.2988141522,0.0,3.54045821811,10.5176760807,2.51148798562,0.0,2.51148798562
 07/01  24:00:00,27.5635272936,2.10605222417,9.74559632611,0.0,2.55330491699,7.80157382632,0.899203582241,0.0,0.899203582241
 07/02  01:00:00,26.5379173708,2.0018371899,9.41292605342,0.0,2.55330491699,7.21284921042,0.591884460372,0.0,0.591884460372
 07/02  02:00:00,25.917620162,1.93757601875,9.15125232381,0.0,2.55330491699,6.91848690247,0.361717454328,0.0,0.361717454328
 07/02  03:00:00,25.1921426537,1.84455926551,8.66597272271,0.0,2.55330491699,6.7713057485,0.361716108862,0.0,0.361716108862
 07/02  04:00:00,26.7158428671,1.75952242343,8.19821633037,0.0,3.82705111198,7.57405300124,0.591852051046,0.0,0.591852051046
 07/02  05:00:00,31.7520895151,1.84358206777,8.61179087217,0.0,6.02426329834,9.91545327661,2.35590683823,0.0,2.35590683823
 07/02  06:00:00,35.7559626518,2.07269421104,9.74680078577,0.0,6.51253267309,14.7454349813,7.49355392341,0.0,7.49355392341
 07/02  07:00:00,36.9754660619,2.26113634624,10.7307587878,0.0,6.01364874671,17.9699221805,7.95346876991,0.0,7.95346876991
 07/02  08:00:00,36.8208695199,2.53822254223,12.497710805,0.0,3.66783283761,18.1171033345,7.64672637232,0.0,7.64672637232
 07/02  09:00:00,38.4235612444,3.19000111801,16.2722557941,0.0,3.10526160149,15.8560427302,6.7265105257,0.0,6.7265105257
 07/02  10:00:00,39.6716628063,3.74942632697,19.8775588501,0.0,3.10526160149,12.9394160272,6.11303333187,0.0,6.11303333187
 07/02  11:00:00,42.9998166225,4.11319243629,22.6947654032,0.0,3.10526160149,13.0865971812,4.96276359529,0.0,4.96276359529
 07/02  12:00:00,43.1316536957,4.20465118621,22.8823248805,0.0,3.10526160149,12.9394160272,4.34928640247,0.0,4.34928640247
 07/02  13:00:00,41.3793283599,4.0965917669,21.6796024259,0.0,3.10526160149,12.4978725653,3.88917850785,0.0,3.88917850785
 07/02  14:00:00,38.9391768363,3.90284672419,19.5803770991,0.0,3.10526160149,12.3506914113,3.42907061323,0.0,3.42907061323
 07/02  15:00:00,36.8949738333,3.46065043727,16.6133609297,0.0,4.02872759285,12.7922348732,3.88917850785,0.0,3.88917850785
 07/02  16:00:00,41.5346553077,3.08101182922,14.1823276248,0.0,6.50191812146,17.7693977319,4.50265570067,0.0,4.50265570067
 07/02  17:00:00,48.7315905452,3.13945575863,14.0901784574,0.0,8.38069375907,23.1212625696,5.88297938453,0.0,5.88297938453
 07/02  18:00:00,51.8580321658,3.29426309086,14.8009132495,0.0,10.6415932552,23.1212625696,6.87987982287,0.0,6.87987982287
 07/02  19:00:00,50.228029527,3.15742764541,14.2770240344,0.0,12.3080778603,20.4854999863,6.57314122646,0.0,6.57314122646
 07/02  20:00:00,53.8982523674,3.06116051196,14.0194682348,0.0,12.456681583,19.8967753704,6.03634868273,0.0,6.03634868273
 07/02  21:00:00,48.3942375361,2.88048379001,13.2667978141,0.0,9.18739968257,17.702556249,4.96276359529,0.0,4.96276359529
 07/02  22:00:00,40.0028161728,2.59200500186,12.0991678007,0.0,5.91811778209,14.0365255879,4.34928640247,0.0,4.34928640247
 07/02  23:00:00,32.2446677497,2.26998129666,10.559552154,0.0,3.54045821811,10.5176760807,2.50885482399,0.0,2.50885482399
 07/02  24:00:00,27.2762988716,2.03860225631,9.52581787193,0.0,2.55330491699,7.80157382632,0.898477192825,0.0,0.898477192825
 07/03  01:00:00,26.5382152893,1.99440136822,9.42065979364,0.0,2.55330491699,7.21284921042,0.59153269927,0.0,0.59153269927
 07/03  02:00:00,26.8336415855,2.07048306182,9.93436670421,0.0,2.55330491699,6.91848690247,0.361629712108,0.0,0.361629712108
 07/03  03:00:00,26.8664523295,2.09371553268,10.0911261314,0.0,2.55330491699,6.7713057485,0.361628439366,0.0,0.361628439366
 07/03  04:00:00,28.3302066656,2.00814535618,9.56395719618,0.0,3.82705111198,7.57405300124,0.591502041845,0.0,0.591502041845
 07/03  05:00:00,33.0424432892,2.04750656537,9.69822014867,0.0,6.02426329834,9.91545327661,2.35356280337,0.0,2.35356280337
 07/03  06:00:00,37.2938399265,2.31304727254,11.0443249989,0.0,6.51253267309,14.7454349813,7.48546076551,0.0,7.48546076551
 07/03  07:00:00,39.590903829,2.62581168144,12.7879918573,0.0,6.01364874671,18.163451543,7.94486974862,0.0,7.94486974862
 07/03  08:00:00,40.3902892764,2.94327506669,14.2156644683,0.0,4.35151303671,18.8798367041,7.63847149336,0.0,7.63847149336
 07/03  09:00:00,39.3563634171,3.23798575166,15.7106597645,0.0,3.78894180059,16.6187760998,6.71928750898,0.0,6.71928750898
 07/03  10:00:00,40.217600805,3.76729737917,18.9592122279,0.0,3.78894180059,13.7021493968,6.10649822154,0.0,6.10649822154
 07/03  11:00:00,43.4473678414,4.16360566759,21.6454898221,0.0,3.78894180059,13.8493305508,4.95751830938,0.0,4.95751830938
 07/03  12:00:00,45.2176828866,4.41318687752,23.4766648755,0.0,3.69398621738,13.6338449159,4.3447290229,0.0,4.3447290229
 07/03  13:00:00,45.5737995735,4.5275917444,23.9966600933,0.0,3.78894180059,13.2606059349,3.88513705804,0.0,3.88513705804
 07/03  14:00:00,45.7718064835,4.62388427576,24.245555626,0.0,3.78894180059,13.1134247809,3.42554509319,0.0,3.42554509319
 07/03  15:00:00,47.7671752205,4.75830796826,24.7414912172,0.0,4.71240779196,13.5549682428,3.88513705804,0.0,3.88513705804
 07/03  16:00:00,57.3868490221,5.06874251562,26.600377084,0.0,7.18559832057,18.5321311015,4.49792634452,0.0,4.49792634452
 07/03  17:00:00,63.1267719917,4.9811374415,26.4501488586,0.0,8.38069375907,23.3147919321,5.87670223909,0.0,5.87670223909
 07/03  18:00:00,64.208958389,4.90174642107,25.5443561425,0.0,10.6415932552,23.1212625696,6.87248482961,0.0,6.87248482961
 07/03  19:00:00,61.2302686232,4.62524970589,23.8114410701,0.0,12.3080778603,20.4854999863,6.56609018637,0.0,6.56609018637
 07/03  20:00:00,63.0492538277,4.30717857997,21.9244516272,0.0,12.456681583,19.8967753704,6.02989956071,0.0,6.02989956071
 07/03  21:00:00,56.3853176916,3.99901567356,20.139346086,0.0,9.18739968257,17.702556249,4.95751830937,0.0,4.95751830937
 07/03  22:00:00,46.9048328005,3.58939331316,18.003796117,0.0,5.91811778209,14.0365255879,4.3447290229,0.0,4.3447290229
 07/03  23:00:00,38.4049225658,3.17507724679,15.8147110199,0.0,3.54045821811,10.5176760807,2.50636116347,0.0,2.50636116347
 07/03  24:00:00,32.7314366879,2.85650628502,14.1630516595,0.0,2.55330491699,7.80157382632,0.897789286475,0.0,0.897789286475
 07/04  01:00:00,30.8092875431,2.64557232999,13.0405610857,0.0,2.55330491699,7.21284921042,0.591200253864,0.0,0.591200253864
 07/04  02:00:00,29.6235027281,2.50419346282,12.2905174458,0.0,2.55330491699,6.91848690247,0.361546799159,0.0,0.361546799159
 07/04  03:00:00,26.3606791861,2.04835167411,9.63071684645,0.0,2.55330491699,6.7713057485,0.361545599281,0.0,0.361545599281
 07/04  04:00:00,25.8946489199,1.65858621718,7.47795858942,0.0,3.82705111198,7.57405300124,0.591171351668,0.0,0.591171351668
 07/04  05:00:00,30.175713566,1.61812933172,7.26086765915,0.0,6.02426329834,9.91545327661,2.35134922313,0.0,2.35134922313
 07/04  06:00:00,34.0327025002,1.82793052099,8.2683043242,0.0,6.51253267309,14.7454349813,7.47782209361,0.0,7.47782209361
 07/04  07:00:00,36.6668277893,2.24326132034,10.4399955411,0.0,6.01364874671,17.9699221805,7.93675430901,0.0,7.93675430901
 07/04  08:00:00,37.665433671,2.6890253536,13.1914721447,0.0,3.66783283761,18.1171033345,7.63068085574,0.0,7.63068085574
 07/04  09:00:00,39.0929195462,3.28090996375,16.8507052502,0.0,3.10526160149,15.8560427302,6.71247070349,0.0,6.71247070349
 07/04  10:00:00,39.8778496053,3.78715539073,20.0460165854,0.0,3.10526160149,12.9394160272,6.10033063566,0.0,6.10033063566
 07/04  11:00:00,42.5430398928,4.10045164829,22.2507294615,0.0,3.10526160149,13.0865971812,4.95256801018,0.0,4.95256801018
 07/04  12:00:00,43.935505345,4.30457935799,23.5862483579,0.0,3.10526160149,12.9394160272,4.34042794327,0.0,4.34042794327
 07/04  13:00:00,44.5860365118,4.47274922362,24.5101531212,0.0,3.10526160149,12.4978725653,3.88132289309,0.0,3.88132289309
 07/04  14:00:00,45.6549937693,4.61157086996,25.5874698863,0.0,3.10526160149,12.3506914113,3.42221784291,0.0,3.42221784291
 07/04  15:00:00,48.0921637352,4.74646734881,26.52473392,0.0,4.02872759285,12.7922348732,3.88132289309,0.0,3.88132289309
 07/04  16:00:00,56.916106184,5.01336599468,27.6314243357,0.0,6.50191812146,17.7693977319,4.49346296,0.0,4.49346296
 07/04  17:00:00,64.5349190686,5.20488166624,27.8280810732,0.0,8.38069375907,23.1212625696,5.87077811055,0.0,5.87077811055
 07/04  18:00:00,66.3681078568,5.20208567102,27.4031663604,0.0,10.6415932552,23.1212625696,6.86550571927,0.0,6.86550571927
 07/04  19:00:00,62.6787393861,4.8833272946,25.0018342444,0.0,12.3080778603,20.4854999863,6.55943568582,0.0,6.55943568582
 07/04  20:00:00,63.4370531803,4.42842192882,22.1910076309,0.0,12.456681583,19.8967753704,6.02381312727,0.0,6.02381312727
 07/04  21:00:00,56.576907899,4.07098716717,20.2589647998,0.0,9.18739968257,17.702556249,4.95256801018,0.0,4.95256801018
 07/04  22:00:00,46.9095729108,3.62943394243,17.968495598,0.0,5.91811778209,14.0365255879,4.34042794327,0.0,4.34042794327
 07/04  23:00:00,37.7437808535,3.11553972652,15.213106828,0.0,3.54045821811,10.5176760807,2.50400774255,0.0,2.50400774255
 07/04  24:00:00,31.077459603,2.63603905679,12.7295418028,0.0,2.55330491699,7.80157382632,0.897140066909,0.0,0.897140066909
 07/05  01:00:00,28.8318141367,2.36455154413,11.3441084652,0.0,2.55330491699,7.21284921042,0.590887221934,0.0,0.590887221934
 07/05  02:00:00,27.4647237651,2.18703333958,10.4488986061,0.0,2.55330491699,6.91848690247,0.361468739904,0.0,0.361468739904
 07/05  03:00:00,26.6727694108,2.07415323288,9.91700551244,0.0,2.55330491699,6.7713057485,0.361467613018,0.0,0.361467613018
 07/05  04:00:00,28.5566442779,2.03949534929,9.75904481531,0.0,3.82705111198,7.57405300124,0.590860078072,0.0,0.590860078072
 07/05  05:00:00,33.5896240623,2.12395815195,10.1689493352,0.0,6.02426329834,9.91545327661,2.34926675283,0.0,2.34926675283
 07/05  06:00:00,38.1951242167,2.44764244759,11.8110141141,0.0,6.51253267309,14.7454349813,7.47064017127,0.0,7.47064017127
 07/05  07:00:00,40.8940558839,2.82257614055,13.894379453,0.0,6.01364874671,18.163451543,7.92912485448,0.0,7.92912485448
 07/05  08:00:00,42.3545640855,3.20619295215,15.9170213919,0.0,4.35151303671,18.8798367041,7.62335676658,0.0,7.62335676658
 07/05  09:00:00,41.9087452576,3.55724363906,17.9437837176,0.0,3.78894180059,16.6187760998,6.70606212795,0.0,6.70606212795
 07/05  10:00:00,41.7353651219,3.94504927697,20.2992246471,0.0,3.78894180059,13.7021493968,6.0945324007,0.0,6.0945324007
 07/05  11:00:00,43.7223190648,4.21849276723,21.8655539458,0.0,3.78894180059,13.8493305508,4.9479141637,0.0,4.9479141637
 07/05  12:00:00,44.8084607514,4.44563310876,23.034996509,0.0,3.69398621738,13.6338449159,4.33638443731,0.0,4.33638443731
 07/05  13:00:00,46.0810653317,4.60379931794,24.427718278,0.0,3.78894180059,13.2606059349,3.87773714252,0.0,3.87773714252
 07/05  14:00:00,48.4771017811,4.87847384141,26.696261358,0.0,3.78894180059,13.1134247809,3.41908984773,0.0,3.41908984773
 07/05  15:00:00,50.1472250808,4.97983222875,26.900016817,0.0,4.71240779196,13.5549682428,3.87773714252,0.0,3.87773714252
 07/05  16:00:00,55.0183635031,4.79332905797,24.5073050227,0.0,7.18559832057,18.5321311015,4.48926686891,0.0,4.48926686891
 07/05  17:00:00,55.623764864,4.12522057743,19.803058595,0.0,8.38069375907,23.3147919321,5.86520875328,0.0,5.86520875328
 07/05  18:00:00,55.5273091456,3.86694481817,17.8975085021,0.0,10.6415932552,23.1212625696,6.85894455866,0.0,6.85894455866
 07/05  19:00:00,53.7142874752,3.67971909276,17.2409905353,0.0,12.3080778603,20.4854999863,6.55317969547,0.0,6.55317969547
 07/05  20:00:00,56.1463510382,3.40561819789,15.9231092197,0.0,12.456681583,19.8967753704,6.01809118488,0.0,6.01809118488
 07/05  21:00:00,49.9515388042,3.1153244427,14.5892584295,0.0,9.18739968257,17.702556249,4.9479141637,0.0,4.9479141637
 07/05  22:00:00,41.1375579887,2.7870313093,13.038883309,0.0,5.91811778209,14.0365255879,4.33638443731,0.0,4.33638443731
 07/05  23:00:00,33.251858613,2.44533206592,11.3913922481,0.0,3.54045821811,10.5176760807,2.50179525815,0.0,2.50179525815
 07/05  24:00:00,27.3533208801,2.0682053487,9.57323678801,0.0,2.55330491699,7.80157382632,0.896529726387,0.0,0.896529726387
 07/06  01:00:00,25.1750141305,1.80386120114,8.24799880188,0.0,2.55330491699,7.21284921042,0.590593695489,0.0,0.590593695489
 07/06  02:00:00,23.8458392105,1.62532334449,7.39172404657,0.0,2.55330491699,6.91848690247,0.36139555732,0.0,0.36139555732
 07/06  03:00:00,23.133744864,1.52258716485,6.92954703365,0.0,2.55330491699,6.7713057485,0.361394503548,0.0,0.361394503548
 07/06  04:00:00,25.2270674532,1.51556045195,6.95340288799,0.0,3.82705111198,7.57405300124,0.590568312852,0.0,0.590568312852
 07/06  05:00:00,30.3254169363,1.60844589026,7.42025447096,0.0,6.02426329834,9.91545327661,2.34731600894,0.0,2.34731600894
 07/06  06:00:00,34.1664856474,1.82186399714,8.40815399529,0.0,6.51253267309,14.7454349813,7.4639171268,0.0,7.4639171268
 07/06  07:00:00,36.0552542597,2.09003499448,9.78811897495,0.0,6.01364874671,18.163451543,7.92198364453,0.0,7.92198364453
 07/06  08:00:00,39.3472686764,2.77060881648,13.3453101185,0.0,4.35151303671,18.8798367041,7.61650139484,0.0,7.61650139484
 07/06  09:00:00,39.3437859036,3.19129553534,15.7447724673,0.0,3.78894180059,16.6187760998,6.70006368022,0.0,6.70006368022
 07/06  10:00:00,40.87784269,3.79863377007,19.5881177221,0.0,3.78894180059,13.7021493968,6.08910523375,0.0,6.08910523375
 07/06  11:00:00,44.7068385315,4.24510377997,22.8234623997,0.0,3.78894180059,13.8493305508,4.94355814812,0.0,4.94355814812
 07/06  12:00:00,46.7104244374,4.49622447117,24.8863688326,0.0,3.69398621738,13.6338449159,4.33259970246,0.0,4.33259970246
 07/06  13:00:00,46.6469886911,4.57669449746,25.0207464579,0.0,3.78894180059,13.2606059349,3.87438086822,0.0,3.87438086822
 07/06  14:00:00,47.6379008703,4.79949251781,25.9360417708,0.0,3.78894180059,13.1134247809,3.41616203398,0.0,3.41616203398
 07/06  15:00:00,49.5732393222,4.95153904745,26.3543242397,0.0,4.71240779196,13.5549682428,3.87438086822,0.0,3.87438086822
 07/06  16:00:00,57.5705853516,5.1343650026,26.7184909266,0.0,7.18559832057,18.5321311015,4.48533931388,0.0,4.48533931388
 07/06  17:00:00,62.1134498653,4.94807822527,25.4698859484,0.0,8.38069375907,23.3147919321,5.8599958166,0.0,5.8599958166
 07/06  18:00:00,63.5103433925,4.87956887585,24.8679186913,0.0,10.6415932552,23.1212625696,6.85280329079,0.0,6.85280329079
 07/06  19:00:00,59.8382576147,4.50114425523,22.5435355123,0.0,12.3080778603,20.4854999863,6.54732406796,0.0,6.54732406796
 07/06  20:00:00,59.9680961964,3.9696823159,19.1807902599,0.0,12.456681583,19.8967753704,6.01273542801,0.0,6.01273542801
 07/06  21:00:00,52.8437987156,3.57089263161,17.025950152,0.0,9.18739968257,17.702556249,4.94355814812,0.0,4.94355814812
 07/06  22:00:00,43.1522302904,3.1096118735,14.7309750466,0.0,5.91811778209,14.0365255879,4.33259970246,0.0,4.33259970246
 07/06  23:00:00,34.6997194246,2.67533193841,12.6092531872,0.0,3.54045821811,10.5176760807,2.4997243655,0.0,2.4997243655
 07/06  24:00:00,28.7229857712,2.29067293727,10.7204340906,0.0,2.55330491699,7.80157382632,0.895958445655,0.0,0.895958445655
 07/07  01:00:00,26.587870375,2.03681395464,9.42790229291,0.0,2.55330491699,7.21284921042,0.590319760746,0.0,0.590319760746
 07/07  02:00:00,25.070076514,1.82669148511,8.4145932094,0.0,2.55330491699,6.91848690247,0.361327272941,0.0,0.361327272941
 07/07  03:00:00,23.7043733065,1.62024421494,7.40251842609,0.0,2.55330491699,6.7713057485,0.361326292395,0.0,0.361326292395
 07/07  04:00:00,25.0770806503,1.50101850376,6.8179580333,0.0,3.82705111198,7.57405300124,0.590296142015,0.0,0.590296142015
 07/07  05:00:00,29.8490363759,1.5426173594,7.00970244137,0.0,6.02426329834,9.91545327661,2.34549756893,0.0,2.34549756893
 07/07  06:00:00,33.6491716666,1.75020786377,7.96249614782,0.0,6.51253267309,14.7454349813,7.45765495268,0.0,7.45765495268
 07/07  07:00:00,36.6633269145,2.19216564264,10.2940609815,0.0,6.01364874671,18.163451543,7.91533279406,0.0,7.91533279406
 07/07  08:00:00,40.0460469091,2.88946540012,13.9252317676,0.0,4.35151303671,18.8798367041,7.61011677067,0.0,7.61011677067
 07/07  09:00:00,40.8974115707,3.42793501081,17.0617586589,0.0,3.78894180059,16.6187760998,6.69447713666,0.0,6.69447713666
 07/07  10:00:00,42.1142628931,3.97506182552,20.6481098698,0.0,3.78894180059,13.7021493968,6.084050742,0.0,6.084050742
 07/07  11:00:00,45.2272679259,4.29884447648,23.2901510977,0.0,3.78894180059,13.8493305508,4.93950125343,0.0,4.93950125343
 07/07  12:00:00,46.6557304485,4.47431539155,24.8535839233,0.0,3.69398621738,13.6338449159,4.32907485954,0.0,4.32907485954
 07/07  13:00:00,47.14588077,4.62863411567,25.4676989185,0.0,3.78894180059,13.2606059349,3.87125506412,0.0,3.87125506412
 07/07  14:00:00,47.8884937027,4.84273970313,26.1433874179,0.0,3.78894180059,13.1134247809,3.4134352687,0.0,3.4134352687
 07/07  15:00:00,49.8843045393,4.99482134827,26.6221071559,0.0,4.71240779196,13.5549682428,3.87125506412,0.0,3.87125506412
 07/07  16:00:00,58.7903608599,5.2191223616,27.8535090759,0.0,7.18559832057,18.5321311015,4.48168145801,0.0,4.48168145801
 07/07  17:00:00,64.6871466888,5.14745989119,27.844201106,0.0,8.38069375907,23.3147919321,5.85514084427,0.0,5.85514084427
 07/07  18:00:00,66.6719311818,5.18618262279,27.7228927336,0.0,10.6415932552,23.1212625696,6.84708373435,0.0,6.84708373435
 07/07  19:00:00,63.7594392162,4.98239325868,25.9834681103,0.0,12.3080778603,20.4854999863,6.5418705374,0.0,6.5418705374
 07/07  20:00:00,65.0028877929,4.59468639921,23.5905777731,0.0,12.456681583,19.8967753704,6.00774744274,0.0,6.00774744274
 07/07  21:00:00,57.813248122,4.19433421973,21.3719579703,0.0,9.18739968257,17.702556249,4.93950125343,0.0,4.93950125343
 07/07  22:00:00,48.3841043588,3.79919021412,19.2732707743,0.0,5.91811778209,14.0365255879,4.32907485954,0.0,4.32907485954
 07/07  23:00:00,39.3894894203,3.32550635893,16.6488487624,0.0,3.54045821811,10.5176760807,2.49779567786,0.0,2.49779567786
 07/07  24:00:00,33.4121143132,2.95254619569,14.7476893742,0.0,2.55330491699,7.80157382632,0.895426393893,0.0,0.895426393893
 07/08  01:00:00,31.1244794612,2.68767902353,13.3136463102,0.0,2.55330491699,7.21284921042,0.590065498104,0.0,0.590065498104
 07/08  02:00:00,29.4813137733,2.48203675193,12.1704852019,0.0,2.55330491699,6.91848690247,0.361263906845,0.0,0.361263906845
 07/08  03:00:00,28.3012950906,2.32133346284,11.2983509623,0.0,2.55330491699,6.7713057485,0.361262999628,0.0,0.361262999628
 07/08  04:00:00,30.1371444416,2.27573970621,11.1033006222,0.0,3.82705111198,7.57405300124,0.590043645754,0.0,0.590043645754
 07/08  05:00:00,35.526407878,2.40801103435,11.8216802685,0.0,6.02426329834,9.91545327661,2.34381197105,0.0,2.34381197105
 07/08  06:00:00,39.8832284886,2.69652872724,13.2502321064,0.0,6.51253267309,14.7454349813,7.45185550493,0.0,7.45185550493
 07/08  07:00:00,42.9131866782,3.16023063252,15.7693851178,0.0,6.01364874671,17.9699221805,7.90917427275,0.0,7.90917427275
 07/08  08:00:00,42.8525818777,3.42880312684,17.6388425782,0.0,3.66783283761,18.1171033345,7.60420478483,0.0,7.60420478483
 07/08  09:00:00,41.8031470703,3.65218970289,19.1896530351,0.0,3.10526160149,15.8560427302,6.68930415169,0.0,6.68930415169
 07/08  10:00:00,41.1127568172,3.94604787802,21.12203131,0.0,3.10526160149,12.9394160272,6.07937042231,0.0,6.07937042231
 07/08  11:00:00,42.7479329055,4.12293445438,22.4331396681,0.0,3.10526160149,13.0865971812,4.93574468105,0.0,4.93574468105
 07/08  12:00:00,43.5807363321,4.25678333373,23.2792753694,0.0,3.10526160149,12.9394160272,4.32581095239,0.0,4.32581095239
 07/08  13:00:00,43.812622306,4.33838838114,23.8710997578,0.0,3.10526160149,12.4978725653,3.86836065589,0.0,3.86836065589
 07/08  14:00:00,44.7193317354,4.50845154164,24.7549271807,0.0,3.10526160149,12.3506914113,3.41091035939,0.0,3.41091035939
 07/08  15:00:00,47.2379005611,4.73343238484,25.6835057099,0.0,4.02872759285,12.7922348732,3.86836065589,0.0,3.86836065589
 07/08  16:00:00,56.2609038108,5.00096128606,26.988626671,0.0,6.50191812146,17.7693977319,4.47829438455,0.0,4.47829438455
 07/08  17:00:00,64.3560493132,5.16732666388,27.6867663201,0.0,8.38069375907,23.1212625696,5.85064527404,0.0,5.85064527404
 07/08  18:00:00,66.973816502,5.2416860124,27.9692746642,0.0,10.6415932552,23.1212625696,6.84178758312,0.0,6.84178758312
 07/08  19:00:00,64.6965551869,5.0957990418,26.807178298,0.0,12.3080778603,20.4854999863,6.53682071879,0.0,6.53682071879
 07/08  20:00:00,66.1178948173,4.74953212466,24.550739072,0.0,12.456681583,19.8967753704,6.00312870621,0.0,6.00312870621
 07/08  21:00:00,59.7199485541,4.46810459683,23.0048880252,0.0,9.18739968257,17.702556249,4.93574468105,0.0,4.93574468105
 07/08  22:00:00,50.4290153143,4.10968484956,21.0076870944,0.0,5.91811778209,14.0365255879,4.32581095239,0.0,4.32581095239
 07/08  23:00:00,41.4354601423,3.66115640249,18.3591694408,0.0,3.54045821811,10.5176760807,2.4960097664,0.0,2.4960097664
 07/08  24:00:00,35.4868311589,3.2939580643,16.4809943513,0.0,2.55330491699,7.80157382632,0.894933728662,0.0,0.894933728662
 07/09  01:00:00,33.7961201384,3.09559930057,15.5773667104,0.0,2.55330491699,7.21284921042,0.58983098212,0.0,0.58983098212
 07/09  02:00:00,32.4215772783,2.93430801531,14.6584774435,0.0,2.55330491699,6.91848690247,0.361205477649,0.0,0.361205477649
 07/09  03:00:00,30.4056375765,2.66559660144,13.0584303096,0.0,2.55330491699,6.7713057485,0.361204643857,0.0,0.361204643857
 07/09  04:00:00,31.5070549461,2.52150820725,12.2274426256,0.0,3.82705111198,7.57405300124,0.58981089843,0.0,0.58981089843
 07/09  05:00:00,37.1175257655,2.67212205879,13.1486871316,0.0,6.02426329834,9.91545327661,2.34225971422,0.0,2.34225971422
 07/09  06:00:00,40.3128247449,2.77650467895,13.5998524109,0.0,6.51253267309,14.7454349813,7.4465205026,0.0,7.4465205026
 07/09  07:00:00,42.7024659086,3.12290580901,15.5959891717,0.0,6.01364874671,17.9699221805,7.90350990451,0.0,7.90350990451
 07/09  08:00:00,41.9381378013,3.32533793694,16.8278636917,0.0,3.66783283761,18.1171033345,7.5987671881,0.0,7.5987671881
 07/09  09:00:00,39.4841922469,3.42293263167,17.0999552829,0.0,3.10526160149,15.8560427302,6.68454625723,0.0,6.68454625723
 07/09  10:00:00,39.0092695252,3.75854655768,19.2060453383,0.0,3.10526160149,12.9394160272,6.07506566071,0.0,6.07506566071
 07/09  11:00:00,40.8012986223,3.9861407711,20.6232990681,0.0,3.10526160149,13.0865971812,4.93228954345,0.0,4.93228954345
 07/09  12:00:00,41.6037285326,4.1065477016,21.452503202,0.0,3.10526160149,12.9394160272,4.32280894759,0.0,4.32280894759
 07/09  13:00:00,42.6842427631,4.28666480774,22.7944437883,0.0,3.10526160149,12.4978725653,3.86569850069,0.0,3.86569850069
 07/09  14:00:00,43.8945371173,4.45969926627,23.978884838,0.0,3.10526160149,12.3506914113,3.40858805379,0.0,3.40858805379
 07/09  15:00:00,46.984030245,4.68646677745,25.4766010012,0.0,4.02872759285,12.7922348732,3.86569850069,0.0,3.86569850069
 07/09  16:00:00,55.701862079,4.89483304676,26.5357131785,0.0,6.50191812146,17.7693977319,4.47517909655,0.0,4.47517909655
 07/09  17:00:00,63.9314359892,5.13273338243,27.2967462776,0.0,8.38069375907,23.1212625696,5.84651043724,0.0,5.84651043724
 07/09  18:00:00,65.7491792278,5.16450279351,26.8218206089,0.0,10.6415932552,23.1212625696,6.83691640552,0.0,6.83691640552
 07/09  19:00:00,62.7011781084,4.90068624379,25.0069140175,0.0,12.3080778603,20.4854999863,6.53217610759,0.0,6.53217610759
 07/09  20:00:00,64.5323104727,4.56236186595,23.1523249862,0.0,12.456681583,19.8967753704,5.99888058621,0.0,5.99888058621
 07/09  21:00:00,58.1533327132,4.26312528398,21.6432514973,0.0,9.18739968257,17.702556249,4.93228954345,0.0,4.93228954345
 07/09  22:00:00,49.182869644,3.92574112705,19.9454851466,0.0,5.91811778209,14.0365255879,4.32280894759,0.0,4.32280894759
 07/09  23:00:00,41.2413016121,3.58832850135,18.2378388117,0.0,3.54045821811,10.5176760807,2.49436716,0.0,2.49436716
 07/09  24:00:00,34.8907815035,3.17055326906,16.0083494911,0.0,2.55330491699,7.80157382632,0.894480595862,0.0,0.894480595862
 07/10  01:00:00,32.4372363465,2.87500666952,14.4390755496,0.0,2.55330491699,7.21284921042,0.589616281487,0.0,0.589616281487
 07/10  02:00:00,30.4567386992,2.64073894767,12.9872079321,0.0,2.55330491699,6.91848690247,0.361152002508,0.0,0.361152002508
 07/10  03:00:00,29.7527094414,2.54861687149,12.5224819044,0.0,2.55330491699,6.7713057485,0.361151242228,0.0,0.361151242228
 07/10  04:00:00,30.7525334231,2.38682062454,11.6076086853,0.0,3.82705111198,7.57405300124,0.589597968544,0.0,0.589597968544
 07/10  05:00:00,35.7729933486,2.46921556147,12.007061212,0.0,6.02426329834,9.91545327661,2.34084125786,0.0,2.34084125786
 07/10  06:00:00,41.6422017508,2.82702648265,13.9858742798,0.0,6.51253267309,14.7454349813,7.4416515272,0.0,7.4416515272
 07/10  07:00:00,42.3124023064,3.05473182537,15.0805701907,0.0,6.01364874671,18.163451543,7.8983413669,0.0,7.8983413669
 07/10  08:00:00,41.804403143,3.19551384663,15.377539555,0.0,4.35151303671,18.8798367041,7.59380559077,0.0,7.59380559077
 07/10  09:00:00,38.2379673038,3.15585794477,14.6743914581,0.0,3.78894180059,16.6187760998,6.68020486229,0.0,6.68020486229
 07/10  10:00:00,37.7167114151,3.5168892256,16.7087309916,0.0,3.78894180059,13.7021493968,6.071137732,0.0,6.071137732
 07/10  11:00:00,41.9937084669,4.05080280085,20.3046333143,0.0,3.78894180059,13.8493305508,4.92913686383,0.0,4.92913686383
 07/10  12:00:00,43.6319759942,4.30444565366,21.9996992069,0.0,3.69398621738,13.6338449159,4.32006973415,0.0,4.32006973415
 07/10  13:00:00,44.2926541827,4.42454307563,22.8185633713,0.0,3.78894180059,13.2606059349,3.86326938688,0.0,3.86326938688
 07/10  14:00:00,45.7404362417,4.60733005483,24.2307396052,0.0,3.78894180059,13.1134247809,3.40646903962,0.0,3.40646903962
 07/10  15:00:00,47.0718739741,4.62529438222,24.1792035568,0.0,4.71240779196,13.5549682428,3.86326938688,0.0,3.86326938688
 07/10  16:00:00,53.8800293345,4.65006296386,23.5122369483,0.0,7.18559832057,18.5321311015,4.47233651657,0.0,4.47233651657
 07/10  17:00:00,59.5264770528,4.55132292261,23.2796684385,0.0,8.38069375907,23.3147919321,5.84273755835,0.0,5.84273755835
 07/10  18:00:00,62.3673692102,4.65442971753,23.9500836673,0.0,10.6415932552,23.1212625696,6.83247164409,0.0,6.83247164409
 07/10  19:00:00,60.6591621084,4.53397680231,23.331607459,0.0,12.3080778603,20.4854999863,6.52793807925,0.0,6.52793807925
 07/10  20:00:00,63.1056174857,4.30445551261,21.9835383525,0.0,12.456681583,19.8967753704,5.99500434077,0.0,5.99500434077
 07/10  21:00:00,56.8539915877,4.0473152609,20.5597203949,0.0,9.18739968257,17.702556249,4.92913686383,0.0,4.92913686383
 07/10  22:00:00,47.9752146922,3.72653282522,18.9370384967,0.0,5.91811778209,14.0365255879,4.32006973415,0.0,4.32006973415
 07/10  23:00:00,40.1823446838,3.41329501735,17.3539153674,0.0,3.54045821811,10.5176760807,2.4928683451,0.0,2.4928683451
 07/10  24:00:00,33.9062338007,3.02480641158,15.1695486457,0.0,2.55330491699,7.80157382632,0.894067129683,0.0,0.894067129683
 07/11  01:00:00,31.493549024,2.74548885727,13.6249060393,0.0,2.55330491699,7.21284921042,0.58942145902,0.0,0.58942145902
 07/11  02:00:00,29.4737024974,2.48515984826,12.1597508297,0.0,2.55330491699,6.91848690247,0.361103497105,0.0,0.361103497105
 07/11  03:00:00,28.7847222019,2.39699754582,11.7061139906,0.0,2.55330491699,6.7713057485,0.361102810416,0.0,0.361102810416
 07/11  04:00:00,30.0233173556,2.28361846295,10.9815947794,0.0,3.82705111198,7.57405300124,0.589404918718,0.0,0.589404918718
 07/11  05:00:00,34.8443919523,2.33525205137,11.2124233258,0.0,6.02426329834,9.91545327661,2.33955702174,0.0,2.33955702174
 07/11  06:00:00,40.5755785426,2.67338856487,13.0728889894,0.0,6.51253267309,14.7454349813,7.4372500223,0.0,7.4372500223
 07/11  07:00:00,42.4104879675,3.0439823173,15.1894053599,0.0,6.01364874671,18.163451543,7.89367019065,0.0,7.89367019065
 07/11  08:00:00,43.6056009841,3.39427450228,16.9799767404,0.0,4.35151303671,18.8798367041,7.58932146217,0.0,7.58932146217
 07/11  09:00:00,43.0338886604,3.73802114913,18.8881496103,0.0,3.78894180059,16.6187760998,6.67628125253,0.0,6.67628125253
 07/11  10:00:00,42.5917405744,4.10612338559,20.994525991,0.0,3.78894180059,13.7021493968,6.06758779941,0.0,6.06758779941
 07/11  11:00:00,43.9200357906,4.27010647565,22.0116569632,0.0,3.78894180059,13.8493305508,4.92628757583,0.0,4.92628757583
 07/11  12:00:00,44.9057697123,4.43679699405,23.1411415846,0.0,3.69398621738,13.6338449159,4.31759412326,0.0,4.31759412326
 07/11  13:00:00,45.9200280535,4.59225576,24.2782245578,0.0,3.78894180059,13.2606059349,3.86107403384,0.0,3.86107403384
 07/11  14:00:00,46.909015687,4.75497471091,25.2516743943,0.0,3.78894180059,13.1134247809,3.40455394441,0.0,3.40455394441
 07/11  15:00:00,48.9325457937,4.88952498223,25.7756447764,0.0,4.71240779196,13.5549682428,3.86107403384,0.0,3.86107403384
 07/11  16:00:00,56.8613276401,5.02123343736,26.1223647803,0.0,7.18559832057,18.5321311015,4.46976748641,0.0,4.46976748641
 07/11  17:00:00,62.3575795577,4.89581636412,25.766277502,0.0,8.38069375907,23.3147919321,5.83932775468,0.0,5.83932775468
 07/11  18:00:00,64.445830704,4.89709341458,25.7858814641,0.0,10.6415932552,23.1212625696,6.82845461511,0.0,6.82845461511
 07/11  19:00:00,62.6276361218,4.78852206474,25.0455362099,0.0,12.3080778603,20.4854999863,6.52410788882,0.0,6.52410788882
 07/11  20:00:00,62.878886629,4.37085179754,21.6904112108,0.0,12.456681583,19.8967753704,5.99150111783,0.0,5.99150111783
 07/11  21:00:00,54.8038553586,3.89817123658,18.65872819,0.0,9.18739968257,17.702556249,4.92628757583,0.0,4.92628757583
 07/11  22:00:00,46.7380242747,3.6567056422,17.7696752622,0.0,5.91811778209,14.0365255879,4.31759412326,0.0,4.31759412326
 07/11  23:00:00,39.8710283012,3.44119596375,17.0146980385,0.0,3.54045821811,10.5176760807,2.49151376556,0.0,2.49151376556
 07/11  24:00:00,33.749828703,3.03885403112,14.9990959285,0.0,2.55330491699,7.80157382632,0.893693452568,0.0,0.893693452568
 07/12  01:00:00,31.0544559243,2.71201832254,13.2192834744,0.0,2.55330491699,7.21284921042,0.589246571634,0.0,0.589246571634
 07/12  02:00:00,30.0554120055,2.58673494804,12.6398852379,0.0,2.55330491699,6.91848690247,0.36105997565,0.0,0.36105997565
 07/12  03:00:00,29.662155895,2.53239717899,12.4481480505,0.0,2.55330491699,6.7713057485,0.361059362624,0.0,0.361059362624
 07/12  04:00:00,32.0044748183,2.56265433501,12.6837163701,0.0,3.82705111198,7.57405300124,0.589231805684,0.0,0.589231805684
 07/12  05:00:00,36.2423022222,2.5450097163,12.4005759307,0.0,6.02426329834,9.91545327661,2.33840738589,0.0,2.33840738589
 07/12  06:00:00,40.5079330405,2.68869616712,12.989935885,0.0,6.51253267309,14.7454349813,7.43331729304,0.0,7.43331729304
 07/12  07:00:00,41.3404288839,2.93211542316,14.2312131704,0.0,6.01364874671,18.163451543,7.88949775921,0.0,7.88949775921
 07/12  08:00:00,43.755457943,3.45803347773,17.0660747238,0.0,4.35151303671,18.8798367041,7.58531613025,0.0,7.58531613025
 07/12  09:00:00,43.1341409595,3.81568992565,18.9107331329,0.0,3.78894180059,16.6187760998,6.6727765899,0.0,6.6727765899
 07/12  10:00:00,42.3092469319,4.1274125155,20.6907432185,0.0,3.78894180059,13.7021493968,6.06441691422,0.0,6.06441691422
 07/12  11:00:00,45.1187365502,4.43925115684,23.0412130416,0.0,3.78894180059,13.8493305508,4.92374252325,0.0,4.92374252325
 07/12  12:00:00,46.8381422417,4.68246704262,24.8278440655,0.0,3.69398621738,13.6338449159,4.31538284807,0.0,4.31538284807
 07/12  13:00:00,47.8405189199,4.83171528358,25.9592559006,0.0,3.78894180059,13.2606059349,3.85911309168,0.0,3.85911309168
 07/12  14:00:00,48.6904646087,4.96914351739,26.8189545096,0.0,3.78894180059,13.1134247809,3.4028433353,0.0,3.4028433353
 07/12  15:00:00,50.5581872688,5.11102850036,27.1797827333,0.0,4.71240779196,13.5549682428,3.85911309168,0.0,3.85911309168
 07/12  16:00:00,58.2527470278,5.23096930583,27.3040482995,0.0,7.18559832057,18.5321311015,4.46747276686,0.0,4.46747276686
 07/12  17:00:00,63.2378552665,5.06248349101,26.4798860839,0.0,8.38069375907,23.3147919321,5.83628203602,0.0,5.83628203602
 07/12  18:00:00,65.0770925714,5.07558994984,26.2386467962,0.0,10.6415932552,23.1212625696,6.82486650818,0.0,6.82486650818
 07/12  19:00:00,62.9759825569,4.9093969519,25.2730077578,0.0,12.3080778603,20.4854999863,6.52068667059,0.0,6.52068667059
 07/12  20:00:00,65.2503354056,4.65352333938,23.7791884456,0.0,12.456681583,19.8967753704,5.98837195481,0.0,5.98837195481
 07/12  21:00:00,55.4765404525,3.98034942086,19.2492350996,0.0,9.18739968257,17.702556249,4.92374252325,0.0,4.92374252325
 07/12  22:00:00,44.3799372652,3.3328016981,15.7354921968,0.0,5.91811778209,14.0365255879,4.31538284807,0.0,4.31538284807
 07/12  23:00:00,35.7344835742,2.87493963261,13.4444096426,0.0,3.54045821811,10.5176760807,2.49030382253,0.0,2.49030382253
 07/12  24:00:00,29.3794495457,2.43916566659,11.2284051358,0.0,2.55330491699,7.80157382632,0.89335967518,0.0,0.89335967518
 07/13  01:00:00,27.499950665,2.2092797775,10.1675167601,0.0,2.55330491699,7.21284921042,0.589091670326,0.0,0.589091670326
 07/13  02:00:00,26.5190172863,2.07550088753,9.6147245793,0.0,2.55330491699,6.91848690247,0.361021450874,0.0,0.361021450874
 07/13  03:00:00,26.312123674,2.04228689149,9.58822611698,0.0,2.55330491699,6.7713057485,0.361020911575,0.0,0.361020911575
