Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/13  04:00:00,28.9742642275,2.11991675897,10.0962433553,0.0,3.82705111198,7.57405300124,0.589078680261,0.0,0.589078680261
 07/13  05:00:00,33.5966911363,2.15143586103,10.1485387001,0.0,6.02426329834,9.91545327661,2.33739269047,0.0,2.33739269047
 07/13  06:00:00,38.7246808202,2.41935469964,11.4760251322,0.0,6.51253267309,14.7454349813,7.42985450578,0.0,7.42985450578
 07/13  07:00:00,40.0034563708,2.71498756133,13.1113685191,0.0,6.01364874671,18.163451543,7.88582530832,0.0,7.88582530832
 07/13  08:00:00,41.3718228583,3.11646361936,15.0240094975,0.0,4.35151303671,18.8798367041,7.58179078114,0.0,7.58179078114
 07/13  09:00:00,41.5339410697,3.57078941379,17.5554337549,0.0,3.78894180059,16.6187760998,6.66969191225,0.0,6.66969191225
 07/13  10:00:00,41.7063154175,4.02209081007,20.1931334096,0.0,3.78894180059,13.7021493968,6.06162601546,0.0,6.06162601546
 07/13  11:00:00,43.2711009124,4.23513535042,21.3976932102,0.0,3.78894180059,13.8493305508,4.92150245976,0.0,4.92150245976
 07/13  12:00:00,43.7407159659,4.36909908896,22.0437857433,0.0,3.69398621738,13.6338449159,4.3134365634,0.0,4.3134365634
 07/13  13:00:00,45.4529484056,4.59862544714,23.8047752227,0.0,3.78894180059,13.2606059349,3.85738714113,0.0,3.85738714113
 07/13  14:00:00,46.3034223701,4.72726342375,24.6737923646,0.0,3.78894180059,13.1134247809,3.40133771886,0.0,3.40133771886
 07/13  15:00:00,45.8956144205,4.53055451286,23.0976838726,0.0,4.71240779196,13.5549682428,3.85738714113,0.0,3.85738714113
 07/13  16:00:00,51.8210283355,4.4076130852,21.6956858279,0.0,7.18559832057,18.5321311015,4.46545303749,0.0,4.46545303749
 07/13  17:00:00,58.518558918,4.44612236568,22.3769508607,0.0,8.38069375907,23.3147919321,5.83360130431,0.0,5.83360130431
 07/13  18:00:00,61.888485255,4.62082732144,23.5048021082,0.0,10.6415932552,23.1212625696,6.8217083859,0.0,6.8217083859
 07/13  19:00:00,60.2047246982,4.50310884135,22.9080380097,0.0,12.3080778603,20.4854999863,6.51767543772,0.0,6.51767543772
 07/13  20:00:00,63.1536520187,4.32668199145,22.0093464066,0.0,12.456681583,19.8967753704,5.9856177784,0.0,5.9856177784
 07/13  21:00:00,56.8796780767,4.06899903184,20.5637231129,0.0,9.18739968257,17.702556249,4.92150245976,0.0,4.92150245976
 07/13  22:00:00,47.9290368883,3.7500632778,18.8673302402,0.0,5.91811778209,14.0365255879,4.3134365634,0.0,4.3134365634
 07/13  23:00:00,40.2534337595,3.45448764689,17.3838118136,0.0,3.54045821811,10.5176760807,2.48923887431,0.0,2.48923887431
 07/13  24:00:00,34.2378677645,3.09092137569,15.4350676455,0.0,2.55330491699,7.80157382632,0.893065896363,0.0,0.893065896363
 07/14  01:00:00,32.4533547539,2.90447787238,14.4257227541,0.0,2.55330491699,7.21284921042,0.58895680017,0.0,0.58895680017
 07/14  02:00:00,31.5318977473,2.79849048561,13.9046154423,0.0,2.55330491699,6.91848690247,0.360987934026,0.0,0.360987934026
 07/14  03:00:00,30.3700752005,2.64208325414,13.0463812808,0.0,2.55330491699,6.7713057485,0.36098746851,0.0,0.36098746851
 07/14  04:00:00,31.86593578,2.55373888272,12.554092784,0.0,3.82705111198,7.57405300124,0.58894558734,0.0,0.58894558734
 07/14  05:00:00,37.1444179153,2.66382064732,13.1838806929,0.0,6.02426329834,9.91545327661,2.33651323566,0.0,2.33651323566
 07/14  06:00:00,42.4249180684,2.9455816067,14.6500354734,0.0,6.51253267309,14.7454349813,7.42686268771,0.0,7.42686268771
 07/14  07:00:00,43.8398824678,3.26968447147,16.393097706,0.0,6.01364874671,18.163451543,7.88265392567,0.0,7.88265392567
 07/14  08:00:00,46.1058670493,3.77140404976,19.1031132582,0.0,4.35151303671,18.8798367041,7.57874645885,0.0,7.57874645885
 07/14  09:00:00,45.9507174777,4.15489432943,21.3881052473,0.0,3.78894180059,16.6187760998,6.66702813311,0.0,6.66702813311
 07/14  10:00:00,45.2503799001,4.44496091974,23.3143277825,0.0,3.78894180059,13.7021493968,6.05921592961,0.0,6.05921592961
 07/14  11:00:00,47.0660800652,4.63102701928,24.7967806942,0.0,3.78894180059,13.8493305508,4.91956804876,0.0,4.91956804876
 07/14  12:00:00,48.0934638267,4.78136782415,25.9842648689,0.0,3.69398621738,13.6338449159,4.31175584564,0.0,4.31175584564
 07/14  13:00:00,46.0719284852,4.66182813034,24.3605526191,0.0,3.78894180059,13.2606059349,3.85589669331,0.0,3.85589669331
 07/14  14:00:00,44.3059914102,4.52757428326,22.8760505452,0.0,3.78894180059,13.1134247809,3.40003754097,0.0,3.40003754097
 07/14  15:00:00,40.637854629,3.93840624896,18.432072345,0.0,4.71240779196,13.5549682428,3.85589669331,0.0,3.85589669331
 07/14  16:00:00,44.5142895052,3.47183841496,15.3247216678,0.0,7.18559832057,18.5321311015,4.46370889642,0.0,4.46370889642
 07/14  17:00:00,49.6190126671,3.24101130241,14.6825156731,0.0,8.38069375907,23.3147919321,5.83128635343,0.0,5.83128635343
 07/14  18:00:00,51.0881906568,3.16127470312,14.1640601283,0.0,10.6415932552,23.1212625696,6.8189811835,0.0,6.8189811835
 07/14  19:00:00,49.2386313731,2.99989315301,13.4451603729,0.0,12.3080778603,20.4854999863,6.51507508194,0.0,6.51507508194
 07/14  20:00:00,52.5326433495,2.86389792139,12.8511218075,0.0,12.456681583,19.8967753704,5.98323940421,0.0,5.98323940421
 07/14  21:00:00,47.3063064221,2.72734609573,12.3320043944,0.0,9.18739968257,17.702556249,4.91956804876,0.0,4.91956804876
 07/14  22:00:00,38.6419054764,2.41537742278,10.9148846833,0.0,5.91811778209,14.0365255879,4.31175584564,0.0,4.31175584564
 07/14  23:00:00,30.7665892769,2.06409922284,9.28735575505,0.0,3.54045821811,10.5176760807,2.4883192363,0.0,2.4883192363
 07/14  24:00:00,25.3173385432,1.74714701311,7.85831278669,0.0,2.55330491699,7.80157382632,0.892812203116,0.0,0.892812203116
 07/15  01:00:00,24.0113036477,1.60808281979,7.28006670052,0.0,2.55330491699,7.21284921042,0.588842000294,0.0,0.588842000294
 07/15  02:00:00,23.2800774654,1.52226406899,6.92902157698,0.0,2.55330491699,6.91848690247,0.36095943487,0.0,0.36095943487
 07/15  03:00:00,22.4658745178,1.40845463762,6.37580921471,0.0,2.55330491699,6.7713057485,0.360959043187,0.0,0.360959043187
 07/15  04:00:00,25.5408611037,1.5562362262,7.22652076425,0.0,3.82705111198,7.57405300124,0.58883256588,0.0,0.58883256588
 07/15  05:00:00,32.3908604819,1.91100235439,9.18314155234,0.0,6.02426329834,9.91545327661,2.3357692816,0.0,2.3357692816
 07/15  06:00:00,38.10937644,2.26864166555,11.0114337861,0.0,6.51253267309,14.7454349813,7.4243427266,0.0,7.4243427266
 07/15  07:00:00,39.0961196723,2.56443753464,12.5481112097,0.0,6.01364874671,17.9699221805,7.87998455056,0.0,7.87998455056
 07/15  08:00:00,37.4671204479,2.63483600494,13.0473482702,0.0,3.66783283761,18.1171033345,7.57618406492,0.0,7.57618406492
 07/15  09:00:00,37.3798968868,3.02555303108,15.3930395235,0.0,3.10526160149,15.8560427302,6.6647860413,0.0,6.6647860413
 07/15  10:00:00,38.4458140166,3.59123041867,18.8099059687,0.0,3.10526160149,12.9394160272,6.05718737042,0.0,6.05718737042
 07/15  11:00:00,41.0234728149,3.92505549481,20.9065585371,0.0,3.10526160149,13.0865971812,4.91793986309,0.0,4.91793986309
 07/15  12:00:00,41.7272030535,4.04456759524,21.6379578292,0.0,3.10526160149,12.9394160272,4.31034119252,0.0,4.31034119252
 07/15  13:00:00,41.8484689771,4.11393437663,22.1314004335,0.0,3.10526160149,12.4978725653,3.85464218959,0.0,3.85464218959
 07/15  14:00:00,42.7296316631,4.26128243383,23.0123962162,0.0,3.10526160149,12.3506914113,3.39894318667,0.0,3.39894318667
 07/15  15:00:00,45.395390265,4.46847729492,24.1059505037,0.0,4.02872759285,12.7922348732,3.85464218959,0.0,3.85464218959
 07/15  16:00:00,54.6067923096,4.7705881968,25.5648882591,0.0,6.50191812146,17.7693977319,4.46224086016,0.0,4.46224086016
 07/15  17:00:00,63.1164151034,5.02434450051,26.5901142738,0.0,8.38069375907,23.1212625696,5.82933786894,0.0,5.82933786894
 07/15  18:00:00,64.3069132447,4.93531094425,25.6087464751,0.0,10.6415932552,23.1212625696,6.81668570862,0.0,6.81668570862
 07/15  19:00:00,60.9793786586,4.62302615153,23.56277466,0.0,12.3080778603,20.4854999863,6.51288637333,0.0,6.51288637333
 07/15  20:00:00,62.5726174967,4.26623674225,21.4887571338,0.0,12.456681583,19.8967753704,5.98123753659,0.0,5.98123753659
 07/15  21:00:00,56.4753250527,4.02388161308,20.2044875076,0.0,9.18739968257,17.702556249,4.91793986309,0.0,4.91793986309
 07/15  22:00:00,47.04719572,3.63016967484,18.1053826749,0.0,5.91811778209,14.0365255879,4.31034119252,0.0,4.31034119252
 07/15  23:00:00,38.4441035506,3.19213880442,15.8368304471,0.0,3.54045821811,10.5176760807,2.48754518081,0.0,2.48754518081
 07/15  24:00:00,32.2634633011,2.79090448467,13.7606800731,0.0,2.55330491699,7.80157382632,0.892598670569,0.0,0.892598670569
 07/16  01:00:00,30.0793502673,2.53203316792,12.4241629719,0.0,2.55330491699,7.21284921042,0.588747303879,0.0,0.588747303879
 07/16  02:00:00,28.7407076532,2.35560142158,11.5563144122,0.0,2.55330491699,6.91848690247,0.360935961685,0.0,0.360935961685
 07/16  03:00:00,27.8922824776,2.23664394431,10.9740278678,0.0,2.55330491699,6.7713057485,0.360935643877,0.0,0.360935643877
 07/16  04:00:00,29.6047348274,2.17504919755,10.6715815166,0.0,3.82705111198,7.57405300124,0.588739648886,0.0,0.588739648886
 07/16  05:00:00,34.5076484344,2.23656226672,10.9743695926,0.0,6.02426329834,9.91545327661,2.33516104829,0.0,2.33516104829
 07/16  06:00:00,39.6947160012,2.50180880493,12.363606208,0.0,6.51253267309,14.7454349813,7.42229537047,0.0,7.42229537047
 07/16  07:00:00,41.5287261256,2.90536584041,14.6397893573,0.0,6.01364874671,17.9699221805,7.87781797364,0.0,7.87781797364
 07/16  08:00:00,40.7844365561,3.10141210354,15.8980882798,0.0,3.66783283761,18.1171033345,7.5741043582,0.0,7.5741043582
 07/16  09:00:00,40.0097172787,3.40444620849,17.6439667379,0.0,3.10526160149,15.8560427302,6.66296630082,0.0,6.66296630082
 07/16  10:00:00,38.9365496521,3.691044548,19.2008274749,0.0,3.10526160149,12.9394160272,6.05554093861,0.0,6.05554093861
 07/16  11:00:00,40.8835471945,3.93120480305,20.7604836084,0.0,3.10526160149,13.0865971812,4.91661838493,0.0,4.91661838493
 07/16  12:00:00,41.8073000377,4.06762809639,21.6949943123,0.0,3.10526160149,12.9394160272,4.30919302297,0.0,4.30919302297
 07/16  13:00:00,42.1269097641,4.16755520864,22.3562203884,0.0,3.10526160149,12.4978725653,3.8536240015,0.0,3.8536240015
 07/16  14:00:00,43.2214776812,4.34733030423,23.4181943639,0.0,3.10526160149,12.3506914113,3.39805498003,0.0,3.39805498003
 07/16  15:00:00,46.2732573182,4.61220509445,24.8400897574,0.0,4.02872759285,12.7922348732,3.8536240015,0.0,3.8536240015
 07/16  16:00:00,54.4234307487,4.7513377044,25.4007771906,0.0,6.50191812146,17.7693977319,4.46104936346,0.0,4.46104936346
 07/16  17:00:00,61.7955392176,4.85868950017,25.4348933882,0.0,8.38069375907,23.1212625696,5.82775642786,0.0,5.82775642786
 07/16  18:00:00,63.6505143558,4.86097808082,25.0266804497,0.0,10.6415932552,23.1212625696,6.81482264105,0.0,6.81482264105
 07/16  19:00:00,61.1796225949,4.66128520684,23.724759541,0.0,12.3080778603,20.4854999863,6.51110996007,0.0,6.51110996007
 07/16  20:00:00,62.8508837299,4.31639070019,21.7168694091,0.0,12.456681583,19.8967753704,5.97961276835,0.0,5.97961276835
 07/16  21:00:00,56.5625073438,4.04323972393,20.2723116879,0.0,9.18739968257,17.702556249,4.91661838493,0.0,4.91661838493
 07/16  22:00:00,46.9292725489,3.63277060915,17.9848585695,0.0,5.91811778209,14.0365255879,4.30919302297,0.0,4.30919302297
 07/16  23:00:00,38.3589081722,3.2087604349,15.7350134383,0.0,3.54045821811,10.5176760807,2.4869169371,0.0,2.4869169371
 07/16  24:00:00,32.5417424676,2.85021124672,13.9796524775,0.0,2.55330491699,7.80157382632,0.892425361958,0.0,0.892425361958
 07/17  01:00:00,30.1318373835,2.55916591489,12.4495173411,0.0,2.55330491699,7.21284921042,0.588672738143,0.0,0.588672738143
 07/17  02:00:00,28.4211669712,2.3406824726,11.2516926791,0.0,2.55330491699,6.91848690247,0.360917521257,0.0,0.360917521257
 07/17  03:00:00,27.5423614094,2.22157889711,10.6391718468,0.0,2.55330491699,6.7713057485,0.360917277359,0.0,0.360917277359
 07/17  04:00:00,29.4887820162,2.18674178324,10.5439361197,0.0,3.82705111198,7.57405300124,0.588666863409,0.0,0.588666863409
 07/17  05:00:00,34.2378746091,2.22595597628,10.7152020576,0.0,6.02426329834,9.91545327661,2.33468871553,0.0,2.33468871553
 07/17  06:00:00,39.1224968857,2.45339660698,11.8397992904,0.0,6.51253267309,14.7454349813,7.42072122742,0.0,7.42072122742
 07/17  07:00:00,39.1479612121,2.58922608306,12.3816348387,0.0,6.01364874671,18.163451543,7.87615483664,0.0,7.87615483664
 07/17  08:00:00,40.4258271431,2.98194382544,14.2125335763,0.0,4.35151303671,18.8798367041,7.57250795456,0.0,7.57250795456
 07/17  09:00:00,41.3271296988,3.51753100404,17.4018807938,0.0,3.78894180059,16.6187760998,6.66156945056,0.0,6.66156945056
 07/17  10:00:00,40.0009631475,3.75051378052,18.7593581691,0.0,3.78894180059,13.7021493968,6.05427712176,0.0,6.05427712176
 07/17  11:00:00,39.272424547,3.65106417322,17.983088022,0.0,3.78894180059,13.8493305508,4.91560400561,0.0,4.91560400561
 07/17  12:00:00,38.8777388181,3.65987312386,17.8900345606,0.0,3.69398621738,13.6338449159,4.30831167701,0.0,4.30831167701
 07/17  13:00:00,36.9051809567,3.45553181149,16.4001014095,0.0,3.78894180059,13.2606059349,3.85284243056,0.0,3.85284243056
 07/17  14:00:00,36.5470511151,3.43958845452,16.2050960789,0.0,3.78894180059,13.1134247809,3.3973731841,0.0,3.3973731841
 07/17  15:00:00,39.0612188997,3.60779361829,17.1860492463,0.0,4.71240779196,13.5549682428,3.85284243056,0.0,3.85284243056
 07/17  16:00:00,48.9517583221,3.99891475001,19.2351141497,0.0,7.18559832057,18.5321311015,4.46013475916,0.0,4.46013475916
 07/17  17:00:00,57.3282955039,4.25222587933,21.380583933,0.0,8.38069375907,23.3147919321,5.82654249852,0.0,5.82654249852
 07/17  18:00:00,60.560909937,4.40810302031,22.3899510914,0.0,10.6415932552,23.1212625696,6.81339253251,0.0,6.81339253251
 07/17  19:00:00,58.564858075,4.26098751719,21.5102927107,0.0,12.3080778603,20.4854999863,6.5097463682,0.0,6.5097463682
 07/17  20:00:00,60.7562001265,3.99801805781,19.940558448,0.0,12.456681583,19.8967753704,5.97836558067,0.0,5.97836558067
 07/17  21:00:00,54.3597639392,3.71033791492,18.4024700923,0.0,9.18739968257,17.702556249,4.91560400561,0.0,4.91560400561
 07/17  22:00:00,46.0595736817,3.45714200352,17.2907883078,0.0,5.91811778209,14.0365255879,4.30831167701,0.0,4.30831167701
 07/17  23:00:00,38.8551286885,3.22236166154,16.2176327279,0.0,3.54045821811,10.5176760807,2.48643469119,0.0,2.48643469119
 07/17  24:00:00,30.006679191,2.4814228435,11.8133776041,0.0,2.55330491699,7.80157382632,0.892292328605,0.0,0.892292328605
 07/18  01:00:00,26.1041692542,1.97884704924,9.0021680775,0.0,2.55330491699,7.21284921042,0.588618324341,0.0,0.588618324341
 07/18  02:00:00,24.8110456875,1.7982389935,8.18401487457,0.0,2.55330491699,6.91848690247,0.360904118883,0.0,0.360904118883
 07/18  03:00:00,23.6490634578,1.62327023899,7.34418255328,0.0,2.55330491699,6.7713057485,0.360903948922,0.0,0.360903948922
 07/18  04:00:00,25.1028685387,1.51613251659,6.82863190888,0.0,3.82705111198,7.57405300124,0.588614230533,0.0,0.588614230533
 07/18  05:00:00,30.1558218884,1.60061483975,7.25849047358,0.0,6.02426329834,9.91545327661,2.33435242286,0.0,2.33435242286
 07/18  06:00:00,35.3273514323,1.87650052391,8.62154992008,0.0,6.51253267309,14.7454349813,7.41962076543,0.0,7.41962076543
 07/18  07:00:00,38.2217738177,2.40812180864,11.6365517187,0.0,6.01364874671,18.163451543,7.87499563223,0.0,7.87499563223
 07/18  08:00:00,41.8825300389,3.11380568302,15.5373746145,0.0,4.35151303671,18.8798367041,7.57139532678,0.0,7.57139532678
 07/18  09:00:00,41.8892980288,3.53827679188,17.943303336,0.0,3.78894180059,16.6187760998,6.66059590418,0.0,6.66059590418
 07/18  10:00:00,41.3039071465,3.90141421385,19.9114017348,0.0,3.78894180059,13.7021493968,6.05339629413,0.0,6.05339629413
 07/18  11:00:00,43.6641938785,4.2258410024,21.8000805244,0.0,3.78894180059,13.8493305508,4.91489702555,0.0,4.91489702555
 07/18  12:00:00,44.9054336906,4.43265926702,23.1449432899,0.0,3.69398621738,13.6338449159,4.30769741564,0.0,4.30769741564
 07/18  13:00:00,45.2473482292,4.48899130252,23.7088091909,0.0,3.78894180059,13.2606059349,3.85229770821,0.0,3.85229770821
 07/18  14:00:00,45.3038366859,4.56216571055,23.8393043936,0.0,3.78894180059,13.1134247809,3.39689800078,0.0,3.39689800078
 07/18  15:00:00,47.8037807014,4.78241864962,24.7539860167,0.0,4.71240779196,13.5549682428,3.85229770821,0.0,3.85229770821
 07/18  16:00:00,57.1376847148,5.05578513523,26.3641701571,0.0,7.18559832057,18.5321311015,4.45949731812,0.0,4.45949731812
 07/18  17:00:00,63.8752552912,5.08109356688,27.0986760327,0.0,8.38069375907,23.3147919321,5.82569644041,0.0,5.82569644041
 07/18  18:00:00,66.2819104902,5.16750482329,27.3515498416,0.0,10.6415932552,23.1212625696,6.81239580651,0.0,6.81239580651
 07/18  19:00:00,63.3128152077,4.92927728055,25.58996008,0.0,12.3080778603,20.4854999863,6.50879600156,0.0,6.50879600156
 07/18  20:00:00,64.4381685601,4.54997133301,23.0705736065,0.0,12.456681583,19.8967753704,5.97749634289,0.0,5.97749634289
 07/18  21:00:00,57.1738249459,4.14132158705,20.7855474269,0.0,9.18739968257,17.702556249,4.91489702555,0.0,4.91489702555
 07/18  22:00:00,47.8243936137,3.73871930099,18.7740309424,0.0,5.91811778209,14.0365255879,4.30769741564,0.0,4.30769741564
 07/18  23:00:00,39.5590412115,3.3443750566,16.7995318558,0.0,3.54045821811,10.5176760807,2.48609858592,0.0,2.48609858592
 07/18  24:00:00,33.5704894493,2.96549959348,14.8931111125,0.0,2.55330491699,7.80157382632,0.892199609908,0.0,0.892199609908
 07/19  01:00:00,31.9238853573,2.78905204915,14.0116791807,0.0,2.55330491699,7.21284921042,0.588584077753,0.0,0.588584077753
 07/19  02:00:00,30.529432326,2.62208063051,13.078559876,0.0,2.55330491699,6.91848690247,0.360895758365,0.0,0.360895758365
 07/19  03:00:00,29.3345241882,2.45875080349,12.1941627192,0.0,2.55330491699,6.7713057485,0.360895662363,0.0,0.360895662363
 07/19  04:00:00,30.7579302135,2.36140871813,11.6384173822,0.0,3.82705111198,7.57405300124,0.588581765373,0.0,0.588581765373
 07/19  05:00:00,35.8549280676,2.45105367835,12.1071578141,0.0,6.02426329834,9.91545327661,2.33415226957,0.0,2.33415226957
 07/19  06:00:00,40.1660687503,2.61481819113,12.7219495708,0.0,6.51253267309,14.7454349813,7.41899431218,0.0,7.41899431218
 07/19  07:00:00,40.9157652957,2.8376612718,13.9010037336,0.0,6.01364874671,18.163451543,7.87434070381,0.0,7.87434070381
 07/19  08:00:00,43.4596803221,3.36885947061,16.8594711101,0.0,4.35151303671,18.8798367041,7.57076680435,0.0,7.57076680435
 07/19  09:00:00,43.1004186918,3.7533200291,18.9393807618,0.0,3.78894180059,16.6187760998,6.66004594999,0.0,6.66004594999
 07/19  10:00:00,42.6335484239,4.10413825343,21.0383189726,0.0,3.78894180059,13.7021493968,6.05289871659,0.0,6.05289871659
 07/19  11:00:00,43.9979699667,4.3139891505,22.0457084645,0.0,3.78894180059,13.8493305508,4.9144976541,0.0,4.9144976541
 07/19  12:00:00,44.854404232,4.49168674334,23.034886355,0.0,3.69398621738,13.6338449159,4.30735042078,0.0,4.30735042078
 07/19  13:00:00,45.299082727,4.59730110245,23.6522338888,0.0,3.78894180059,13.2606059349,3.85198999578,0.0,3.85198999578
 07/19  14:00:00,44.3415719764,4.56959429759,22.8696110971,0.0,3.78894180059,13.1134247809,3.39662957079,0.0,3.39662957079
 07/19  15:00:00,46.4420345591,4.72082370546,23.4538348186,0.0,4.71240779196,13.5549682428,3.85198999578,0.0,3.85198999578
 07/19  16:00:00,55.6844717499,4.94233914361,25.0244031838,0.0,7.18559832057,18.5321311015,4.45913722911,0.0,4.45913722911
 07/19  17:00:00,61.9041503311,4.87192207217,25.3367425673,0.0,8.38069375907,23.3147919321,5.82521850409,0.0,5.82521850409
 07/19  18:00:00,63.7931738307,4.86896749113,25.1613505142,0.0,10.6415932552,23.1212625696,6.81183275824,0.0,6.81183275824
 07/19  19:00:00,61.2650760183,4.66187227217,23.809625899,0.0,12.3080778603,20.4854999863,6.50825914158,0.0,6.50825914158
 07/19  20:00:00,63.6334790957,4.410124135,22.4057313401,0.0,12.456681583,19.8967753704,5.97700531242,0.0,5.97700531242
 07/19  21:00:00,57.6221352849,4.17196994186,21.203209411,0.0,9.18739968257,17.702556249,4.9144976541,0.0,4.9144976541
 07/19  22:00:00,47.0990372396,3.68276442189,18.1046294474,0.0,5.91811778209,14.0365255879,4.30735042078,0.0,4.30735042078
 07/19  23:00:00,38.5576029037,3.26514925729,15.8773193474,0.0,3.54045821811,10.5176760807,2.4859087208,0.0,2.4859087208
 07/19  24:00:00,32.7310449497,2.89644377512,14.1227224312,0.0,2.55330491699,7.80157382632,0.892147233325,0.0,0.892147233325
 07/20  01:00:00,29.8371826856,2.53037208346,12.1836564747,0.0,2.55330491699,7.21284921042,0.588570007685,0.0,0.588570007685
 07/20  02:00:00,27.7121160416,2.23912362315,10.644200599,0.0,2.55330491699,6.91848690247,0.360892442014,0.0,0.360892442014
 07/20  03:00:00,26.9221630941,2.12310323439,10.1174491942,0.0,2.55330491699,6.7713057485,0.360892419984,0.0,0.360892419984
 07/20  04:00:00,29.4238540623,2.17388321596,10.4918667331,0.0,3.82705111198,7.57405300124,0.58856947707,0.0,0.58856947707
 07/20  05:00:00,34.5818041431,2.28263422748,11.0024533405,0.0,6.02426329834,9.91545327661,2.33408831458,0.0,2.33408831458
 07/20  06:00:00,39.726603555,2.55452487631,12.3427776904,0.0,6.51253267309,14.7454349813,7.41884205503,0.0,7.41884205503
 07/20  07:00:00,41.8420119686,2.98146160779,14.6834500705,0.0,6.01364874671,18.163451543,7.87419024549,0.0,7.87419024549
 07/20  08:00:00,44.4028987215,3.51277706496,17.6587719151,0.0,4.35151303671,18.8798367041,7.57062257341,0.0,7.57062257341
 07/20  09:00:00,42.9516669285,3.74657128956,18.797377738,0.0,3.78894180059,16.6187760998,6.65991975086,0.0,6.65991975086
 07/20  10:00:00,42.4800051148,4.06529800658,20.9236159103,0.0,3.78894180059,13.7021493968,6.05278453647,0.0,6.05278453647
 07/20  11:00:00,44.9384728658,4.3580293698,22.9421711442,0.0,3.78894180059,13.8493305508,4.91440600954,0.0,4.91440600954
 07/20  12:00:00,45.1579434088,4.47953848702,23.3505737881,0.0,3.69398621738,13.6338449159,4.30727079517,0.0,4.30727079517
 07/20  13:00:00,46.0034294557,4.62244963783,24.3314320821,0.0,3.78894180059,13.2606059349,3.8519193844,0.0,3.8519193844
 07/20  14:00:00,46.9605391756,4.76212794748,25.2960446463,0.0,3.78894180059,13.1134247809,3.39656797362,0.0,3.39656797362
 07/20  15:00:00,49.2186362083,4.90975906101,26.0415011122,0.0,4.71240779196,13.5549682428,3.8519193844,0.0,3.8519193844
 07/20  16:00:00,58.2587952123,5.16439788537,27.3766679045,0.0,7.18559832057,18.5321311015,4.45905459876,0.0,4.45905459876
 07/20  17:00:00,64.4950062228,5.16017910222,27.639341429,0.0,8.38069375907,23.3147919321,5.82510883108,0.0,5.82510883108
 07/20  18:00:00,66.6171465679,5.22321804172,27.6310727008,0.0,10.6415932552,23.1212625696,6.81170355443,0.0,6.81170355443
 07/20  19:00:00,63.828246354,5.01477284692,26.01989566,0.0,12.3080778603,20.4854999863,6.50813594725,0.0,6.50813594725
 07/20  20:00:00,66.1395674564,4.65932541114,23.7697850913,0.0,12.456681583,19.8967753704,5.97689263468,0.0,5.97689263468
 07/20  21:00:00,58.5373518841,4.32611904169,21.9642769104,0.0,9.18739968257,17.702556249,4.91440600954,0.0,4.91440600954
 07/20  22:00:00,49.1841053089,3.92626265444,19.9461992841,0.0,5.91811778209,14.0365255879,4.30727079517,0.0,4.30727079517
 07/20  23:00:00,40.8001570368,3.53390292129,17.8511198165,0.0,3.54045821811,10.5176760807,2.48586515207,0.0,2.48586515207
 07/20  24:00:00,34.7376483751,3.15518760995,15.8705820218,0.0,2.55330491699,7.80157382632,0.892135214365,0.0,0.892135214365
 07/21  01:00:00,32.23764269,2.8566821741,14.2578063884,0.0,2.55330491699,7.21284921042,0.588576117469,0.0,0.588576117469
 07/21  02:00:00,30.3675315006,2.61941125898,12.9193284222,0.0,2.55330491699,6.91848690247,0.360894170644,0.0,0.360894170644
 07/21  03:00:00,29.2507285002,2.46487990165,12.1042379331,0.0,2.55330491699,6.7713057485,0.360894222595,0.0,0.360894222595
 07/21  04:00:00,31.0740435945,2.40962102856,11.9063184527,0.0,3.82705111198,7.57405300124,0.588577368787,0.0,0.588577368787
 07/21  05:00:00,36.2763555078,2.51138368272,12.46825525,0.0,6.02426329834,9.91545327661,2.33416057651,0.0,2.33416057651
 07/21  06:00:00,41.0755021244,2.7368833283,13.5093178077,0.0,6.51253267309,14.7454349813,7.41916404087,0.0,7.41916404087
 07/21  07:00:00,42.159419145,3.02343800739,14.9588808473,0.0,6.01364874671,18.163451543,7.87454430194,0.0,7.87454430194
 07/21  08:00:00,43.3518083589,3.36982002287,16.7506385946,0.0,4.35151303671,18.8798367041,7.57096267666,0.0,7.57096267666
 07/21  09:00:00,43.039856962,3.73717614648,18.8949629145,0.0,3.78894180059,16.6187760998,6.66021734415,0.0,6.66021734415
 07/21  10:00:00,43.4772323476,4.18925318926,21.7968879605,0.0,3.78894180059,13.7021493968,6.0530537876,0.0,6.0530537876
 07/21  11:00:00,46.1365630441,4.48963870369,24.0086519887,0.0,3.78894180059,13.8493305508,4.914622119,0.0,4.914622119
 07/21  12:00:00,47.0810938422,4.65526626222,25.0979964463,0.0,3.69398621738,13.6338449159,4.30745856241,0.0,4.30745856241
 07/21  13:00:00,47.6430627829,4.78391463188,25.8096004152,0.0,3.78894180059,13.2606059349,3.85208589496,0.0,3.85208589496
 07/21  14:00:00,48.9046479189,5.00272491496,26.9995564222,0.0,3.78894180059,13.1134247809,3.39671322752,0.0,3.39671322752
 07/21  15:00:00,51.4502373808,5.19174737151,27.9911139742,0.0,4.71240779196,13.5549682428,3.85208589496,0.0,3.85208589496
 07/21  16:00:00,59.1726298617,5.30584976817,28.1490506711,0.0,7.18559832057,18.5321311015,4.45924945155,0.0,4.45924945155
 07/21  17:00:00,63.3798450472,5.04409264187,26.6402667137,0.0,8.38069375907,23.3147919321,5.82536745388,0.0,5.82536745388
 07/21  18:00:00,65.7861436443,5.09248784999,26.9307999689,0.0,10.6415932552,23.1212625696,6.81200823334,0.0,6.81200823334
 07/21  19:00:00,63.9662205161,5.01315726323,26.1594854057,0.0,12.3080778603,20.4854999863,6.50842645504,0.0,6.50842645504
 07/21  20:00:00,66.677893352,4.74331938916,24.2241170089,0.0,12.456681583,19.8967753704,5.97715834303,0.0,5.97715834303
 07/21  21:00:00,59.1085872845,4.41689611088,22.4447352417,0.0,9.18739968257,17.702556249,4.914622119,0.0,4.914622119
 07/21  22:00:00,49.4316180166,3.98561513145,20.1343595148,0.0,5.91811778209,14.0365255879,4.30745856241,0.0,4.30745856241
 07/21  23:00:00,40.9780591335,3.57594465595,17.9869801785,0.0,3.54045821811,10.5176760807,2.48596789264,0.0,2.48596789264
 07/21  24:00:00,34.5226888804,3.1391486773,15.6716614597,0.0,2.55330491699,7.80157382632,0.89216355659,0.0,0.89216355659
 07/22  01:00:00,32.2094270452,2.86454767737,14.2217252404,0.0,2.55330491699,7.21284921042,0.588602404458,0.0,0.588602404458
 07/22  02:00:00,30.5975875425,2.65720126486,13.1115944582,0.0,2.55330491699,6.91848690247,0.360900943579,0.0,0.360900943579
 07/22  03:00:00,29.1053852317,2.45504399478,11.9687305714,0.0,2.55330491699,6.7713057485,0.360901069509,0.0,0.360901069509
 07/22  04:00:00,30.2491657776,2.31869182405,11.1723698403,0.0,3.82705111198,7.57405300124,0.588605437715,0.0,0.588605437715
 07/22  05:00:00,34.9500631049,2.35493539617,11.2984111336,0.0,6.02426329834,9.91545327661,2.33436903363,0.0,2.33436903363
 07/22  06:00:00,39.7232190542,2.56798375316,12.3259343127,0.0,6.51253267309,14.7454349813,7.41996017618,0.0,7.41996017618
 07/22  07:00:00,41.04647269,2.90590963877,14.1569921233,0.0,6.01364874671,17.9699221805,7.87540276846,0.0,7.87540276846
 07/22  08:00:00,41.7738722736,3.29425543507,16.6946806658,0.0,3.66783283761,18.1171033345,7.57178701341,0.0,7.57178701341
 07/22  09:00:00,42.2401826358,3.72991283219,19.5489654714,0.0,3.10526160149,15.8560427302,6.66093864173,0.0,6.66093864173
 07/22  10:00:00,41.7288403499,4.03668867929,21.6474740414,0.0,3.10526160149,12.9394160272,6.05370639023,0.0,6.05370639023
 07/22  11:00:00,44.0091590108,4.2619720096,23.5553282182,0.0,3.10526160149,13.0865971812,4.91514591848,0.0,4.91514591848
 07/22  12:00:00,45.6400861431,4.45610517862,25.1393033355,0.0,3.10526160149,12.9394160272,4.30791366688,0.0,4.30791366688
 07/22  13:00:00,45.3493952824,4.5669850425,25.1792760728,0.0,3.10526160149,12.4978725653,3.85248947817,0.0,3.85248947817
 07/22  14:00:00,43.6796050164,4.51415264118,23.7094993621,0.0,3.10526160149,12.3506914113,3.39706528947,0.0,3.39706528947
 07/22  15:00:00,47.1225488298,4.78071162457,25.5208747389,0.0,4.02872759285,12.7922348732,3.85248947817,0.0,3.85248947817
 07/22  16:00:00,57.8004807849,5.14908212741,28.3800828037,0.0,6.50191812146,17.7693977319,4.45972172978,0.0,4.45972172978
 07/22  17:00:00,62.2786237726,4.94254383292,25.8341236105,0.0,8.38069375907,23.1212625696,5.82599429589,0.0,5.82599429589
 07/22  18:00:00,60.2888021546,4.50339836702,22.0225479623,0.0,10.6415932552,23.1212625696,6.81274670474,0.0,6.81274670474
 07/22  19:00:00,56.3542600457,4.07685388357,19.483828315,0.0,12.3080778603,20.4854999863,6.50913057894,0.0,6.50913057894
 07/22  20:00:00,59.5912175071,3.7798171835,18.1009433697,0.0,12.456681583,19.8967753704,5.97780235879,0.0,5.97780235879
 07/22  21:00:00,52.5459932036,3.49207187853,16.8069653931,0.0,9.18739968257,17.702556249,4.91514591848,0.0,4.91514591848
 07/22  22:00:00,43.5093332225,3.12795027198,15.0697395802,0.0,5.91811778209,14.0365255879,4.30791366688,0.0,4.30791366688
 07/22  23:00:00,35.6416883897,2.78699411085,13.4395599798,0.0,3.54045821811,10.5176760807,2.48621691206,0.0,2.48621691206
 07/22  24:00:00,30.0069373937,2.45505835365,11.8400002967,0.0,2.55330491699,7.80157382632,0.892232251604,0.0,0.892232251604
 07/23  01:00:00,27.9929465035,2.22208650724,10.6477058688,0.0,2.55330491699,7.21284921042,0.588648860032,0.0,0.588648860032
 07/23  02:00:00,26.7594917677,2.06695706668,9.86374288151,0.0,2.55330491699,6.91848690247,0.360912758645,0.0,0.360912758645
 07/23  03:00:00,25.8227283256,1.94066954332,9.20044811679,0.0,2.55330491699,6.7713057485,0.360912958548,0.0,0.360912958548
 07/23  04:00:00,27.1321048441,1.82556829666,8.54843243417,0.0,3.82705111198,7.57405300124,0.588653675066,0.0,0.588653675066
 07/23  05:00:00,31.9641698968,1.88375580211,8.7836975196,0.0,6.02426329834,9.91545327661,2.33471362388,0.0,2.33471362388
 07/23  06:00:00,37.3877408133,2.20016630575,10.3582735192,0.0,6.51253267309,14.7454349813,7.421230227,0.0,7.421230227
 07/23  07:00:00,39.9918856343,2.73852311054,13.2697915959,0.0,6.01364874671,17.9699221805,7.87676539094,0.0,7.87676539094
 07/23  08:00:00,41.0243315002,3.15557854433,16.0838167832,0.0,3.66783283761,18.1171033345,7.57309533952,0.0,7.57309533952
 07/23  09:00:00,41.6797380612,3.6062722623,19.1121614667,0.0,3.10526160149,15.8560427302,6.66208343001,0.0,6.66208343001
 07/23  10:00:00,40.614520479,3.89238283923,20.6774600106,0.0,3.10526160149,12.9394160272,6.05474215111,0.0,6.05474215111
 07/23  11:00:00,43.4329848299,4.185224296,23.0559017509,0.0,3.10526160149,13.0865971812,4.91597725287,0.0,4.91597725287
 07/23  12:00:00,45.1713916832,4.39412832557,24.7325857286,0.0,3.10526160149,12.9394160272,4.30863597381,0.0,4.30863597381
 07/23  13:00:00,44.9808788918,4.48153155796,24.8962131668,0.0,3.10526160149,12.4978725653,3.85313001451,0.0,3.85313001451
 07/23  14:00:00,42.6293818708,4.36504490142,22.8083839563,0.0,3.10526160149,12.3506914113,3.39762405521,0.0,3.39762405521
 07/23  15:00:00,42.8594467283,4.3086189423,21.7298653196,0.0,4.02872759285,12.7922348732,3.85313001451,0.0,3.85313001451
 07/23  16:00:00,52.9096517374,4.66197017577,23.9763657079,0.0,6.50191812146,17.7693977319,4.46047129357,0.0,4.46047129357
 07/23  17:00:00,62.8760265416,4.99666178893,26.3774084235,0.0,8.38069375907,23.1212625696,5.82698917147,0.0,5.82698917147
 07/23  18:00:00,64.9311592372,4.98186220227,26.1864412096,0.0,10.6415932552,23.1212625696,6.81391874995,0.0,6.81391874995
 07/23  19:00:00,62.2111439704,4.7691626481,24.6484034751,0.0,12.3080778603,20.4854999863,6.51024811042,0.0,6.51024811042
 07/23  20:00:00,62.9546146122,4.2536697753,20.990487883,0.0,12.456681583,19.8967753704,5.97882449123,0.0,5.97882449123
 07/23  21:00:00,53.381180052,3.67982860358,17.4543955164,0.0,9.18739968257,17.702556249,4.91597725287,0.0,4.91597725287
 07/23  22:00:00,43.5977389941,3.19767422779,15.088421396,0.0,5.91811778209,14.0365255879,4.30863597381,0.0,4.30863597381
 07/23  23:00:00,35.2064766388,2.76117072641,13.0301716133,0.0,3.54045821811,10.5176760807,2.48661213661,0.0,2.48661213661
 07/23  24:00:00,29.3410366599,2.38374140219,11.2454165144,0.0,2.55330491699,7.80157382632,0.892341279065,0.0,0.892341279065
 07/24  01:00:00,27.7422462417,2.20585932166,10.4132327926,0.0,2.55330491699,7.21284921042,0.588715469602,0.0,0.588715469602
 07/24  02:00:00,26.4666824535,2.04549455873,9.59239607528,0.0,2.55330491699,6.91848690247,0.360929612178,0.0,0.360929612178
 07/24  03:00:00,25.4274952525,1.89674929144,8.8491352956,0.0,2.55330491699,6.7713057485,0.36092988604,0.0,0.36092988604
 07/24  04:00:00,27.2537729424,1.85162411456,8.6440447146,0.0,3.82705111198,7.57405300124,0.588722066083,0.0,0.588722066083
 07/24  05:00:00,32.0145282077,1.89968262125,8.81812901129,0.0,6.02426329834,9.91545327661,2.33519424489,0.0,2.33519424489
 07/24  06:00:00,36.5384892807,2.08224833652,9.62693995589,0.0,6.51253267309,14.7454349813,7.42297381903,0.0,7.42297381903
 07/24  07:00:00,38.0027813756,2.41280574986,11.4128753354,0.0,6.01364874671,18.163451543,7.87863176601,0.0,7.87863176601
 07/24  08:00:00,42.1471059967,3.17404886842,15.7417073869,0.0,4.35151303671,18.8798367041,7.57488726756,0.0,7.57488726756
 07/24  09:00:00,43.4421516374,3.74763308641,19.28680065,0.0,3.78894180059,16.6187760998,6.66365136997,0.0,6.66365136997
 07/24  10:00:00,44.3441674813,4.24442948692,22.6086467965,0.0,3.78894180059,13.7021493968,6.05616076351,0.0,6.05616076351
 07/24  11:00:00,47.9192301282,4.60925982414,25.6716979523,0.0,3.78894180059,13.8493305508,4.91711587598,0.0,4.91711587598
 07/24  12:00:00,48.3767462644,4.74522709619,26.3036880345,0.0,3.69398621738,13.6338449159,4.30962526929,0.0,4.30962526929
 07/24  13:00:00,47.5457023142,4.7792324737,25.7169221048,0.0,3.78894180059,13.2606059349,3.85400731428,0.0,3.85400731428
 07/24  14:00:00,48.1893829959,4.9163976182,26.370618796,0.0,3.78894180059,13.1134247809,3.39838935926,0.0,3.39838935926
 07/24  15:00:00,51.8946811211,5.19629819607,28.4310068899,0.0,4.71240779196,13.5549682428,3.85400731428,0.0,3.85400731428
 07/24  16:00:00,60.8276629984,5.41579174841,29.6941418276,0.0,7.18559832057,18.5321311015,4.46149792096,0.0,4.46149792096
 07/24  17:00:00,65.2613917078,5.23471517133,28.3311908449,0.0,8.38069375907,23.3147919321,5.82835178601,0.0,5.82835178601
 07/24  18:00:00,65.2306476823,5.06091904179,26.4068728152,0.0,10.6415932552,23.1212625696,6.81552402187,0.0,6.81552402187
 07/24  19:00:00,60.9718333907,4.67710904353,23.5011465,0.0,12.3080778603,20.4854999863,6.51177871853,0.0,6.51177871853
 07/24  20:00:00,63.0998127586,4.26981681049,21.1195389942,0.0,12.456681583,19.8967753704,5.98022443768,0.0,5.98022443768
 07/24  21:00:00,55.9120133052,3.97687701749,19.6881803557,0.0,9.18739968257,17.702556249,4.91711587598,0.0,4.91711587598
 07/24  22:00:00,45.9051675057,3.5163183605,17.0772057749,0.0,5.91811778209,14.0365255879,4.30962526929,0.0,4.30962526929
 07/24  23:00:00,37.0181144863,3.04148826468,14.5614919226,0.0,3.54045821811,10.5176760807,2.48715344924,0.0,2.48715344924
 07/24  24:00:00,30.725099976,2.60971512724,12.4035061054,0.0,2.55330491699,7.80157382632,0.892490606686,0.0,0.892490606686
 07/25  01:00:00,28.7760998766,2.3695601983,11.2833855509,0.0,2.55330491699,7.21284921042,0.588802212611,0.0,0.588802212611
 07/25  02:00:00,27.446316684,2.193299214,10.4242256505,0.0,2.55330491699,6.91848690247,0.360951499022,0.0,0.360951499022
 07/25  03:00:00,26.3696295955,2.04075549968,9.64726343029,0.0,2.55330491699,6.7713057485,0.360951846823,0.0,0.360951846823
 07/25  04:00:00,28.5646206167,2.04736656748,9.75914993595,0.0,3.82705111198,7.57405300124,0.588810590043,0.0,0.588810590043
 07/25  05:00:00,33.9444805177,2.18223283105,10.4655311115,0.0,6.02426329834,9.91545327661,2.33581075399,0.0,2.33581075399
 07/25  06:00:00,38.8988653543,2.42649684918,11.6430675167,0.0,6.51253267309,14.7454349813,7.42519043772,0.0,7.42519043772
 07/25  07:00:00,40.8688395291,2.84328248172,13.8484567571,0.0,6.01364874671,18.163451543,7.88100134107,0.0,7.88100134107
 07/25  08:00:00,44.3693076094,3.51555032494,17.622407543,0.0,4.35151303671,18.8798367041,7.57716226687,0.0,7.57716226687
 07/25  09:00:00,44.6996385092,3.95020278375,20.3417178245,0.0,3.78894180059,16.6187760998,6.66564199727,0.0,6.66564199727
 07/25  10:00:00,45.5341547376,4.37857452824,23.6644890115,0.0,3.78894180059,13.7021493968,6.0579618073,0.0,6.0579618073
 07/25  11:00:00,48.2269481791,4.65087719525,25.9377986321,0.0,3.78894180059,13.8493305508,4.91856145061,0.0,4.91856145061
 07/25  12:00:00,48.2170639258,4.74866643377,26.1405663584,0.0,3.69398621738,13.6338449159,4.31088126036,0.0,4.31088126036
 07/25  13:00:00,48.3920299214,4.85644956061,26.486032625,0.0,3.78894180059,13.2606059349,3.85512111768,0.0,3.85512111768
 07/25  14:00:00,49.9515355916,5.08175099345,27.9674180164,0.0,3.78894180059,13.1134247809,3.399360975,0.0,3.399360975
 07/25  15:00:00,49.7424662216,5.0281583705,26.446931816,0.0,4.71240779196,13.5549682428,3.85512111768,0.0,3.85512111768
 07/25  16:00:00,57.4992879168,5.13946669726,26.6420917971,0.0,7.18559832057,18.5321311015,4.46280130792,0.0,4.46280130792
 07/25  17:00:00,63.8020194621,5.06017992021,27.0463538503,0.0,8.38069375907,23.3147919321,5.83008173597,0.0,5.83008173597
 07/25  18:00:00,65.5965588762,5.05583114712,26.7778719037,0.0,10.6415932552,23.1212625696,6.81756204512,0.0,6.81756204512
 07/25  19:00:00,63.128878084,4.87230354894,25.4629966879,0.0,12.3080778603,20.4854999863,6.51372195,0.0,6.51372195
 07/25  20:00:00,66.1378826315,4.60966684467,23.8177588329,0.0,12.456681583,19.8967753704,5.98200178353,0.0,5.98200178353
 07/25  21:00:00,58.7339714675,4.3355316988,22.1514838367,0.0,9.18739968257,17.702556249,4.91856145061,0.0,4.91856145061
 07/25  22:00:00,49.5128761015,3.97720868613,20.224024045,0.0,5.91811778209,14.0365255879,4.31088126036,0.0,4.31088126036
 07/25  23:00:00,41.3723558218,3.62585851615,18.3313630066,0.0,3.54045821811,10.5176760807,2.48784068963,0.0,2.48784068963
 07/25  24:00:00,35.1374118769,3.23988029048,16.1856528431,0.0,2.55330491699,7.80157382632,0.892680190243,0.0,0.892680190243
 07/26  01:00:00,31.9177546824,2.8472256486,13.9473749064,0.0,2.55330491699,7.21284921042,0.588909062549,0.0,0.588909062549
 07/26  02:00:00,29.8882156618,2.57533052808,12.4840933143,0.0,2.55330491699,6.91848690247,0.360978412531,0.0,0.360978412531
 07/26  03:00:00,28.8762998098,2.42710768955,11.7675814548,0.0,2.55330491699,6.7713057485,0.360978834242,0.0,0.360978834242
 07/26  04:00:00,30.6996569121,2.38298679591,11.558566003,0.0,3.82705111198,7.57405300124,0.588919220264,0.0,0.588919220264
 07/26  05:00:00,35.865658731,2.48922224337,12.0797199126,0.0,6.02426329834,9.91545327661,2.33656296831,0.0,2.33656296831
 07/26  06:00:00,40.8510411048,2.73663776768,13.2851023488,0.0,6.51253267309,14.7454349813,7.42787942844,0.0,7.42787942844
 07/26  07:00:00,42.0327385328,3.02969103676,14.8259472057,0.0,6.01364874671,18.163451543,7.88387341454,0.0,7.88387341454
 07/26  08:00:00,43.8418088654,3.45787703597,17.152582088,0.0,4.35151303671,18.8798367041,7.57991966373,0.0,7.57991966373
 07/26  09:00:00,43.9672421264,3.8843442163,19.6751800091,0.0,3.78894180059,16.6187760998,6.6680547224,0.0,6.6680547224
 07/26  10:00:00,44.6246625969,4.31680394941,22.8167674496,0.0,3.78894180059,13.7021493968,6.06014474915,0.0,6.06014474915
 07/26  11:00:00,46.2972122202,4.48396205898,24.1749778095,0.0,3.78894180059,13.8493305508,4.92031354867,0.0,4.92031354867
 07/26  12:00:00,47.0808715731,4.63809727228,25.1149431671,0.0,3.69398621738,13.6338449159,4.31240357507,0.0,4.31240357507
 07/26  13:00:00,48.7422564877,4.85481334909,26.8378954029,0.0,3.78894180059,13.2606059349,3.85647109487,0.0,3.85647109487
 07/26  14:00:00,49.1486418831,4.98341342201,27.2628618793,0.0,3.78894180059,13.1134247809,3.40053861468,0.0,3.40053861468
 07/26  15:00:00,48.869865216,4.88833448319,25.7141546977,0.0,4.71240779196,13.5549682428,3.85647109487,0.0,3.85647109487
 07/26  16:00:00,55.72032668,4.976115,25.0264822576,0.0,7.18559832057,18.5321311015,4.46438106847,0.0,4.46438106847
 07/26  17:00:00,64.0452965893,5.14700469472,27.202806203,0.0,8.38069375907,23.3147919321,5.83217850906,0.0,5.83217850906
 07/26  18:00:00,67.2087526937,5.26033898129,28.1855578871,0.0,10.6415932552,23.1212625696,6.82003221615,0.0,6.82003221615
 07/26  19:00:00,63.2896914464,4.95086443163,25.5452491676,0.0,12.3080778603,20.4854999863,6.51607722935,0.0,6.51607722935
 07/26  20:00:00,65.4855327281,4.57190339401,23.2031723802,0.0,12.456681583,19.8967753704,5.98415600246,0.0,5.98415600246
 07/26  21:00:00,57.0629101285,4.15335933967,20.6625948568,0.0,9.18739968257,17.702556249,4.92031354867,0.0,4.92031354867
 07/26  22:00:00,46.0827723118,3.56155510099,17.2095738405,0.0,5.91811778209,14.0365255879,4.31240357507,0.0,4.31240357507
 07/26  23:00:00,37.2234018858,3.07897004235,14.7292975445,0.0,3.54045821811,10.5176760807,2.48867365428,0.0,2.48867365428
 07/26  24:00:00,31.7495509309,2.77043683154,13.267235356,0.0,2.55330491699,7.80157382632,0.892909973595,0.0,0.892909973595
 07/27  01:00:00,30.7089443694,2.67577578001,12.910014462,0.0,2.55330491699,7.21284921042,0.589035986955,0.0,0.589035986955
 07/27  02:00:00,29.4005194262,2.50504708715,12.0666805196,0.0,2.55330491699,6.91848690247,0.361010344574,0.0,0.361010344574
 07/27  03:00:00,27.8543676304,2.28779797651,10.8849589884,0.0,2.55330491699,6.7713057485,0.36101084016,0.0,0.36101084016
 07/27  04:00:00,29.2295812255,2.17567876774,10.2957983445,0.0,3.82705111198,7.57405300124,0.589047924112,0.0,0.589047924112
 07/27  05:00:00,33.9461141457,2.20653981514,10.4428577554,0.0,6.02426329834,9.91545327661,2.33745066475,0.0,2.33745066475
 07/27  06:00:00,39.1524402939,2.4810324408,11.8421068648,0.0,6.51253267309,14.7454349813,7.43103999664,0.0,7.43103999664
 07/27  07:00:00,40.6701554645,2.82759711387,13.6654580603,0.0,6.01364874671,18.163451543,7.887247136,0.0,7.887247136
 07/27  08:00:00,43.1346170596,3.37408847049,16.5291788477,0.0,4.35151303671,18.8798367041,7.58315864157,0.0,7.58315864157
 07/27  09:00:00,43.5912046746,3.83639278997,19.3470939836,0.0,3.78894180059,16.6187760998,6.67088883087,0.0,6.67088883087
 07/27  10:00:00,43.9473131329,4.24126958563,22.2149523494,0.0,3.78894180059,13.7021493968,6.06270894257,0.0,6.06270894257
 07/27  11:00:00,46.0501873125,4.46479313062,23.9471218301,0.0,3.78894180059,13.8493305508,4.92237165129,0.0,4.92237165129
 07/27  12:00:00,46.775047338,4.59104675987,24.8561694445,0.0,3.69398621738,13.6338449159,4.31419176259,0.0,4.31419176259
 07/27  13:00:00,48.1925229128,4.7741652585,26.3688099186,0.0,3.78894180059,13.2606059349,3.85805684607,0.0,3.85805684607
 07/27  14:00:00,50.1932010463,5.02579056445,28.2650439001,0.0,3.78894180059,13.1134247809,3.40192192955,0.0,3.40192192955
 07/27  15:00:00,53.4070052627,5.25665900504,29.8829702225,0.0,4.71240779196,13.5549682428,3.85805684607,0.0,3.85805684607
 07/27  16:00:00,62.9606372527,5.5127649915,31.7301428388,0.0,7.18559832057,18.5321311015,4.46623673477,0.0,4.46623673477
 07/27  17:00:00,68.4361352538,5.38921213734,31.3514374249,0.0,8.38069375907,23.3147919321,5.83464148433,0.0,5.83464148433
 07/27  18:00:00,69.3106884961,5.35562236549,30.1922103053,0.0,10.6415932552,23.1212625696,6.82293380345,0.0,6.82293380345
 07/27  19:00:00,66.0430486373,5.2097312989,28.0397394913,0.0,12.3080778603,20.4854999863,6.51884385911,0.0,6.51884385911
 07/27  20:00:00,68.3947491681,4.94746583795,25.7368263762,0.0,12.456681583,19.8967753704,5.9866864565,0.0,5.9866864565
 07/27  21:00:00,61.3737278378,4.70889086782,24.417881038,0.0,9.18739968257,17.702556249,4.92237165129,0.0,4.92237165129
 07/27  22:00:00,51.2747247266,4.23180800435,21.731273352,0.0,5.91811778209,14.0365255879,4.31419176259,0.0,4.31419176259
 07/27  23:00:00,41.8586416107,3.69277766713,18.7507296445,0.0,3.54045821811,10.5176760807,2.48965209651,0.0,2.48965209651
 07/27  24:00:00,35.6751023292,3.30198416623,16.6612394197,0.0,2.55330491699,7.80157382632,0.893179888693,0.0,0.893179888693
 07/28  01:00:00,32.9922321944,2.98629830077,14.8827797662,0.0,2.55330491699,7.21284921042,0.58918294743,0.0,0.58918294743
 07/28  02:00:00,31.1243290973,2.75035587349,13.5451814044,0.0,2.55330491699,6.91848690247,0.361047285531,0.0,0.361047285531
 07/28  03:00:00,29.7413155465,2.56682303327,12.4928818478,0.0,2.55330491699,6.7713057485,0.36104785495,0.0,0.36104785495
 07/28  04:00:00,31.2578107976,2.48148942372,12.0182172607,0.0,3.82705111198,7.57405300124,0.589196663016,0.0,0.589196663016
 07/28  05:00:00,35.9649687735,2.52213596595,12.1461162324,0.0,6.02426329834,9.91545327661,2.33847358013,0.0,2.33847358013
 07/28  06:00:00,40.1200452857,2.65463599716,12.6361083002,0.0,6.51253267309,14.7454349813,7.43467120809,0.0,7.43467120809
 07/28  07:00:00,40.1224584233,2.78041338476,13.1649447483,0.0,6.01364874671,18.163451543,7.89112150649,0.0,7.89112150649
 07/28  08:00:00,42.0440097834,3.25771970447,15.5549403375,0.0,4.35151303671,18.8798367041,7.5868782412,0.0,7.5868782412
 07/28  09:00:00,42.8746693653,3.76951604995,18.6974354144,0.0,3.78894180059,16.6187760998,6.67414348337,0.0,6.67414348337
 07/28  10:00:00,43.4323953776,4.22089893699,21.7204052427,0.0,3.78894180059,13.7021493968,6.06565362823,0.0,6.06565362823
 07/28  11:00:00,45.9872564495,4.48520962607,23.8637744717,0.0,3.78894180059,13.8493305508,4.92473514898,0.0,4.92473514898
 07/28  12:00:00,47.6657492312,4.69210523021,25.6458128673,0.0,3.69398621738,13.6338449159,4.31624529338,0.0,4.31624529338
 07/28  13:00:00,49.2361173408,4.87574613602,27.310823469,0.0,3.78894180059,13.2606059349,3.85987790168,0.0,3.85987790168
 07/28  14:00:00,51.0054495852,5.0981940873,29.0048889161,0.0,3.78894180059,13.1134247809,3.40351050997,0.0,3.40351050997
 07/28  15:00:00,54.3575486129,5.34361457585,30.746558002,0.0,4.71240779196,13.5549682428,3.85987790168,0.0,3.85987790168
 07/28  16:00:00,63.6106186141,5.58273034026,32.3101588515,0.0,7.18559832057,18.5321311015,4.46836775728,0.0,4.46836775728
 07/28  17:00:00,68.3316880889,5.37954021686,31.2566621804,0.0,8.38069375907,23.3147919321,5.83746993239,0.0,5.83746993239
 07/28  18:00:00,69.1991505087,5.31605195343,30.1202427299,0.0,10.6415932552,23.1212625696,6.82626594775,0.0,6.82626594775
 07/28  19:00:00,65.1489007809,5.11672799931,27.2385949345,0.0,12.3080778603,20.4854999863,6.52202101994,0.0,6.52202101994
 07/28  20:00:00,67.0261569422,4.80808664317,24.5076133451,0.0,12.456681583,19.8967753704,5.98959239629,0.0,5.98959239629
 07/28  21:00:00,59.9979067119,4.5189764684,23.2319743116,0.0,9.18739968257,17.702556249,4.92473514898,0.0,4.92473514898
 07/28  22:00:00,51.0610887082,4.1767422934,21.5727030445,0.0,5.91811778209,14.0365255879,4.31624529338,0.0,4.31624529338
 07/28  23:00:00,42.4831471769,3.77813614219,19.2898767357,0.0,3.54045821811,10.5176760807,2.49077572657,0.0,2.49077572657
 07/28  24:00:00,36.2533630094,3.39710591748,17.1443783486,0.0,2.55330491699,7.80157382632,0.893489855604,0.0,0.893489855604
 07/29  01:00:00,33.5790285342,3.0828580216,15.3730163852,0.0,2.55330491699,7.21284921042,0.589349899652,0.0,0.589349899652
 07/29  02:00:00,31.9623903631,2.87423301903,14.2593655246,0.0,2.55330491699,6.91848690247,0.361089224305,0.0,0.361089224305
 07/29  03:00:00,30.7854694865,2.71436680225,13.3894920187,0.0,2.55330491699,6.7713057485,0.361089867506,0.0,0.361089867506
 07/29  04:00:00,31.8349805448,2.56655583665,12.5103205949,0.0,3.82705111198,7.57405300124,0.589365392474,0.0,0.589365392474
 07/29  05:00:00,36.414407215,2.58462264327,12.5330679966,0.0,6.02426329834,9.91545327661,2.33963141122,0.0,2.33963141122
 07/29  06:00:00,40.8180106206,2.74702067402,13.2416889582,0.0,6.51253267309,14.7454349813,7.43877198919,0.0,7.43877198919
 07/29  07:00:00,41.2084986423,2.95347107979,14.2714566346,0.0,6.01364874671,17.9699221805,7.89549537878,0.0,7.89549537878
