Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/29  08:00:00,41.3561460657,3.26198696832,16.3092229247,0.0,3.66783283761,18.1171033345,7.59107736109,0.0,7.59107736109
 07/29  09:00:00,42.776078056,3.83228817683,19.9824855469,0.0,3.10526160149,15.8560427302,6.67781771608,0.0,6.67781771608
 07/29  10:00:00,42.6110553463,4.19444934454,22.3719283726,0.0,3.10526160149,12.9394160272,6.06897793406,0.0,6.06897793406
 07/29  11:00:00,45.3457611216,4.47589041286,24.6780119256,0.0,3.10526160149,13.0865971812,4.92740334183,0.0,4.92740334183
 07/29  12:00:00,47.4175890563,4.68665451708,26.6862569102,0.0,3.10526160149,12.9394160272,4.31856355929,0.0,4.31856355929
 07/29  13:00:00,47.6459436897,4.75740961205,27.2853999106,0.0,3.10526160149,12.4978725653,3.86193372239,0.0,3.86193372239
 07/29  14:00:00,48.8464668861,4.90856009395,28.4819537791,0.0,3.10526160149,12.3506914113,3.40530388549,0.0,3.40530388549
 07/29  15:00:00,51.8806721314,5.11766499474,29.9420446703,0.0,4.02872759285,12.7922348732,3.86193372239,0.0,3.86193372239
 07/29  16:00:00,60.6903297989,5.28577890236,31.1332350428,0.0,6.50191812146,17.7693977319,4.47077350492,0.0,4.47077350492
 07/29  17:00:00,68.234136935,5.37431249985,31.357868106,0.0,8.38069375907,23.1212625696,5.84066301563,0.0,5.84066301563
 07/29  18:00:00,69.275216663,5.30268265003,30.2096781877,0.0,10.6415932552,23.1212625696,6.83002766225,0.0,6.83002766225
 07/29  19:00:00,66.7256227837,5.16640693104,28.7656380055,0.0,12.3080778603,20.4854999863,6.52560777098,0.0,6.52560777098
 07/29  20:00:00,68.0015134605,4.8467379253,25.4443185812,0.0,12.456681583,19.8967753704,5.99287296126,0.0,5.99287296126
 07/29  21:00:00,59.5078921928,4.46865868967,22.7922775711,0.0,9.18739968257,17.702556249,4.92740334183,0.0,4.92740334183
 07/29  22:00:00,50.0736373893,4.06317871127,20.6988153077,0.0,5.91811778209,14.0365255879,4.31856355929,0.0,4.31856355929
 07/29  23:00:00,41.2052327873,3.61048318508,18.1796153032,0.0,3.54045821811,10.5176760807,2.49204421169,0.0,2.49204421169
 07/29  24:00:00,34.4577280635,3.15342153256,15.5924277875,0.0,2.55330491699,7.80157382632,0.893839782535,0.0,0.893839782535
 07/30  01:00:00,32.0804578154,2.87525152984,14.0820521581,0.0,2.55330491699,7.21284921042,0.589536793388,0.0,0.589536793388
 07/30  02:00:00,30.2871111446,2.63705896247,12.8212603627,0.0,2.55330491699,6.91848690247,0.361136148318,0.0,0.361136148318
 07/30  03:00:00,28.8757909962,2.43285007189,11.7613302588,0.0,2.55330491699,6.7713057485,0.361136865244,0.0,0.361136865244
 07/30  04:00:00,30.3136833943,2.33436975806,11.221209523,0.0,3.82705111198,7.57405300124,0.589554062072,0.0,0.589554062072
 07/30  05:00:00,35.0741713539,2.37983469318,11.3976200856,0.0,6.02426329834,9.91545327661,2.34092381484,0.0,2.34092381484
 07/30  06:00:00,39.7313771977,2.57234168149,12.3297345279,0.0,6.51253267309,14.7454349813,7.44334112723,0.0,7.44334112723
 07/30  07:00:00,40.1943874609,2.78208884564,13.4287276874,0.0,6.01364874671,17.9699221805,7.9003674577,0.0,7.9003674577
 07/30  08:00:00,40.0375997094,3.04534973897,15.2073137977,0.0,3.66783283761,18.1171033345,7.59575475773,0.0,7.59575475773
 07/30  09:00:00,41.1845769181,3.58139569266,18.6418768932,0.0,3.10526160149,15.8560427302,6.68191044091,0.0,6.68191044091
 07/30  10:00:00,41.3444516499,3.98081653105,21.3189574897,0.0,3.10526160149,12.9394160272,6.07268087562,0.0,6.07268087562
 07/30  11:00:00,43.6235558462,4.23498691537,23.1967101478,0.0,3.10526160149,13.0865971812,4.93037543966,0.0,4.93037543966
 07/30  12:00:00,46.19413518,4.53475203686,25.6147055142,0.0,3.10526160149,12.9394160272,4.3211458738,0.0,4.3211458738
 07/30  13:00:00,47.084593636,4.72857870228,26.7528807666,0.0,3.10526160149,12.4978725653,3.86422369941,0.0,3.86422369941
 07/30  14:00:00,47.5630515527,4.83970347268,27.267395067,0.0,3.10526160149,12.3506914113,3.40730152501,0.0,3.40730152501
 07/30  15:00:00,50.1586449243,4.97867416291,28.359008295,0.0,4.02872759285,12.7922348732,3.86422369941,0.0,3.86422369941
 07/30  16:00:00,56.2107168627,4.9458789063,26.9935221027,0.0,6.50191812146,17.7693977319,4.47345326526,0.0,4.47345326526
 07/30  17:00:00,62.062239382,4.90742798462,25.6528550682,0.0,8.38069375907,23.1212625696,5.84421978844,0.0,5.84421978844
 07/30  18:00:00,61.3927065483,4.63923176925,22.9906189537,0.0,10.6415932552,23.1212625696,6.83421783296,0.0,6.83421783296
 07/30  19:00:00,58.1339733457,4.33180170479,21.0085937937,0.0,12.3080778603,20.4854999863,6.52960305003,0.0,6.52960305003
 07/30  20:00:00,62.3493594589,4.17319347159,20.4657090334,0.0,12.456681583,19.8967753704,5.99652717991,0.0,5.99652717991
 07/30  21:00:00,55.6845596462,3.94776616791,19.4898375463,0.0,9.18739968257,17.702556249,4.93037543966,0.0,4.93037543966
 07/30  22:00:00,46.6646350877,3.58332786959,17.7696638478,0.0,5.91811778209,14.0365255879,4.3211458738,0.0,4.3211458738
 07/30  23:00:00,38.7865820316,3.24959417254,16.12185356,0.0,3.54045821811,10.5176760807,2.49345717623,0.0,2.49345717623
 07/30  24:00:00,32.7494135476,2.87247415035,14.1650606539,0.0,2.55330491699,7.80157382632,0.894229565857,0.0,0.894229565857
 07/31  01:00:00,30.874131033,2.66497054092,13.0860063646,0.0,2.55330491699,7.21284921042,0.58974357251,0.0,0.58974357251
 07/31  02:00:00,29.4906833392,2.49547212252,12.1664193972,0.0,2.55330491699,6.91848690247,0.361188043518,0.0,0.361188043518
 07/31  03:00:00,28.4120910296,2.34734224034,11.3831381238,0.0,2.55330491699,6.7713057485,0.361188834104,0.0,0.361188834104
 07/31  04:00:00,30.2050981788,2.29844288304,11.1485511825,0.0,3.82705111198,7.57405300124,0.589762615496,0.0,0.589762615496
 07/31  05:00:00,35.2788443909,2.38941978747,11.5927080283,0.0,6.02426329834,9.91545327661,2.34235040797,0.0,2.34235040797
 07/31  06:00:00,40.9040953398,2.59409895876,12.5878620593,0.0,6.51253267309,14.7454349813,7.4483772708,0.0,7.4483772708
 07/31  07:00:00,41.0355937681,2.862354647,13.9961388308,0.0,6.01364874671,18.163451543,7.90573630056,0.0,7.90573630056
 07/31  08:00:00,43.4167642133,3.37672510099,16.8086893708,0.0,4.35151303671,18.8798367041,7.60090904595,0.0,7.60090904595
 07/31  09:00:00,44.4238053421,3.91665950952,20.0994279316,0.0,3.78894180059,16.6187760998,6.68642044582,0.0,6.68642044582
 07/31  10:00:00,45.1219744834,4.36204147042,23.2688418152,0.0,3.78894180059,13.7021493968,6.07676135631,0.0,6.07676135631
 07/31  11:00:00,47.565225849,4.60776966232,25.3191838349,0.0,3.78894180059,13.8493305508,4.93365056231,0.0,4.93365056231
 07/31  12:00:00,48.878746003,4.80149959182,26.7494152775,0.0,3.69398621738,13.6338449159,4.32399147218,0.0,4.32399147218
 07/31  13:00:00,48.1034145845,4.82253184609,26.2313350026,0.0,3.78894180059,13.2606059349,3.86674715457,0.0,3.86674715457
 07/31  14:00:00,49.7134724785,5.05591550974,27.755190387,0.0,3.78894180059,13.1134247809,3.40950283697,0.0,3.40950283697
 07/31  15:00:00,51.3298887163,5.16438803535,27.8981246459,0.0,4.71240779196,13.5549682428,3.86674715457,0.0,3.86674715457
 07/31  16:00:00,57.2861968192,5.11662257451,26.4518448223,0.0,7.18559832057,18.5321311015,4.47640624471,0.0,4.47640624471
 07/31  17:00:00,63.9124466238,5.10836933036,27.1085916018,0.0,8.38069375907,23.3147919321,5.84813919752,0.0,5.84813919752
 07/31  18:00:00,67.6539778662,5.20878847698,28.6823335639,0.0,10.6415932552,23.1212625696,6.838835219,0.0,6.838835219
 07/31  19:00:00,64.5546749871,4.9677798101,26.7933173299,0.0,12.3080778603,20.4854999863,6.53400567393,0.0,6.53400567393
 07/31  20:00:00,66.0386595937,4.58156899128,23.7466336485,0.0,12.456681583,19.8967753704,6.00055397006,0.0,6.00055397006
 07/31  21:00:00,58.4680098943,4.27363460828,21.947419354,0.0,9.18739968257,17.702556249,4.93365056232,0.0,4.93365056232
 07/31  22:00:00,49.8299723323,3.99421594054,20.5241130215,0.0,5.91811778209,14.0365255879,4.32399147218,0.0,4.32399147218
 07/31  23:00:00,42.3441775228,3.73694829855,19.1920949253,0.0,3.54045821811,10.5176760807,2.49501420176,0.0,2.49501420176
 07/31  24:00:00,37.1022944852,3.4898097746,17.9006059673,0.0,2.55330491699,7.80157382632,0.89465909014,0.0,0.89465909014
 08/01  01:00:00,35.0433180913,3.25301274844,16.6671512154,0.0,2.55330491699,7.21284921042,0.589970175014,0.0,0.589970175014
 08/01  02:00:00,33.0520229723,2.98184789674,15.2413832561,0.0,2.55330491699,6.91848690247,0.361244894386,0.0,0.361244894386
 08/01  03:00:00,32.4132004974,2.90552188373,14.8260679482,0.0,2.55330491699,6.7713057485,0.361245758558,0.0,0.361245758558
 08/01  04:00:00,34.4244503357,2.89858598225,14.7677602402,0.0,3.82705111198,7.57405300124,0.589990990553,0.0,0.589990990553
 08/01  05:00:00,39.2017132706,2.94045069025,14.9645460052,0.0,6.02426329834,9.91545327661,2.34391076785,0.0,2.34391076785
 08/01  06:00:00,44.8477677795,3.14055808776,15.9850753701,0.0,6.51253267309,14.7454349813,7.45387893014,0.0,7.45387893014
 08/01  07:00:00,44.7477124592,3.37615740626,17.1944547627,0.0,6.01364874671,18.163451543,7.91160031755,0.0,7.91160031755
 08/01  08:00:00,43.0387426114,3.31186630525,16.4955265647,0.0,4.35151303671,18.8798367041,7.60653869935,0.0,7.60653869935
 08/01  09:00:00,39.387899806,3.19025110063,15.7899308044,0.0,3.78894180059,16.6187760998,6.69134639524,0.0,6.69134639524
 08/01  10:00:00,37.5735717713,3.31015501561,16.7723255579,0.0,3.78894180059,13.7021493968,6.08121816773,0.0,6.08121816773
 08/01  11:00:00,41.552110023,3.85598972613,20.0578479451,0.0,3.78894180059,13.8493305508,4.93722773991,0.0,4.93722773991
 08/01  12:00:00,44.3577892714,4.30190623671,22.728051901,0.0,3.69398621738,13.6338449159,4.32709951172,0.0,4.32709951172
 08/01  13:00:00,46.5456185009,4.62946607311,24.866604692,0.0,3.78894180059,13.2606059349,3.86950334058,0.0,3.86950334058
 08/01  14:00:00,45.9786698482,4.63292052593,24.4433827405,0.0,3.78894180059,13.1134247809,3.41190716945,0.0,3.41190716945
 08/01  15:00:00,46.2828123712,4.56154519575,23.4538911404,0.0,4.71240779196,13.5549682428,3.86950334058,0.0,3.86950334058
 08/01  16:00:00,53.8734880534,4.61237479412,23.5433838369,0.0,7.18559832057,18.5321311015,4.47963156877,0.0,4.47963156877
 08/01  17:00:00,59.3684890908,4.5400197332,23.132983666,0.0,8.38069375907,23.3147919321,5.85242008218,0.0,5.85242008218
 08/01  18:00:00,61.7291551157,4.61957542421,23.3467238661,0.0,10.6415932552,23.1212625696,6.84387845298,0.0,6.84387845298
 08/01  19:00:00,60.1436145722,4.47405977353,22.8759769515,0.0,12.3080778603,20.4854999863,6.53881433889,0.0,6.53881433889
 08/01  20:00:00,63.2214239664,4.18210552141,21.328861491,0.0,12.456681583,19.8967753704,6.00495213923,0.0,6.00495213923
 08/01  21:00:00,56.3831966692,3.9488859261,20.1873548111,0.0,9.18739968257,17.702556249,4.93722773991,0.0,4.93722773991
 08/01  22:00:00,47.6487465786,3.65826946867,18.6788337396,0.0,5.91811778209,14.0365255879,4.32709951172,0.0,4.32709951172
 08/01  23:00:00,40.2019494309,3.41592361486,17.370891517,0.0,3.54045821811,10.5176760807,2.49671482717,0.0,2.49671482717
 08/01  24:00:00,34.2853388643,3.06772948084,15.5057306401,0.0,2.55330491699,7.80157382632,0.895128228184,0.0,0.895128228184
 08/02  01:00:00,31.842463204,2.77411070584,13.9451983707,0.0,2.55330491699,7.21284921042,0.590216533038,0.0,0.590216533038
 08/02  02:00:00,30.2376133008,2.55906601498,12.8497554663,0.0,2.55330491699,6.91848690247,0.361306683935,0.0,0.361306683935
 08/02  03:00:00,28.9107658062,2.37945313492,11.8497020058,0.0,2.55330491699,6.7713057485,0.361307621612,0.0,0.361307621612
 08/02  04:00:00,30.4819711093,2.30559450774,11.4182724883,0.0,3.82705111198,7.57405300124,0.590239119186,0.0,0.590239119186
 08/02  05:00:00,35.5201359961,2.38887216692,11.834547254,0.0,6.02426329834,9.91545327661,2.34560443214,0.0,2.34560443214
 08/02  06:00:00,41.2831339356,2.61175398711,12.9492456268,0.0,6.51253267309,14.7454349813,7.45984447761,0.0,7.45984447761
 08/02  07:00:00,41.332282422,2.87534074466,14.279841387,0.0,6.01364874671,18.163451543,7.91795777219,0.0,7.91795777219
 08/02  08:00:00,43.5695793015,3.38608806453,16.9521414955,0.0,4.35151303671,18.8798367041,7.61264205077,0.0,7.61264205077
 08/02  09:00:00,43.7346714321,3.80528503968,19.5216684915,0.0,3.78894180059,16.6187760998,6.69668683038,0.0,6.69668683038
 08/02  10:00:00,43.6287517915,4.17448433466,21.9631762589,0.0,3.78894180059,13.7021493968,6.08604999005,0.0,6.08604999005
 08/02  11:00:00,45.2978019288,4.40216962513,23.2573599519,0.0,3.78894180059,13.8493305508,4.94110591308,0.0,4.94110591308
 08/02  12:00:00,46.2246019315,4.56836413955,24.3284066583,0.0,3.69398621738,13.6338449159,4.33046907202,0.0,4.33046907202
 08/02  13:00:00,47.0490394821,4.70083010375,25.2986616426,0.0,3.78894180059,13.2606059349,3.87249144123,0.0,3.87249144123
 08/02  14:00:00,47.7777213519,4.81315295356,26.0622018166,0.0,3.78894180059,13.1134247809,3.41451381043,0.0,3.41451381043
 08/02  15:00:00,50.2145713687,5.016608326,26.9305870076,0.0,4.71240779196,13.5549682428,3.87249144123,0.0,3.87249144123
 08/02  16:00:00,58.684128923,5.22253473039,27.7438647702,0.0,7.18559832057,18.5321311015,4.48312828229,0.0,4.48312828229
 08/02  17:00:00,64.2217977695,5.0914836183,27.4348284596,0.0,8.38069375907,23.3147919321,5.85706117467,0.0,5.85706117467
 08/02  18:00:00,66.0050012847,5.10519460403,27.1369508553,0.0,10.6415932552,23.1212625696,6.84934604139,0.0,6.84934604139
 08/02  19:00:00,63.6115982316,4.94945714467,25.8685632398,0.0,12.3080778603,20.4854999863,6.54402762086,0.0,6.54402762086
 08/02  20:00:00,66.4955626859,4.66630145251,24.1188042795,0.0,12.456681583,19.8967753704,6.00972038494,0.0,6.00972038494
 08/02  21:00:00,59.3901480006,4.3926643283,22.7505277403,0.0,9.18739968257,17.702556249,4.94110591308,0.0,4.94110591308
 08/02  22:00:00,50.0511517836,4.00893657194,20.7305718413,0.0,5.91811778209,14.0365255879,4.33046907202,0.0,4.33046907202
 08/02  23:00:00,41.846120265,3.64834733732,18.7826386287,0.0,3.54045821811,10.5176760807,2.49855854884,0.0,2.49855854884
 08/02  24:00:00,36.1663038735,3.32690292298,17.1275222071,0.0,2.55330491699,7.80157382632,0.89563684106,0.0,0.89563684106
 08/03  01:00:00,34.2585656642,3.13129653501,16.0041150017,0.0,2.55330491699,7.21284921042,0.590482572884,0.0,0.590482572884
 08/03  02:00:00,32.5578864884,2.94677569384,14.7823189751,0.0,2.55330491699,6.91848690247,0.36137339372,0.0,0.36137339372
 08/03  03:00:00,30.8605948186,2.7259581433,13.4530260098,0.0,2.55330491699,6.7713057485,0.361374404812,0.0,0.361374404812
 08/03  04:00:00,32.2993003087,2.61521225799,12.9259839375,0.0,3.82705111198,7.57405300124,0.590506927499,0.0,0.590506927499
 08/03  05:00:00,36.8030077872,2.61403770058,12.8922535116,0.0,6.02426329834,9.91545327661,2.347430899,0.0,2.347430899
 08/03  06:00:00,42.3163205878,2.80646430065,13.7877219655,0.0,6.51253267309,14.7454349813,7.46627214814,0.0,7.46627214814
 08/03  07:00:00,39.989379575,2.72116352567,13.0911157591,0.0,6.01364874671,18.163451543,7.92480678191,0.0,7.92480678191
 08/03  08:00:00,37.0184547998,2.49515268185,11.2919523766,0.0,4.35151303671,18.8798367041,7.61921729278,0.0,7.61921729278
 08/03  09:00:00,32.7481365215,2.28608520267,10.0543334179,0.0,3.78894180059,16.6187760998,6.70244016972,0.0,6.70244016972
 08/03  10:00:00,30.5744691063,2.39828409417,10.6850938142,0.0,3.78894180059,13.7021493968,6.09125539236,0.0,6.09125539236
 08/03  11:00:00,34.7932318878,3.01471906569,14.1402404704,0.0,3.78894180059,13.8493305508,4.94528393336,0.0,4.94528393336
 08/03  12:00:00,40.6392742256,3.84342041186,19.46802268,0.0,3.69398621738,13.6338449159,4.33409915521,0.0,4.33409915521
 08/03  13:00:00,42.5025498515,4.17667014367,21.2763319721,0.0,3.78894180059,13.2606059349,3.8757105716,0.0,3.8757105716
 08/03  14:00:00,42.5262091616,4.2330593592,21.3907832207,0.0,3.78894180059,13.1134247809,3.417321988,0.0,3.417321988
 08/03  15:00:00,45.8849558461,4.52008236268,23.0974974483,0.0,4.71240779196,13.5549682428,3.8757105716,0.0,3.8757105716
 08/03  16:00:00,54.5389949326,4.77223527561,24.0490302346,0.0,7.18559832057,18.5321311015,4.48689534975,0.0,4.48689534975
 08/03  17:00:00,59.9853667061,4.65197925693,23.6379017576,0.0,8.38069375907,23.3147919321,5.86206110058,0.0,5.86206110058
 08/03  18:00:00,62.5784959501,4.70924148829,24.1063986364,0.0,10.6415932552,23.1212625696,6.85523636506,0.0,6.85523636506
 08/03  19:00:00,60.4402427606,4.52562243735,23.1210424761,0.0,12.3080778603,20.4854999863,6.54964397599,0.0,6.54964397599
 08/03  20:00:00,63.3642372053,4.24047348226,21.4133067691,0.0,12.456681583,19.8967753704,6.01485729511,0.0,6.01485729511
 08/03  21:00:00,56.6152825973,4.02084379528,20.34748287,0.0,9.18739968257,17.702556249,4.94528393336,0.0,4.94528393336
 08/03  22:00:00,48.147651849,3.75151895737,19.0844895213,0.0,5.91811778209,14.0365255879,4.33409915521,0.0,4.33409915521
 08/03  23:00:00,40.2963017012,3.42943757959,17.4517298226,0.0,3.54045821811,10.5176760807,2.50054482078,0.0,2.50054482078
 08/03  24:00:00,33.8967183384,3.02106951279,15.1637700822,0.0,2.55330491699,7.80157382632,0.896184778145,0.0,0.896184778145
 08/04  01:00:00,31.5732011921,2.75646867055,13.6935783941,0.0,2.55330491699,7.21284921042,0.590768215043,0.0,0.590768215043
 08/04  02:00:00,30.1369741695,2.57867297367,12.7295093764,0.0,2.55330491699,6.91848690247,0.361445003842,0.0,0.361445003842
 08/04  03:00:00,29.1214473897,2.44145884762,11.9983778766,0.0,2.55330491699,6.7713057485,0.36144608825,0.0,0.36144608825
 08/04  04:00:00,30.980778603,2.39234672429,11.8303277654,0.0,3.82705111198,7.57405300124,0.590794335776,0.0,0.590794335776
 08/04  05:00:00,36.2127787749,2.4991314644,12.4169307354,0.0,6.02426329834,9.91545327661,2.3493896273,0.0,2.3493896273
 08/04  06:00:00,41.4616606384,2.66704689125,13.0724794255,0.0,6.51253267309,14.7454349813,7.4731600398,0.0,7.4731600398
 08/04  07:00:00,40.5719166893,2.81574302691,13.5790733721,0.0,6.01364874671,18.163451543,7.93214531854,0.0,7.93214531854
 08/04  08:00:00,43.952152881,3.47655312062,17.244250019,0.0,4.35151303671,18.8798367041,7.62626247816,0.0,7.62626247816
 08/04  09:00:00,45.5346198424,4.08576050348,21.041141438,0.0,3.78894180059,16.6187760998,6.70860470948,0.0,6.70860470948
 08/04  10:00:00,44.057534503,4.31194772488,22.2544955803,0.0,3.78894180059,13.7021493968,6.09683283313,0.0,6.09683283313
 08/04  11:00:00,45.3816679869,4.46584860329,23.2775470318,0.0,3.78894180059,13.8493305508,4.94976056345,0.0,4.94976056345
 08/04  12:00:00,45.6150028246,4.52449588541,23.7626758056,0.0,3.69398621738,13.6338449159,4.33798868628,0.0,4.33798868628
 08/04  13:00:00,45.8826791275,4.60830840646,24.2248229853,0.0,3.78894180059,13.2606059349,3.8791597784,0.0,3.8791597784
 08/04  14:00:00,46.3221234358,4.70268602559,24.7170708285,0.0,3.78894180059,13.1134247809,3.42033087052,0.0,3.42033087052
 08/04  15:00:00,48.0612145393,4.76613825116,25.0277002531,0.0,4.71240779196,13.5549682428,3.8791597784,0.0,3.8791597784
 08/04  16:00:00,57.1365789413,4.99666587265,26.4221836463,0.0,7.18559832057,18.5321311015,4.49093165557,0.0,4.49093165557
 08/04  17:00:00,62.5259026858,4.8456310429,25.9847859513,0.0,8.38069375907,23.3147919321,5.86741837922,0.0,5.86741837922
 08/04  18:00:00,64.4483641676,4.87341999284,25.8120883494,0.0,10.6415932552,23.1212625696,6.86154767962,0.0,6.86154767962
 08/04  19:00:00,62.1024799552,4.72783531082,24.5810667972,0.0,12.3080778603,20.4854999863,6.55566174104,0.0,6.55566174104
 08/04  20:00:00,64.9028853355,4.45005803795,22.7423703437,0.0,12.456681583,19.8967753704,6.02036134851,0.0,6.02036134851
 08/04  21:00:00,57.2178706695,4.12610735704,20.8448073805,0.0,9.18739968257,17.702556249,4.94976056345,0.0,4.94976056345
 08/04  22:00:00,47.8795734605,3.74233682064,18.8255932696,0.0,5.91811778209,14.0365255879,4.33798868628,0.0,4.33798868628
 08/04  23:00:00,40.1281940781,3.43307747358,17.2799823055,0.0,3.54045821811,10.5176760807,2.50267305476,0.0,2.50267305476
 08/04  24:00:00,34.5417487232,3.11996325686,15.709906723,0.0,2.55330491699,7.80157382632,0.896771877174,0.0,0.896771877174
 08/05  01:00:00,32.3350441872,2.86995432608,14.3419357337,0.0,2.55330491699,7.21284921042,0.591073374214,0.0,0.591073374214
 08/05  02:00:00,30.8859550385,2.68967795457,13.3674852645,0.0,2.55330491699,6.91848690247,0.361521492953,0.0,0.361521492953
 08/05  03:00:00,29.6848739546,2.52632116613,12.476942123,0.0,2.55330491699,6.7713057485,0.361522650572,0.0,0.361522650572
 08/05  04:00:00,30.783762905,2.38582609692,11.6398326948,0.0,3.82705111198,7.57405300124,0.591101258507,0.0,0.591101258507
 08/05  05:00:00,35.4588358275,2.41978090018,11.7423383522,0.0,6.02426329834,9.91545327661,2.35148003674,0.0,2.35148003674
 08/05  06:00:00,41.165622703,2.63797803794,12.8055103434,0.0,6.51253267309,14.7454349813,7.4805061143,0.0,7.4805061143
 08/05  07:00:00,41.7118125053,2.99142612953,14.7368154479,0.0,6.01364874671,17.9699221805,7.93997120894,0.0,7.93997120894
 08/05  08:00:00,42.5767949868,3.37268383088,17.4191749832,0.0,3.66783283761,18.1171033345,7.63377552056,0.0,7.63377552056
 08/05  09:00:00,42.0056156079,3.63868747606,19.4056237995,0.0,3.10526160149,15.8560427302,6.71517862407,0.0,6.71517862407
 08/05  10:00:00,41.5952060538,3.99614673387,21.5543816908,0.0,3.10526160149,12.9394160272,6.10278066066,0.0,6.10278066066
 08/05  11:00:00,43.6752567643,4.25517188093,23.2282261003,0.0,3.10526160149,13.0865971812,4.95453447766,0.0,4.95453447766
 08/05  12:00:00,44.286370184,4.38311847358,23.8585740814,0.0,3.10526160149,12.9394160272,4.34213651337,0.0,4.34213651337
 08/05  13:00:00,37.846152186,3.67336804094,18.569649978,0.0,3.10526160149,12.4978725653,3.88283804016,0.0,3.88283804016
 08/05  14:00:00,34.0473883866,3.13822046674,15.4532149068,0.0,3.10526160149,12.3506914113,3.42353956695,0.0,3.42353956695
 08/05  15:00:00,39.2538580126,3.65506589937,18.7778296468,0.0,4.02872759285,12.7922348732,3.88283804016,0.0,3.88283804016
 08/05  16:00:00,50.5390874463,4.2007643559,22.0670072367,0.0,6.50191812146,17.7693977319,4.49523600445,0.0,4.49523600445
 08/05  17:00:00,58.8199268318,4.40563727357,22.9123332291,0.0,8.38069375907,23.1212625696,5.87313142408,0.0,5.87313142408
 08/05  18:00:00,54.9594137784,3.67434546575,17.5222124873,0.0,10.6415932552,23.1212625696,6.86827811604,0.0,6.86827811604
 08/05  19:00:00,50.6810882693,3.18241999616,14.705090426,0.0,12.3080778603,20.4854999863,6.5620791339,0.0,6.5620791339
 08/05  20:00:00,55.4277477334,3.11773481669,14.5995559627,0.0,12.456681583,19.8967753704,6.02623091515,0.0,6.02623091515
 08/05  21:00:00,48.7119918189,2.90951180116,13.5555240858,0.0,9.18739968257,17.702556249,4.95453447766,0.0,4.95453447766
 08/05  22:00:00,40.3585655259,2.64142877232,12.4054933832,0.0,5.91811778209,14.0365255879,4.34213651337,0.0,4.34213651337
 08/05  23:00:00,32.7826908205,2.34889501527,11.0186615062,0.0,3.54045821811,10.5176760807,2.50494262053,0.0,2.50494262053
 08/05  24:00:00,27.2166236779,2.03047735326,9.4742675813,0.0,2.55330491699,7.80157382632,0.897397964283,0.0,0.897397964283
 08/06  01:00:00,25.7855210264,1.88170188082,8.7806650181,0.0,2.55330491699,7.21284921042,0.591397959336,0.0,0.591397959336
 08/06  02:00:00,25.0479966755,1.80297646794,8.41622838807,0.0,2.55330491699,6.91848690247,0.361602838267,0.0,0.361602838267
 08/06  03:00:00,24.5488681934,1.74065553314,8.12660199474,0.0,2.55330491699,6.7713057485,0.361604068979,0.0,0.361604068979
 08/06  04:00:00,26.7996681779,1.76048377517,8.28108028945,0.0,3.82705111198,7.57405300124,0.591427604416,0.0,0.591427604416
 08/06  05:00:00,31.8418369679,1.85194413662,8.69317625619,0.0,6.02426329834,9.91545327661,2.35370150804,0.0,2.35370150804
 08/06  06:00:00,37.3970203852,2.05841129174,9.61647477175,0.0,6.51253267309,14.7454349813,7.48830819764,0.0,7.48830819764
 08/06  07:00:00,36.6991943209,2.2269876618,10.4886357312,0.0,6.01364874671,17.9699221805,7.94828213564,0.0,7.94828213564
 08/06  08:00:00,35.3041624146,2.31371701005,11.2055092318,0.0,3.66783283761,18.1171033345,7.64175419507,0.0,7.64175419507
 08/06  09:00:00,35.8891276161,2.8124083855,14.1154148984,0.0,3.10526160149,15.8560427302,6.72215996669,0.0,6.72215996669
 08/06  10:00:00,36.9421306706,3.39129849946,17.5061545419,0.0,3.10526160149,12.9394160272,6.10909711356,0.0,6.10909711356
 08/06  11:00:00,40.8756002309,3.90044861219,20.7832928357,0.0,3.10526160149,13.0865971812,4.95960426222,0.0,4.95960426222
 08/06  12:00:00,44.2200658764,4.34533343636,23.830054811,0.0,3.10526160149,12.9394160272,4.34654140816,0.0,4.34654140816
 08/06  13:00:00,45.8255737276,4.57137269,25.6510668705,0.0,3.10526160149,12.4978725653,3.88674426761,0.0,3.88674426761
 08/06  14:00:00,46.5866940651,4.72894121936,26.4017998327,0.0,3.10526160149,12.3506914113,3.42694712707,0.0,3.42694712707
 08/06  15:00:00,48.5348964856,4.88587760844,26.8280564108,0.0,4.02872759285,12.7922348732,3.88674426761,0.0,3.88674426761
 08/06  16:00:00,53.8223112979,4.74124881635,24.8097466279,0.0,6.50191812146,17.7693977319,4.49980712167,0.0,4.49980712167
 08/06  17:00:00,59.1571569334,4.58428105036,23.0709195538,0.0,8.38069375907,23.1212625696,5.87919854331,0.0,5.87919854331
 08/06  18:00:00,60.3799480301,4.47914351992,22.1379486848,0.0,10.6415932552,23.1212625696,6.87542568116,0.0,6.87542568116
 08/06  19:00:00,56.286924662,4.05726194208,19.4360848728,0.0,12.3080778603,20.4854999863,6.56889425413,0.0,6.56889425413
 08/06  20:00:00,57.898572501,3.57337064244,16.6147449046,0.0,12.456681583,19.8967753704,6.03246425683,0.0,6.03246425683
 08/06  21:00:00,50.4070749769,3.23912497321,14.9209940717,0.0,9.18739968257,17.702556249,4.95960426222,0.0,4.95960426222
 08/06  22:00:00,41.811935314,2.92523745285,13.5750544909,0.0,5.91811778209,14.0365255879,4.34654140816,0.0,4.34654140816
 08/06  23:00:00,34.1106395805,2.59440194119,12.1011033403,0.0,3.54045821811,10.5176760807,2.50735284597,0.0,2.50735284597
 08/06  24:00:00,28.5154801866,2.26011566085,10.5434857824,0.0,2.55330491699,7.80157382632,0.898062854062,0.0,0.898062854062
 08/07  01:00:00,26.8282541248,2.06604284251,9.63905715489,0.0,2.55330491699,7.21284921042,0.591741873614,0.0,0.591741873614
 08/07  02:00:00,26.5109616878,2.03519355101,9.64697631734,0.0,2.55330491699,6.91848690247,0.361689015559,0.0,0.361689015559
 08/07  03:00:00,26.5573518194,2.04934593011,9.82639522375,0.0,2.55330491699,6.7713057485,0.361690319239,0.0,0.361690319239
 08/07  04:00:00,28.7023501341,2.06038462039,9.88386140041,0.0,3.82705111198,7.57405300124,0.591773276481,0.0,0.591773276481
 08/07  05:00:00,34.2550857908,2.22272170787,10.7356475078,0.0,6.02426329834,9.91545327661,2.35605338312,0.0,2.35605338312
 08/07  06:00:00,40.0060284523,2.45337523351,11.8305188971,0.0,6.51253267309,14.7454349813,7.49656398073,0.0,7.49656398073
 08/07  07:00:00,39.5556740657,2.63655215077,12.7420216246,0.0,6.01364874671,18.163451543,7.95707563754,0.0,7.95707563754
 08/07  08:00:00,39.8914698063,2.88706907012,13.7730509948,0.0,4.35151303671,18.8798367041,7.65019613888,0.0,7.65019613888
 08/07  09:00:00,39.4862957455,3.26955166715,15.8090261774,0.0,3.78894180059,16.6187760998,6.7295466699,0.0,6.7295466699
 08/07  10:00:00,41.80383617,3.96751435085,20.3452306213,0.0,3.78894180059,13.7021493968,6.11578032126,0.0,6.11578032126
 08/07  11:00:00,45.1478237679,4.38630300393,23.1232484123,0.0,3.78894180059,13.8493305508,4.96496841577,0.0,4.96496841577
 08/07  12:00:00,46.1190485716,4.57341937328,24.2177980647,0.0,3.69398621738,13.6338449159,4.35120206616,0.0,4.35120206616
 08/07  13:00:00,45.9120371093,4.62234661001,24.2401427636,0.0,3.78894180059,13.2606059349,3.89087730395,0.0,3.89087730395
 08/07  14:00:00,41.1438189952,4.05967392061,20.1817784929,0.0,3.78894180059,13.1134247809,3.43055254175,0.0,3.43055254175
 08/07  15:00:00,42.2806893577,3.970730258,20.0425830646,0.0,4.71240779196,13.5549682428,3.89087730395,0.0,3.89087730395
 08/07  16:00:00,55.6359190897,4.71372450092,25.2044651664,0.0,7.18559832057,18.5321311015,4.50464365356,0.0,4.50464365356
 08/07  17:00:00,63.6296156229,4.88931615524,27.044813776,0.0,8.38069375907,23.3147919321,5.88561794019,0.0,5.88561794019
 08/07  18:00:00,65.4550361483,4.93847879081,26.7537015321,0.0,10.6415932552,23.1212625696,6.8829882583,0.0,6.8829882583
 08/07  19:00:00,61.3527371897,4.61699645142,23.9421628912,0.0,12.3080778603,20.4854999863,6.5761050835,0.0,6.5761050835
 08/07  20:00:00,61.9303502165,4.057705609,20.1621876536,0.0,12.456681583,19.8967753704,6.03905952759,0.0,6.03905952759
 08/07  21:00:00,53.6087835182,3.62605084152,17.7357767447,0.0,9.18739968257,17.702556249,4.96496841577,0.0,4.96496841577
 08/07  22:00:00,45.0764117416,3.31457732161,16.4501910496,0.0,5.91811778209,14.0365255879,4.35120206616,0.0,4.35120206616
 08/07  23:00:00,37.1235553578,2.96270545901,14.7457155997,0.0,3.54045821811,10.5176760807,2.50990301733,0.0,2.50990301733
 08/07  24:00:00,31.452996007,2.64462534544,13.0964919182,0.0,2.55330491699,7.80157382632,0.898766349609,0.0,0.898766349609
 08/08  01:00:00,29.342109142,2.4153264068,11.8036286078,0.0,2.55330491699,7.21284921042,0.592105014546,0.0,0.592105014546
 08/08  02:00:00,28.1690065072,2.27038205823,11.0698326295,0.0,2.55330491699,6.91848690247,0.361779999181,0.0,0.361779999181
 08/08  03:00:00,27.3116461211,2.15285980593,10.4771756497,0.0,2.55330491699,6.7713057485,0.361781375694,0.0,0.361781375694
 08/08  04:00:00,29.0015980478,2.09559321623,10.1479007183,0.0,3.82705111198,7.57405300124,0.592138171975,0.0,0.592138171975
 08/08  05:00:00,34.0289754376,2.17843309363,10.5538257689,0.0,6.02426329834,9.91545327661,2.35853496529,0.0,2.35853496529
 08/08  06:00:00,39.7373058369,2.39667793599,11.6184935793,0.0,6.51253267309,14.7454349813,7.50527102006,0.0,7.50527102006
 08/08  07:00:00,40.5136134608,2.74092811384,13.5955850567,0.0,6.01364874671,18.163451543,7.96634911062,0.0,7.96634911062
 08/08  08:00:00,43.4036819161,3.32308009917,16.8492520755,0.0,4.35151303671,18.8798367041,7.65909885199,0.0,7.65909885199
 08/08  09:00:00,44.2793922069,3.83085906362,20.0408152423,0.0,3.78894180059,16.6187760998,6.73733654618,0.0,6.73733654618
 08/08  10:00:00,44.0986743207,4.18792030679,22.419662816,0.0,3.78894180059,13.7021493968,6.1228283046,0.0,6.1228283046
 08/08  11:00:00,46.5480065445,4.47042855453,24.4393056382,0.0,3.78894180059,13.8493305508,4.97062534977,0.0,4.97062534977
 08/08  12:00:00,48.3897779272,4.76373182778,26.2982149658,0.0,3.69398621738,13.6338449159,4.35611710718,0.0,4.35611710718
 08/08  13:00:00,48.0775478107,4.84419623483,26.1838038401,0.0,3.78894180059,13.2606059349,3.89523592523,0.0,3.89523592523
 08/08  14:00:00,47.5134282333,4.87359742397,25.7374642276,0.0,3.78894180059,13.1134247809,3.43435474329,0.0,3.43435474329
 08/08  15:00:00,44.9916275099,4.42122429341,22.3030271815,0.0,4.71240779196,13.5549682428,3.89523592523,0.0,3.89523592523
 08/08  16:00:00,50.4018505063,4.169383137,20.5147379469,0.0,7.18559832057,18.5321311015,4.50974416782,0.0,4.50974416782
 08/08  17:00:00,57.3556556063,4.22311408256,21.4370558322,0.0,8.38069375907,23.3147919321,5.89238771366,0.0,5.89238771366
 08/08  18:00:00,60.5794436624,4.41287314605,22.403714691,0.0,10.6415932552,23.1212625696,6.89096360787,0.0,6.89096360787
 08/08  19:00:00,59.2211646599,4.22563646668,21.3091170127,0.0,12.3080778603,20.4854999863,6.58370948657,0.0,6.58370948657
 08/08  20:00:00,62.1051903355,4.03037862937,20.3643547521,0.0,12.456681583,19.8967753704,6.04601477431,0.0,6.04601477431
 08/08  21:00:00,55.0596322996,3.79611800321,19.0165583644,0.0,9.18739968257,17.702556249,4.97062534977,0.0,4.97062534977
 08/08  22:00:00,45.294195747,3.37043150134,16.6121208754,0.0,5.91811778209,14.0365255879,4.35611710718,0.0,4.35611710718
 08/08  23:00:00,36.4272770276,2.89868490047,14.1134578281,0.0,3.54045821811,10.5176760807,2.5125923794,0.0,2.5125923794
 08/08  24:00:00,30.25438409,2.49010521969,12.052400127,0.0,2.55330491699,7.80157382632,0.899508242593,0.0,0.899508242593
 08/09  01:00:00,28.3128422557,2.25919031036,10.9304978179,0.0,2.55330491699,7.21284921042,0.592487273961,0.0,0.592487273961
 08/09  02:00:00,26.7887126515,2.05977277255,9.90014805952,0.0,2.55330491699,6.91848690247,0.361875762063,0.0,0.361875762063
 08/09  03:00:00,26.0568704742,1.95604468105,9.41921512762,0.0,2.55330491699,6.7713057485,0.361877211265,0.0,0.361877211265
 08/09  04:00:00,28.1392911728,1.94884324802,9.43234381157,0.0,3.82705111198,7.57405300124,0.592522182484,0.0,0.592522182484
 08/09  05:00:00,33.1961317638,2.03688503791,9.86253015077,0.0,6.02426329834,9.91545327661,2.36114551947,0.0,2.36114551947
 08/09  06:00:00,39.0188203444,2.27422035751,11.0224656653,0.0,6.51253267309,14.7454349813,7.51442673846,0.0,7.51442673846
 08/09  07:00:00,39.3299158016,2.55910274994,12.5937127613,0.0,6.01364874671,18.163451543,7.9760998087,0.0,7.9760998087
 08/09  08:00:00,42.245164859,3.15609193335,15.8577231842,0.0,4.35151303671,18.8798367041,7.66845969794,0.0,7.66845969794
 08/09  09:00:00,43.775837534,3.77545050554,19.5926691275,0.0,3.78894180059,16.6187760998,6.74552728864,0.0,6.74552728864
 08/09  10:00:00,44.2530014377,4.22639864016,22.5355115997,0.0,3.78894180059,13.7021493968,6.13023897638,0.0,6.13023897638
 08/09  11:00:00,45.4977116527,4.39217561739,23.4672636836,0.0,3.78894180059,13.8493305508,4.97657338896,0.0,4.97657338896
 08/09  12:00:00,38.7026628357,3.62328021681,17.7515514853,0.0,3.69398621738,13.6338449159,4.36128507566,0.0,4.36128507566
 08/09  13:00:00,33.5702062006,2.94243402808,13.5782244368,0.0,3.78894180059,13.2606059349,3.89981884068,0.0,3.89981884068
 08/09  14:00:00,34.8583389994,3.08019126713,14.8757811505,0.0,3.78894180059,13.1134247809,3.4383526057,0.0,3.4383526057
 08/09  15:00:00,41.8378399406,3.87214046019,19.6983234454,0.0,4.71240779196,13.5549682428,3.89981884068,0.0,3.89981884068
 08/09  16:00:00,52.3012541012,4.31758922637,22.2659354524,0.0,7.18559832057,18.5321311015,4.51510715399,0.0,4.51510715399
 08/09  17:00:00,60.7337830767,4.59564461331,24.4426527718,0.0,8.38069375907,23.3147919321,5.89950585893,0.0,5.89950585893
 08/09  18:00:00,63.5016410031,4.71562122884,25.0231639489,0.0,10.6415932552,23.1212625696,6.89934936805,0.0,6.89934936805
 08/09  19:00:00,61.5264994441,4.48891312656,23.351175137,0.0,12.3080778603,20.4854999863,6.5917052114,0.0,6.5917052114
 08/09  20:00:00,62.7386453189,4.11888399005,20.9093043749,0.0,12.456681583,19.8967753704,6.05332793725,0.0,6.05332793725
 08/09  21:00:00,55.7412906367,3.87739022566,19.616944479,0.0,9.18739968257,17.702556249,4.97657338897,0.0,4.97657338897
 08/09  22:00:00,46.1597653774,3.48380989188,17.3643121152,0.0,5.91811778209,14.0365255879,4.36128507566,0.0,4.36128507566
 08/09  23:00:00,37.3361653893,3.03183152675,14.8891995635,0.0,3.54045821811,10.5176760807,2.51542013574,0.0,2.51542013574
 08/09  24:00:00,31.6069086873,2.68881948099,13.2062104629,0.0,2.55330491699,7.80157382632,0.900288313307,0.0,0.900288313307
 08/10  01:00:00,29.8915382458,2.49813749382,12.2702466245,0.0,2.55330491699,7.21284921042,0.592888538042,0.0,0.592888538042
 08/10  02:00:00,27.8205686341,2.23674609691,10.7550307177,0.0,2.55330491699,6.91848690247,0.361976275726,0.0,0.361976275726
 08/10  03:00:00,26.1034351063,2.0051909311,9.41663350971,0.0,2.55330491699,6.7713057485,0.361977797461,0.0,0.361977797461
 08/10  04:00:00,28.2356236869,2.01056594762,9.46695362604,0.0,3.82705111198,7.57405300124,0.592925193953,0.0,0.592925193953
 08/10  05:00:00,33.0306055423,2.05932642026,9.67456254693,0.0,6.02426329834,9.91545327661,2.36388427241,0.0,2.36388427241
 08/10  06:00:00,38.7402557422,2.28024683116,10.7378745894,0.0,6.51253267309,14.7454349813,7.5240284258,0.0,7.5240284258
 08/10  07:00:00,37.7369619405,2.3789588376,11.1809028125,0.0,6.01364874671,18.163451543,7.98632484428,0.0,7.98632484428
 08/10  08:00:00,37.2004955622,2.52249644489,11.4466493759,0.0,4.35151303671,18.8798367041,7.67827590462,0.0,7.67827590462
 08/10  09:00:00,36.4387266042,2.86943063658,13.1615780666,0.0,3.78894180059,16.6187760998,6.75411647166,0.0,6.75411647166
 08/10  10:00:00,36.8825710711,3.38383119551,16.0076486777,0.0,3.78894180059,13.7021493968,6.13801014201,0.0,6.13801014201
 08/10  11:00:00,40.6106925483,3.91156786265,19.0608523339,0.0,3.78894180059,13.8493305508,4.9828107719,0.0,4.9828107719
 08/10  12:00:00,41.768058913,4.11050708006,20.3297206993,0.0,3.69398621738,13.6338449159,4.36670444116,0.0,4.36670444116
 08/10  13:00:00,43.6627878184,4.33735176288,22.2758883198,0.0,3.78894180059,13.2606059349,3.90462469311,0.0,3.90462469311
 08/10  14:00:00,45.9580438187,4.62086302946,24.4348142075,0.0,3.78894180059,13.1134247809,3.44254494505,0.0,3.44254494505
 08/10  15:00:00,47.6691265183,4.68961187912,24.7121386041,0.0,4.71240779196,13.5549682428,3.90462469311,0.0,3.90462469311
 08/10  16:00:00,55.2228363101,4.79223855139,24.7128683363,0.0,7.18559832057,18.5321311015,4.52073102385,0.0,4.52073102385
 08/10  17:00:00,60.9537842378,4.74484543187,24.5134531143,0.0,8.38069375907,23.3147919321,5.90697026802,0.0,5.90697026802
 08/10  18:00:00,63.1269345311,4.78079408338,24.5832846223,0.0,10.6415932552,23.1212625696,6.90814305547,0.0,6.90814305547
 08/10  19:00:00,61.0385041892,4.50606548177,22.846027527,0.0,12.3080778603,20.4854999863,6.6000898901,0.0,6.6000898901
 08/10  20:00:00,63.3616992209,4.2377315508,21.4135107162,0.0,12.456681583,19.8967753704,6.0609968507,0.0,6.0609968507
 08/10  21:00:00,56.7831004597,4.03541647037,20.5007280573,0.0,9.18739968257,17.702556249,4.98281077191,0.0,4.98281077191
 08/10  22:00:00,47.9744391608,3.72585825345,18.936937537,0.0,5.91811778209,14.0365255879,4.36670444116,0.0,4.36670444116
 08/10  23:00:00,39.8007694352,3.36843138384,17.0172037523,0.0,3.54045821811,10.5176760807,2.51838544894,0.0,2.51838544894
 08/10  24:00:00,33.2935658754,2.94986745692,14.6318196751,0.0,2.55330491699,7.80157382632,0.901106330742,0.0,0.901106330742
 08/11  01:00:00,31.279379772,2.7195414965,13.436684148,0.0,2.55330491699,7.21284921042,0.59330868737,0.0,0.59330868737
 08/11  02:00:00,30.2977285152,2.59362717623,12.8753095195,0.0,2.55330491699,6.91848690247,0.362081510288,0.0,0.362081510288
 08/11  03:00:00,29.5338812922,2.48995776606,12.3623128606,0.0,2.55330491699,6.7713057485,0.362083104391,0.0,0.362083104391
 08/11  04:00:00,31.1527591861,2.4139051707,11.9807499021,0.0,3.82705111198,7.57405300124,0.593347086707,0.0,0.593347086707
 08/11  05:00:00,35.9145084915,2.45203098547,12.1657609309,0.0,6.02426329834,9.91545327661,2.36675041287,0.0,2.36675041287
 08/11  06:00:00,42.044088686,2.70532201038,13.6166323539,0.0,6.51253267309,14.7454349813,7.53407323987,0.0,7.53407323987
 08/11  07:00:00,42.1940284571,2.96067402443,15.0562541423,0.0,6.01364874671,18.163451543,7.9970211894,0.0,7.9970211894
 08/11  08:00:00,43.6504832152,3.35780316068,17.061330313,0.0,4.35151303671,18.8798367041,7.68854456504,0.0,7.68854456504
 08/11  09:00:00,42.5762921279,3.63958920782,18.5289850191,0.0,3.78894180059,16.6187760998,6.76310155164,0.0,6.76310155164
 08/11  10:00:00,42.0755139207,4.00365350268,20.5807692201,0.0,3.78894180059,13.7021493968,6.14613950013,0.0,6.14613950013
 08/11  11:00:00,40.7750347181,3.89350581982,19.2432565465,0.0,3.78894180059,13.8493305508,4.98933565145,0.0,4.98933565145
 08/11  12:00:00,41.3972803326,4.01689968087,20.052549518,0.0,3.69398621738,13.6338449159,4.3723735988,0.0,4.3723735988
 08/11  13:00:00,43.2480268402,4.2786912764,21.919787828,0.0,3.78894180059,13.2606059349,3.90965205931,0.0,3.90965205931
 08/11  14:00:00,43.8388420289,4.41475061415,22.521724833,0.0,3.78894180059,13.1134247809,3.44693051983,0.0,3.44693051983
 08/11  15:00:00,46.716400217,4.63086527032,23.8181589116,0.0,4.71240779196,13.5549682428,3.90965205931,0.0,3.90965205931
 08/11  16:00:00,54.78436169,4.77003528141,24.2965969862,0.0,7.18559832057,18.5321311015,4.52661411196,0.0,4.52661411196
 08/11  17:00:00,59.4456998592,4.54862079763,23.20159337,0.0,8.38069375907,23.3147919321,5.91477873042,0.0,5.91477873042
 08/11  18:00:00,58.8558336682,4.27582575649,20.8171520863,0.0,10.6415932552,23.1212625696,6.91734206598,0.0,6.91734206598
 08/11  19:00:00,56.3641478454,3.93923905379,18.7384976111,0.0,12.3080778603,20.4854999863,6.60886103965,0.0,6.60886103965
 08/11  20:00:00,59.1512639856,3.70702278342,17.7337842483,0.0,12.456681583,19.8967753704,6.06901924358,0.0,6.06901924358
 08/11  21:00:00,52.4826057385,3.47995463952,16.755695167,0.0,9.18739968257,17.702556249,4.98933565145,0.0,4.98933565145
 08/11  22:00:00,42.7165441652,3.03402318927,14.3708776056,0.0,5.91811778209,14.0365255879,4.3723735988,0.0,4.3723735988
 08/11  23:00:00,34.192848391,2.59463971677,12.1830743752,0.0,3.54045821811,10.5176760807,2.52148744085,0.0,2.52148744085
 08/11  24:00:00,27.5411088086,2.1042515618,9.72497850343,0.0,2.55330491699,7.80157382632,0.901962052649,0.0,0.901962052649
 08/12  01:00:00,25.5935471775,1.87515858955,8.59523446054,0.0,2.55330491699,7.21284921042,0.593747596956,0.0,0.593747596956
 08/12  02:00:00,26.0104727878,1.95644706759,9.22523390075,0.0,2.55330491699,6.91848690247,0.362191434473,0.0,0.362191434473
 08/12  03:00:00,25.6127074915,1.91110624951,9.01999057654,0.0,2.55330491699,6.7713057485,0.362193100767,0.0,0.362193100767
 08/12  04:00:00,26.9648632636,1.80986449173,8.39689465865,0.0,3.82705111198,7.57405300124,0.593787735497,0.0,0.593787735497
 08/12  05:00:00,31.7534449555,1.86099882783,8.5957295525,0.0,6.02426329834,9.91545327661,2.36974309195,0.0,2.36974309195
 08/12  06:00:00,37.3240786849,2.06403217985,9.53791218333,0.0,6.51253267309,14.7454349813,7.54455820714,0.0,7.54455820714
 08/12  07:00:00,34.7328853086,1.94578368354,8.80353069713,0.0,6.01364874671,17.9699221805,8.00818567649,0.0,8.00818567649
 08/12  08:00:00,30.6671997264,1.6189271143,7.2633364394,0.0,3.66783283761,18.1171033345,7.69926263825,0.0,7.69926263825
 08/12  09:00:00,27.20621512,1.50501188832,6.73989889941,0.0,3.10526160149,15.8560427302,6.77247986775,0.0,6.77247986775
 08/12  10:00:00,24.1987548529,1.48573103638,6.66834618737,0.0,3.10526160149,12.9394160272,6.1546246433,0.0,6.1546246433
 08/12  11:00:00,24.7084729485,1.53662143939,6.97999272608,0.0,3.10526160149,13.0865971812,4.99614609531,0.0,4.99614609531
 08/12  12:00:00,24.6650730573,1.54934223539,7.07105319284,0.0,3.10526160149,12.9394160272,4.3782908697,0.0,4.3782908697
 08/12  13:00:00,24.4132469157,1.57326557437,7.23684717425,0.0,3.10526160149,12.4978725653,3.91489945048,0.0,3.91489945048
 08/12  14:00:00,24.8967564223,1.66926090392,7.7715425053,0.0,3.10526160149,12.3506914113,3.45150803127,0.0,3.45150803127
 08/12  15:00:00,26.4746044342,1.70958653618,7.94405543163,0.0,4.02872759285,12.7922348732,3.91489945048,0.0,3.91489945048
 08/12  16:00:00,35.5020421261,1.97313167398,9.25759459841,0.0,6.50191812146,17.7693977319,4.5327546761,0.0,4.5327546761
 08/12  17:00:00,48.2388330504,2.86421703491,13.8726596863,0.0,8.38069375907,23.1212625696,5.92292893373,0.0,5.92292893373
 08/12  18:00:00,52.7602463055,3.21079422251,15.7865962577,0.0,10.6415932552,23.1212625696,6.92694367536,0.0,6.92694367536
 08/12  19:00:00,51.6771179322,3.06061522707,14.9300915246,0.0,12.3080778603,20.4854999863,6.61801606255,0.0,6.61801606255
 08/12  20:00:00,54.7074756522,2.90541006206,14.0916086362,0.0,12.456681583,19.8967753704,6.07739274014,0.0,6.07739274014
 08/12  21:00:00,48.8124962585,2.831557028,13.7339832985,0.0,9.18739968257,17.702556249,4.99614609531,0.0,4.99614609531
 08/12  22:00:00,40.5275371196,2.60063029885,12.6152634504,0.0,5.91811778209,14.0365255879,4.3782908697,0.0,4.3782908697
 08/12  23:00:00,32.734682629,2.28836569606,11.031182634,0.0,3.54045821811,10.5176760807,2.52472519285,0.0,2.52472519285
 08/12  24:00:00,27.430944749,2.02099537993,9.6980706257,0.0,2.55330491699,7.80157382632,0.902855225614,0.0,0.902855225614
 08/13  01:00:00,26.599097033,1.96823434272,9.50770856288,0.0,2.55330491699,7.21284921042,0.594205136277,0.0,0.594205136277
 08/13  02:00:00,26.573680865,1.9936998546,9.75118919097,0.0,2.55330491699,6.91848690247,0.362306015623,0.0,0.362306015623
 08/13  03:00:00,24.7085585283,1.73567933766,8.2912685251,0.0,2.55330491699,6.7713057485,0.362307753919,0.0,0.362307753919
 08/13  04:00:00,26.114835069,1.6297500871,7.72698086864,0.0,3.82705111198,7.57405300124,0.594247009533,0.0,0.594247009533
 08/13  05:00:00,31.4469440922,1.76279957528,8.38742794179,0.0,6.02426329834,9.91545327661,2.37286142326,0.0,2.37286142326
 08/13  06:00:00,37.1427213671,1.99119868886,9.42938835662,0.0,6.51253267309,14.7454349813,7.55548022371,0.0,7.55548022371
 08/13  07:00:00,36.2707438701,2.14179571541,10.1453772268,0.0,6.01364874671,17.9699221805,8.01981499937,0.0,8.01981499937
 08/13  08:00:00,34.7887511138,2.22462749669,10.7791874444,0.0,3.66783283761,18.1171033345,7.71042695019,0.0,7.71042695019
 08/13  09:00:00,36.1148805539,2.82775057352,14.3258256481,0.0,3.10526160149,15.8560427302,6.78224864266,0.0,6.78224864266
 08/13  10:00:00,37.1439065287,3.40593646307,17.6932924365,0.0,3.10526160149,12.9394160272,6.16346305873,0.0,6.16346305873
 08/13  11:00:00,40.0226575093,3.80912373028,20.021674996,0.0,3.10526160149,13.0865971812,5.00324008664,0.0,5.00324008664
 08/13  12:00:00,41.7209896099,4.06039197605,21.6159200048,0.0,3.10526160149,12.9394160272,4.38445450151,0.0,4.38445450151
 08/13  13:00:00,41.7940776514,4.12298290559,22.0679605787,0.0,3.10526160149,12.4978725653,3.92036531266,0.0,3.92036531266
 08/13  14:00:00,41.8703445435,4.21411191227,22.2002796181,0.0,3.10526160149,12.3506914113,3.45627612381,0.0,3.45627612381
 08/13  15:00:00,44.0644569143,4.36159274664,22.8819017013,0.0,4.02872759285,12.7922348732,3.92036531266,0.0,3.92036531266
 08/13  16:00:00,54.1145650853,4.72477278349,25.1184764481,0.0,6.50191812146,17.7693977319,4.53915089779,0.0,4.53915089779
 08/13  17:00:00,62.6184591591,4.93616862265,26.1803342073,0.0,8.38069375907,23.1212625696,5.93141846434,0.0,5.93141846434
 08/13  18:00:00,63.8295945638,4.84875322723,25.2179855112,0.0,10.6415932552,23.1212625696,6.93694504019,0.0,6.93694504019
 08/13  19:00:00,60.2010809395,4.39321177076,22.1214579882,0.0,12.3080778603,20.4854999863,6.62755224762,0.0,6.62755224762
 08/13  20:00:00,61.5250381729,3.99973854867,19.8148426703,0.0,12.456681583,19.8967753704,6.08611486063,0.0,6.08611486063
 08/13  21:00:00,55.4112128424,3.86149125684,19.3027656536,0.0,9.18739968257,17.702556249,5.00324008664,0.0,5.00324008664
 08/13  22:00:00,47.318579725,3.64837987854,18.3585564761,0.0,5.91811778209,14.0365255879,4.38445450151,0.0,4.38445450151
 08/13  23:00:00,38.7563220987,3.22691055191,16.1142772478,0.0,3.54045821811,10.5176760807,2.52809774611,0.0,2.52809774611
 08/13  24:00:00,32.2724430834,2.77801876893,13.7825455711,0.0,2.55330491699,7.80157382632,0.903785585134,0.0,0.903785585134
 08/14  01:00:00,30.2628237287,2.55308218427,12.586587417,0.0,2.55330491699,7.21284921042,0.594681169318,0.0,0.594681169318
 08/14  02:00:00,29.1610419495,2.42553753654,11.9067125935,0.0,2.55330491699,6.91848690247,0.362425219702,0.0,0.362425219702
 08/14  03:00:00,25.9779228512,1.98874788996,9.30756429577,0.0,2.55330491699,6.7713057485,0.362427029803,0.0,0.362427029803
 08/14  04:00:00,25.9144895134,1.6637986775,7.49258672267,0.0,3.82705111198,7.57405300124,0.594724772524,0.0,0.594724772524
 08/14  05:00:00,31.0176618587,1.75650603387,7.96443924969,0.0,6.02426329834,9.91545327661,2.37610448323,0.0,2.37610448323
 08/14  06:00:00,36.9347328519,2.01717961433,9.19541891589,0.0,6.51253267309,14.7454349813,7.56683605615,0.0,7.56683605615
 08/14  07:00:00,36.7160801997,2.22844491648,10.3105349929,0.0,6.01364874671,18.163451543,8.03190571417,0.0,8.03190571417
 08/14  08:00:00,37.9270230697,2.60175199873,12.0939213295,0.0,4.35151303671,18.8798367041,7.72203419465,0.0,7.72203419465
 08/14  09:00:00,36.6903973226,2.85241868928,13.4302607324,0.0,3.78894180059,16.6187760998,6.79240498346,0.0,6.79240498346
 08/14  10:00:00,36.343306639,3.23662853113,15.61558691,0.0,3.78894180059,13.7021493968,6.17265212901,0.0,6.17265212901
 08/14  11:00:00,39.5059588914,3.66177558959,18.20591095,0.0,3.78894180059,13.8493305508,5.01061552463,0.0,5.01061552463
