Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/14  12:00:00,42.2066837389,4.0729040909,20.8059485143,0.0,3.69398621738,13.6338449159,4.39086266894,0.0,4.39086266894
 08/14  13:00:00,43.1756407524,4.21069342763,21.915399589,0.0,3.78894180059,13.2606059349,3.92604802718,0.0,3.92604802718
 08/14  14:00:00,44.2788508249,4.3490891534,23.0273950898,0.0,3.78894180059,13.1134247809,3.46123338541,0.0,3.46123338541
 08/14  15:00:00,47.2309384343,4.56664868387,24.3969137154,0.0,4.71240779196,13.5549682428,3.92604802718,0.0,3.92604802718
 08/14  16:00:00,55.4124671509,4.76519143573,24.9295462927,0.0,7.18559832057,18.5321311015,4.54580088286,0.0,4.54580088286
 08/14  17:00:00,60.4029570081,4.62276177632,24.0847095401,0.0,8.38069375907,23.3147919321,5.94024480817,0.0,5.94024480817
 08/14  18:00:00,62.3368425024,4.61846184268,23.9555248343,0.0,10.6415932552,23.1212625696,6.94734319866,0.0,6.94734319866
 08/14  19:00:00,60.7170249418,4.4160358724,22.6145778889,0.0,12.3080778603,20.4854999863,6.63746677082,0.0,6.63746677082
 08/14  20:00:00,63.1915732976,4.17084941768,21.310266926,0.0,12.456681583,19.8967753704,6.09518302209,0.0,6.09518302209
 08/14  21:00:00,56.1620685316,3.92131809909,19.9937945005,0.0,9.18739968257,17.702556249,5.01061552463,0.0,5.01061552463
 08/14  22:00:00,46.9409739949,3.57912318264,18.0502074419,0.0,5.91811778209,14.0365255879,4.39086266894,0.0,4.39086266894
 08/14  23:00:00,38.2924770223,3.15429474623,15.723047977,0.0,3.54045821811,10.5176760807,2.53160410187,0.0,2.53160410187
 08/14  24:00:00,32.4356457268,2.80620354666,13.9175634368,0.0,2.55330491699,7.80157382632,0.904752855689,0.0,0.904752855689
 08/15  01:00:00,30.4815978691,2.58989363948,12.7685501021,0.0,2.55330491699,7.21284921042,0.595175554614,0.0,0.595175554614
 08/15  02:00:00,29.3444422013,2.45605298046,12.0595974013,0.0,2.55330491699,6.91848690247,0.362549011314,0.0,0.362549011314
 08/15  03:00:00,29.2167859415,2.44459454548,12.0905807305,0.0,2.55330491699,6.7713057485,0.362550893008,0.0,0.362550893008
 08/15  04:00:00,31.9782582664,2.53250774009,12.687646413,0.0,3.82705111198,7.57405300124,0.595220882719,0.0,0.595220882719
 08/15  05:00:00,37.4246760747,2.67114807994,13.4568114197,0.0,6.02426329834,9.91545327661,2.37947131134,0.0,2.37947131134
 08/15  06:00:00,42.7862423263,2.84437428714,14.2197337175,0.0,6.51253267309,14.7454349813,7.57862234255,0.0,7.57862234255
 08/15  07:00:00,42.8459355735,3.08804150948,15.5807937737,0.0,6.01364874671,18.163451543,8.0444542404,0.0,8.0444542404
 08/15  08:00:00,45.213606557,3.59610983028,18.3861469853,0.0,4.35151303671,18.8798367041,7.73408093426,0.0,7.73408093426
 08/15  09:00:00,44.7021188481,3.94072358888,20.3536773583,0.0,3.78894180059,16.6187760998,6.80294588245,0.0,6.80294588245
 08/15  10:00:00,43.5162309133,4.20189504719,21.8232446682,0.0,3.78894180059,13.7021493968,6.18218913288,0.0,6.18218913288
 08/15  11:00:00,45.1134896182,4.40332086751,23.071896399,0.0,3.78894180059,13.8493305508,5.01827022511,0.0,5.01827022511
 08/15  12:00:00,45.5847695612,4.51630610239,23.7406323252,0.0,3.69398621738,13.6338449159,4.39751347427,0.0,4.39751347427
 08/15  13:00:00,46.1737310448,4.64855423441,24.4756290746,0.0,3.78894180059,13.2606059349,3.93194591115,0.0,3.93194591115
 08/15  14:00:00,47.4092225866,4.84034225468,25.6665137502,0.0,3.78894180059,13.1134247809,3.46637834802,0.0,3.46637834802
 08/15  15:00:00,50.0209552826,5.02090827434,26.7326709732,0.0,4.71240779196,13.5549682428,3.93194591115,0.0,3.93194591115
 08/15  16:00:00,58.4508084878,5.17969128658,27.5533877788,0.0,7.18559832057,18.5321311015,4.55270266198,0.0,4.55270266198
 08/15  17:00:00,63.2950103179,4.99866971403,26.6008549123,0.0,8.38069375907,23.3147919321,5.94940535136,0.0,5.94940535136
 08/15  18:00:00,64.9952798695,4.98166091876,26.2507631254,0.0,10.6415932552,23.1212625696,6.95813507146,0.0,6.95813507146
 08/15  19:00:00,62.9250236206,4.74665394741,24.4919584927,0.0,12.3080778603,20.4854999863,6.64775669605,0.0,6.64775669605
 08/15  20:00:00,64.919503716,4.47381716557,22.7352295965,0.0,12.456681583,19.8967753704,6.10459453907,0.0,6.10459453907
 08/15  21:00:00,56.899502468,4.10062715689,20.5519193791,0.0,9.18739968257,17.702556249,5.01827022511,0.0,5.01827022511
 08/15  22:00:00,47.1006122169,3.65556039991,18.1334084467,0.0,5.91811778209,14.0365255879,4.39751347427,0.0,4.39751347427
 08/15  23:00:00,39.6010715007,3.3638613599,16.8220758418,0.0,3.54045821811,10.5176760807,2.53524322177,0.0,2.53524322177
 08/15  24:00:00,33.6618389472,2.99631103801,14.9536491658,0.0,2.55330491699,7.80157382632,0.905756750834,0.0,0.905756750834
 08/16  01:00:00,31.1685865698,2.70540464275,13.3400277996,0.0,2.55330491699,7.21284921042,0.595688145289,0.0,0.595688145289
 08/16  02:00:00,30.0487246065,2.56216274259,12.6577700445,0.0,2.55330491699,6.91848690247,0.362677353707,0.0,0.362677353707
 08/16  03:00:00,29.5603267953,2.4942521443,12.3844639855,0.0,2.55330491699,6.7713057485,0.362679306771,0.0,0.362679306771
 08/16  04:00:00,31.277433347,2.44591215094,12.0734170829,0.0,3.82705111198,7.57405300124,0.595735192948,0.0,0.595735192948
 08/16  05:00:00,36.1783881049,2.51583397143,12.3658375583,0.0,6.02426329834,9.91545327661,2.38296091048,0.0,2.38296091048
 08/16  06:00:00,41.9190457488,2.73715182754,13.4597595996,0.0,6.51253267309,14.7454349813,7.59083559343,0.0,7.59083559343
 08/16  07:00:00,42.5602242784,3.06825548818,15.3148684999,0.0,6.01364874671,18.163451543,8.05745686197,0.0,8.05745686197
 08/16  08:00:00,44.6565355955,3.5358328114,17.8893530427,0.0,4.35151303671,18.8798367041,7.7465636015,0.0,7.7465636015
 08/16  09:00:00,43.7888992514,3.81239028365,19.5687910668,0.0,3.78894180059,16.6187760998,6.81386821802,0.0,6.81386821802
 08/16  10:00:00,43.4682075714,4.16715751117,21.8099588624,0.0,3.78894180059,13.7021493968,6.19207124605,0.0,6.19207124605
 08/16  11:00:00,44.8118668576,4.31771284049,22.8558816653,0.0,3.78894180059,13.8493305508,5.0262019212,0.0,5.0262019212
 08/16  12:00:00,45.982522599,4.51022888118,24.1444625842,0.0,3.69398621738,13.6338449159,4.40440494793,0.0,4.40440494793
 08/16  13:00:00,46.6899656291,4.63789454304,25.0025233503,0.0,3.78894180059,13.2606059349,3.93805721798,0.0,3.93805721798
 08/16  14:00:00,47.0163224038,4.71819281367,25.3957630083,0.0,3.78894180059,13.1134247809,3.47170948802,0.0,3.47170948802
 08/16  15:00:00,49.598965892,4.94027043508,26.3913194219,0.0,4.71240779196,13.5549682428,3.93805721798,0.0,3.93805721798
 08/16  16:00:00,59.1994410835,5.26512904043,28.2165826207,0.0,7.18559832057,18.5321311015,4.55985419125,0.0,4.55985419125
 08/16  17:00:00,64.7350980247,5.14593287659,27.8936794565,0.0,8.38069375907,23.3147919321,5.95889738111,0.0,5.95889738111
 08/16  18:00:00,65.9377655388,5.09590300592,27.0790067075,0.0,10.6415932552,23.1212625696,6.96931746268,0.0,6.96931746268
 08/16  19:00:00,63.5536810491,4.8249694617,25.0423004069,0.0,12.3080778603,20.4854999863,6.65841897604,0.0,6.65841897604
 08/16  20:00:00,65.1832115929,4.50138873521,22.9713659038,0.0,12.456681583,19.8967753704,6.11434662443,0.0,6.11434662443
 08/16  21:00:00,57.4333597704,4.16537470071,21.0210291377,0.0,9.18739968257,17.702556249,5.0262019212,0.0,5.0262019212
 08/16  22:00:00,48.104524457,3.78217631276,19.0107047739,0.0,5.91811778209,14.0365255879,4.40440494793,0.0,4.40440494793
 08/16  23:00:00,40.131548611,3.43641157918,17.2800027328,0.0,3.54045821811,10.5176760807,2.53901402811,0.0,2.53901402811
 08/16  24:00:00,34.0645374608,3.04499220847,15.307666509,0.0,2.55330491699,7.80157382632,0.906796973272,0.0,0.906796973272
 08/17  01:00:00,31.2262666414,2.70396274843,13.3991497656,0.0,2.55330491699,7.21284921042,0.596218789104,0.0,0.596218789104
 08/17  02:00:00,29.6238548566,2.50503309661,12.2900299405,0.0,2.55330491699,6.91848690247,0.36281020879,0.0,0.36281020879
 08/17  03:00:00,28.4306998549,2.34222696869,11.4068622207,0.0,2.55330491699,6.7713057485,0.362812232988,0.0,0.362812232988
 08/17  04:00:00,30.2765136684,2.29830948223,11.2201000729,0.0,3.82705111198,7.57405300124,0.596267550668,0.0,0.596267550668
 08/17  05:00:00,35.5048037431,2.4038969206,11.8041902474,0.0,6.02426329834,9.91545327661,2.38657224716,0.0,2.38657224716
 08/17  06:00:00,41.0883083032,2.59917618467,12.7669977969,0.0,6.51253267309,14.7454349813,7.60347219282,0.0,7.60347219282
 08/17  07:00:00,41.9935455536,2.9594538531,14.8569914102,0.0,6.01364874671,18.163451543,8.07090972833,0.0,8.07090972833
 08/17  08:00:00,44.684003993,3.51455335003,17.9381009015,0.0,4.35151303671,18.8798367041,7.75947849973,0.0,7.75947849973
 08/17  09:00:00,43.902192951,3.7963063977,19.6981686524,0.0,3.78894180059,16.6187760998,6.82516875565,0.0,6.82516875565
 08/17  10:00:00,43.3548765083,4.13631606101,21.7274692495,0.0,3.78894180059,13.7021493968,6.20229554202,0.0,6.20229554202
 08/17  11:00:00,45.285828843,4.38847648544,23.2590800058,0.0,3.78894180059,13.8493305508,5.03440826402,0.0,5.03440826402
 08/17  12:00:00,46.4534511182,4.57997557159,24.5456444129,0.0,3.69398621738,13.6338449159,4.41153504907,0.0,4.41153504907
 08/17  13:00:00,47.1898520771,4.71261628115,25.4276880602,0.0,3.78894180059,13.2606059349,3.94438013785,0.0,3.94438013785
 08/17  14:00:00,47.807786697,4.83415132018,26.0712687951,0.0,3.78894180059,13.1134247809,3.47722522664,0.0,3.47722522664
 08/17  15:00:00,50.3948425419,5.02749393253,27.0999725743,0.0,4.71240779196,13.5549682428,3.94438013785,0.0,3.94438013785
 08/17  16:00:00,59.4490189178,5.27994400454,28.4513454908,0.0,7.18559832057,18.5321311015,4.56725335281,0.0,4.56725335281
 08/17  17:00:00,64.879601731,5.16512678327,28.0189892561,0.0,8.38069375907,23.3147919321,5.96871808645,0.0,5.96871808645
 08/17  18:00:00,66.0010935854,5.10205012912,27.1361876309,0.0,10.6415932552,23.1212625696,6.98088706075,0.0,6.98088706075
 08/17  19:00:00,63.4560569921,4.80679285729,24.9628529544,0.0,12.3080778603,20.4854999863,6.66945045327,0.0,6.66945045327
 08/17  20:00:00,65.03140127,4.47580786105,22.845136455,0.0,12.456681583,19.8967753704,6.12443639019,0.0,6.12443639019
 08/17  21:00:00,57.3613358702,4.1531851478,20.9611947904,0.0,9.18739968257,17.702556249,5.03440826402,0.0,5.03440826402
 08/17  22:00:00,48.2447764076,3.8046816399,19.1284513974,0.0,5.91811778209,14.0365255879,4.41153504907,0.0,4.41153504907
 08/17  23:00:00,40.662689461,3.50510673911,17.7424484229,0.0,3.54045821811,10.5176760807,2.54291540421,0.0,2.54291540421
 08/17  24:00:00,34.7684600084,3.14865084281,15.9079304222,0.0,2.55330491699,7.80157382632,0.907873214954,0.0,0.907873214954
 08/18  01:00:00,32.856017938,2.940897149,14.7919666616,0.0,2.55330491699,7.21284921042,0.596767328498,0.0,0.596767328498
 08/18  02:00:00,32.4382430648,2.90322837101,14.7062228744,0.0,2.55330491699,6.91848690247,0.362947537136,0.0,0.362947537136
 08/18  03:00:00,31.8557948665,2.83466976497,14.339514436,0.0,2.55330491699,6.7713057485,0.362949632219,0.0,0.362949632219
 08/18  04:00:00,33.3936608019,2.75642126294,13.8791354257,0.0,3.82705111198,7.57405300124,0.596817798007,0.0,0.596817798007
 08/18  05:00:00,37.7334809513,2.74173529145,13.6950290847,0.0,6.02426329834,9.91545327661,2.39030425187,0.0,2.39030425187
 08/18  06:00:00,42.9187116665,2.8815289689,14.3150483759,0.0,6.51253267309,14.7454349813,7.61652839932,0.0,7.61652839932
 08/18  07:00:00,43.1980048709,3.14745178337,15.8734527972,0.0,6.01364874671,18.163451543,8.08480885556,0.0,8.08480885556
 08/18  08:00:00,45.2258591046,3.60055722845,18.3939521347,0.0,4.35151303671,18.8798367041,7.77282180434,0.0,7.77282180434
 08/18  09:00:00,44.8712445786,3.94600161926,20.5175250584,0.0,3.78894180059,16.6187760998,6.83684414877,0.0,6.83684414877
 08/18  10:00:00,43.9751902324,4.23090819939,22.2531908352,0.0,3.78894180059,13.7021493968,6.21285899297,0.0,6.21285899297
 08/18  11:00:00,45.8457009918,4.47419593935,23.7332327007,0.0,3.78894180059,13.8493305508,5.04288682333,0.0,5.04288682333
 08/18  12:00:00,47.1112813133,4.6792630381,25.1041871416,0.0,3.69398621738,13.6338449159,4.41890166617,0.0,4.41890166617
 08/18  13:00:00,47.6094537736,4.75455834547,25.8053476924,0.0,3.78894180059,13.2606059349,3.95091279831,0.0,3.95091279831
 08/18  14:00:00,48.1241535867,4.8419110545,26.3798759504,0.0,3.78894180059,13.1134247809,3.48292393044,0.0,3.48292393044
 08/18  15:00:00,50.4557732325,5.01890380183,27.1694933956,0.0,4.71240779196,13.5549682428,3.95091279831,0.0,3.95091279831
 08/18  16:00:00,58.1325492904,5.11112830778,27.3036915602,0.0,7.18559832057,18.5321311015,4.57489795546,0.0,4.57489795546
 08/18  17:00:00,63.2189683498,4.95709770848,26.5663849497,0.0,8.38069375907,23.3147919321,5.97886455907,0.0,5.97886455907
 08/18  18:00:00,64.8585679627,4.93800144627,26.1577106911,0.0,10.6415932552,23.1212625696,6.99284043945,0.0,6.99284043945
 08/18  19:00:00,62.5960654588,4.66665200719,24.2430022711,0.0,12.3080778603,20.4854999863,6.68084786087,0.0,6.68084786087
 08/18  20:00:00,64.7221577297,4.39692244974,22.6147783261,0.0,12.456681583,19.8967753704,6.13486084836,0.0,6.13486084836
 08/18  21:00:00,57.9531056073,4.18148306235,21.524666613,0.0,9.18739968257,17.702556249,5.04288682333,0.0,5.04288682333
 08/18  22:00:00,49.1278674053,3.87254660483,19.9436774302,0.0,5.91811778209,14.0365255879,4.41890166617,0.0,4.41890166617
 08/18  23:00:00,41.4892363391,3.5876712255,18.4864308146,0.0,3.54045821811,10.5176760807,2.5469461947,0.0,2.5469461947
 08/18  24:00:00,35.4579408656,3.23058653882,16.5154755835,0.0,2.55330491699,7.80157382632,0.908985157158,0.0,0.908985157158
 08/19  01:00:00,33.1684414614,2.96752629434,15.0777610396,0.0,2.55330491699,7.21284921042,0.597333600638,0.0,0.597333600638
 08/19  02:00:00,31.6290154433,2.77775341506,14.0224702088,0.0,2.55330491699,6.91848690247,0.363089298004,0.0,0.363089298004
 08/19  03:00:00,30.2160385543,2.5948856268,12.9395422621,0.0,2.55330491699,6.7713057485,0.363091463709,0.0,0.363091463709
 08/19  04:00:00,32.3034802245,2.59077295186,12.9546031594,0.0,3.82705111198,7.57405300124,0.59738577181,0.0,0.59738577181
 08/19  05:00:00,37.6979669578,2.72011521215,13.6811351706,0.0,6.02426329834,9.91545327661,2.39415581938,0.0,2.39415581938
 08/19  06:00:00,43.5693062952,2.95844529748,14.8887266761,0.0,6.51253267309,14.7454349813,7.63000034717,0.0,7.63000034717
 08/19  07:00:00,43.649952331,3.23979313475,16.4265882684,0.0,6.01364874671,17.9699221805,8.09915012759,0.0,8.09915012759
 08/19  08:00:00,43.1477615706,3.4406632037,17.9221621941,0.0,3.66783283761,18.1171033345,7.78658956383,0.0,7.78658956383
 08/19  09:00:00,42.9986699293,3.79883519224,20.2385304048,0.0,3.10526160149,15.8560427302,6.84889093984,0.0,6.84889093984
 08/19  10:00:00,41.9747209494,4.06077596923,21.869267351,0.0,3.10526160149,12.9394160272,6.22375847062,0.0,6.22375847062
 08/19  11:00:00,43.5549421783,4.24570438145,23.1173790138,0.0,3.10526160149,13.0865971812,5.05163508829,0.0,5.05163508829
 08/19  12:00:00,44.1149221642,4.36686306318,23.703381472,0.0,3.10526160149,12.9394160272,4.4265026177,0.0,4.4265026177
 08/19  13:00:00,44.813343731,4.51413011065,24.6960794532,0.0,3.10526160149,12.4978725653,3.95765326475,0.0,3.95765326475
 08/19  14:00:00,46.4034722445,4.74225202751,26.205267204,0.0,3.10526160149,12.3506914113,3.4888039118,0.0,3.4888039118
 08/19  15:00:00,48.5560971882,4.89073978779,26.844394934,0.0,4.02872759285,12.7922348732,3.95765326475,0.0,3.95765326475
 08/19  16:00:00,56.3742645856,4.97537478003,27.1275739518,0.0,6.50191812146,17.7693977319,4.58278573535,0.0,4.58278573535
 08/19  17:00:00,64.0482606053,5.0794337703,27.4668705059,0.0,8.38069375907,23.1212625696,5.98933379419,0.0,5.98933379419
 08/19  18:00:00,65.3913307226,5.04544817139,26.5830267259,0.0,10.6415932552,23.1212625696,7.00517405891,0.0,7.00517405891
 08/19  19:00:00,63.579963909,4.82690427814,25.0666484504,0.0,12.3080778603,20.4854999863,6.69260782361,0.0,6.69260782361
 08/19  20:00:00,66.1372191822,4.60969611335,23.8170661149,0.0,12.456681583,19.8967753704,6.14561691184,0.0,6.14561691184
 08/19  21:00:00,59.0756157954,4.36450013592,22.4641597275,0.0,9.18739968257,17.702556249,5.05163508829,0.0,5.05163508829
 08/19  22:00:00,49.6869085077,3.98946869727,20.3857964401,0.0,5.91811778209,14.0365255879,4.4265026177,0.0,4.4265026177
 08/19  23:00:00,41.890165568,3.67099910809,18.8040321608,0.0,3.54045821811,10.5176760807,2.55110520591,0.0,2.55110520591
 08/19  24:00:00,36.1959292629,3.35151169447,17.1325388251,0.0,2.55330491699,7.80157382632,0.910132470596,0.0,0.910132470596
 08/20  01:00:00,34.2401838398,3.14199758226,15.9750321301,0.0,2.55330491699,7.21284921042,0.597917437471,0.0,0.597917437471
 08/20  02:00:00,33.0845220113,3.00003382424,15.2556963676,0.0,2.55330491699,6.91848690247,0.363235449342,0.0,0.363235449342
 08/20  03:00:00,32.2746192579,2.8908017335,14.7022068589,0.0,2.55330491699,6.7713057485,0.363237685394,0.0,0.363237685394
 08/20  04:00:00,33.9264606275,2.83515070791,14.3332058064,0.0,3.82705111198,7.57405300124,0.597971303692,0.0,0.597971303692
 08/20  05:00:00,38.7666033958,2.89544216545,14.5744446552,0.0,6.02426329834,9.91545327661,2.39812580906,0.0,2.39812580906
 08/20  06:00:00,44.5506192187,3.11927457327,15.7092103237,0.0,6.51253267309,14.7454349813,7.64388404748,0.0,7.64388404748
 08/20  07:00:00,44.5704319922,3.36864519372,17.2182158706,0.0,6.01364874671,17.9699221805,8.11392929743,0.0,8.11392929743
 08/20  08:00:00,43.2716719129,3.46834755698,18.0183881832,0.0,3.66783283761,18.1171033345,7.80077770101,0.0,7.80077770101
 08/20  09:00:00,41.7344582215,3.66442757035,19.1087263189,0.0,3.10526160149,15.8560427302,6.86130556131,0.0,6.86130556131
 08/20  10:00:00,40.7757881452,3.95408722968,20.7770232863,0.0,3.10526160149,12.9394160272,6.23499074721,0.0,6.23499074721
 08/20  11:00:00,44.0850835076,4.3555650904,23.5376596342,0.0,3.10526160149,13.0865971812,5.06065046818,0.0,5.06065046818
 08/20  12:00:00,46.1705099236,4.61947630292,25.5063559916,0.0,3.10526160149,12.9394160272,4.43433565269,0.0,4.43433565269
 08/20  13:00:00,46.3015291006,4.69327351543,26.0051214181,0.0,3.10526160149,12.4978725653,3.96459954106,0.0,3.96459954106
 08/20  14:00:00,46.6280380896,4.77258954935,26.3994955272,0.0,3.10526160149,12.3506914113,3.49486342944,0.0,3.49486342944
 08/20  15:00:00,49.1062357156,4.94731419761,27.3379590516,0.0,4.02872759285,12.7922348732,3.96459954106,0.0,3.96459954106
 08/20  16:00:00,56.6882284062,5.05504112253,27.3618714299,0.0,6.50191812146,17.7693977319,4.59091435656,0.0,4.59091435656
 08/20  17:00:00,64.0728305633,5.1437575298,27.4271167044,0.0,8.38069375907,23.1212625696,6.00012269144,0.0,6.00012269144
 08/20  18:00:00,65.902201572,5.10876982954,27.0305759171,0.0,10.6415932552,23.1212625696,7.01788426662,0.0,7.01788426662
 08/20  19:00:00,64.4799898677,4.83012745779,25.0706178961,0.0,12.3080778603,20.4854999863,6.70472685887,0.0,6.70472685887
 08/20  20:00:00,65.8744797834,4.58473761156,23.5792852179,0.0,12.456681583,19.8967753704,6.15670139531,0.0,6.15670139531
 08/20  21:00:00,58.4110365608,4.28481714883,21.8792634799,0.0,9.18739968257,17.702556249,5.06065046819,0.0,5.06065046819
 08/20  22:00:00,49.0732778107,3.90851966779,19.8531147726,0.0,5.91811778209,14.0365255879,4.43433565269,0.0,4.43433565269
 08/20  23:00:00,41.3065007673,3.59913626193,18.2922302064,0.0,3.54045821811,10.5176760807,2.55539120619,0.0,2.55539120619
 08/20  24:00:00,35.5337077056,3.27587312689,16.5459558354,0.0,2.55330491699,7.80157382632,0.9113148155,0.0,0.9113148155
 08/21  01:00:00,33.6510264597,3.07319765335,15.4546746789,0.0,2.55330491699,7.21284921042,0.598518665766,0.0,0.598518665766
 08/21  02:00:00,32.5580814297,2.93977165739,14.7895179529,0.0,2.55330491699,6.91848690247,0.363385947806,0.0,0.363385947806
 08/21  03:00:00,31.7671601351,2.83254144258,14.253008027,0.0,2.55330491699,6.7713057485,0.363388253914,0.0,0.363388253914
 08/21  04:00:00,32.9941880754,2.70921611826,13.5268678439,0.0,3.82705111198,7.57405300124,0.598574220081,0.0,0.598574220081
 08/21  05:00:00,37.6949182587,2.74853596896,13.6496657146,0.0,6.02426329834,9.91545327661,2.40221304523,0.0,2.40221304523
 08/21  06:00:00,44.2327364811,2.95167872274,14.6660901034,0.0,6.51253267309,14.7454349813,7.65817538933,0.0,7.65817538933
 08/21  07:00:00,43.8381376789,3.25371256214,16.4073248265,0.0,6.01364874671,18.163451543,8.12914198838,0.0,8.12914198838
 08/21  08:00:00,45.8710672621,3.6927807296,18.9469367911,0.0,4.35151303671,18.8798367041,7.81538201419,0.0,7.81538201419
 08/21  09:00:00,45.6272531911,4.04937154514,21.170163745,0.0,3.78894180059,16.6187760998,6.87408433671,0.0,6.87408433671
 08/21  10:00:00,45.6279389985,4.44377663395,23.6930711667,0.0,3.78894180059,13.7021493968,6.24655249639,0.0,6.24655249639
 08/21  11:00:00,45.8065060144,4.53857845782,23.6296552048,0.0,3.78894180059,13.8493305508,5.06993029319,0.0,5.06993029319
 08/21  12:00:00,45.8484416236,4.68165398612,23.8389565038,0.0,3.69398621738,13.6338449159,4.44239845146,0.0,4.44239845146
 08/21  13:00:00,44.6910868652,4.64769811703,22.9938410124,0.0,3.78894180059,13.2606059349,3.97174957016,0.0,3.97174957016
 08/21  14:00:00,45.7128004492,4.75945603922,24.0509778282,0.0,3.78894180059,13.1134247809,3.50110068887,0.0,3.50110068887
 08/21  15:00:00,49.402678661,5.01948077075,26.1158218552,0.0,4.71240779196,13.5549682428,3.97174957016,0.0,3.97174957016
 08/21  16:00:00,59.6237136881,5.33391242479,28.5720718409,0.0,7.18559832057,18.5321311015,4.59928141189,0.0,4.59928141189
 08/21  17:00:00,65.2396004024,5.22498167383,28.319133037,0.0,8.38069375907,23.3147919321,6.01122805579,0.0,6.01122805579
 08/21  18:00:00,65.64229033,5.09556936506,26.7838651396,0.0,10.6415932552,23.1212625696,7.0309672986,0.0,7.0309672986
 08/21  19:00:00,64.8307704731,4.87865535627,25.372870603,0.0,12.3080778603,20.4854999863,6.71720137773,0.0,6.71720137773
 08/21  20:00:00,65.7671381405,4.57696303557,23.479718151,0.0,12.456681583,19.8967753704,6.16811101622,0.0,6.16811101622
 08/21  21:00:00,58.2908394521,4.28309481529,21.7607887048,0.0,9.18739968257,17.702556249,5.06993029319,0.0,5.06993029319
 08/21  22:00:00,49.0187304555,3.91700658523,19.7900805,0.0,5.91811778209,14.0365255879,4.44239845146,0.0,4.44239845146
 08/21  23:00:00,40.6473106912,3.52122979577,17.7109465964,0.0,3.54045821811,10.5176760807,2.55980292627,0.0,2.55980292627
 08/21  24:00:00,34.4300874412,3.12465462768,15.5935540702,0.0,2.55330491699,7.80157382632,0.91253184173,0.0,0.91253184173
 08/22  01:00:00,32.0385391988,2.83737245414,14.0780126173,0.0,2.55330491699,7.21284921042,0.599137107173,0.0,0.599137107173
 08/22  02:00:00,30.2456872021,2.60005747835,12.8168379043,0.0,2.55330491699,6.91848690247,0.36354074877,0.0,0.36354074877
 08/22  03:00:00,29.3799332053,2.47494928644,12.2233732533,0.0,2.55330491699,6.7713057485,0.363543124629,0.0,0.363543124629
 08/22  04:00:00,31.1890366917,2.43252672963,11.9984058488,0.0,3.82705111198,7.57405300124,0.599194342278,0.0,0.599194342278
 08/22  05:00:00,36.7859792032,2.58878776734,12.9004748607,0.0,6.02426329834,9.91545327661,2.40641631752,0.0,2.40641631752
 08/22  06:00:00,43.2566565759,2.78999836667,13.8516905542,0.0,6.51253267309,14.7454349813,7.672870141,0.0,7.672870141
 08/22  07:00:00,41.3663085706,2.9055633881,14.2836448921,0.0,6.01364874671,18.163451543,8.14478369535,0.0,8.14478369535
 08/22  08:00:00,44.1309430707,3.45917550838,17.4404178209,0.0,4.35151303671,18.8798367041,7.83039817846,0.0,7.83039817846
 08/22  09:00:00,44.2391768027,3.88868580783,19.9427730939,0.0,3.78894180059,16.6187760998,6.88722348172,0.0,6.88722348172
 08/22  10:00:00,43.0540547117,4.14442099076,21.4185425231,0.0,3.78894180059,13.7021493968,6.25844029428,0.0,6.25844029428
 08/22  11:00:00,46.446714085,4.52813246789,24.2803092654,0.0,3.78894180059,13.8493305508,5.07947181517,0.0,5.07947181517
 08/22  12:00:00,48.0575214825,4.75618044005,25.9735099088,0.0,3.69398621738,13.6338449159,4.4506886263,0.0,4.4506886263
 08/22  13:00:00,49.2430332043,4.94233885897,27.2511466096,0.0,3.78894180059,13.2606059349,3.97910123464,0.0,3.97910123464
 08/22  14:00:00,49.0996272901,5.01489479725,27.1823659111,0.0,3.78894180059,13.1134247809,3.50751384299,0.0,3.50751384299
 08/22  15:00:00,48.5412686573,4.93354964221,25.3403429801,0.0,4.71240779196,13.5549682428,3.97910123464,0.0,3.97910123464
 08/22  16:00:00,55.1032304383,4.90343591864,24.4820650973,0.0,7.18559832057,18.5321311015,4.60788442352,0.0,4.60788442352
 08/22  17:00:00,59.8819930138,4.66633251631,23.5201748058,0.0,8.38069375907,23.3147919321,6.02264659849,0.0,6.02264659849
 08/22  18:00:00,62.3477909332,4.69618467811,23.8887504297,0.0,10.6415932552,23.1212625696,7.04441928041,0.0,7.04441928041
 08/22  19:00:00,62.3209539158,4.54619423123,23.1955151707,0.0,12.3080778603,20.4854999863,6.73002768597,0.0,6.73002768597
 08/22  20:00:00,63.748217497,4.28580257877,21.7519579643,0.0,12.456681583,19.8967753704,6.17984239571,0.0,6.17984239571
 08/22  21:00:00,56.4474754735,4.00343675905,20.1970827825,0.0,9.18739968257,17.702556249,5.07947181518,0.0,5.07947181518
 08/22  22:00:00,47.4319201163,3.67128539084,18.4489913551,0.0,5.91811778209,14.0365255879,4.4506886263,0.0,4.4506886263
 08/22  23:00:00,39.3550264108,3.328760807,16.6111313047,0.0,3.54045821811,10.5176760807,2.56433905967,0.0,2.56433905967
 08/22  24:00:00,33.4615911981,2.97625570758,14.7734567471,0.0,2.55330491699,7.80157382632,0.913783188876,0.0,0.913783188876
 08/23  01:00:00,31.4681797592,2.75432308598,13.5907025457,0.0,2.55330491699,7.21284921042,0.599772578271,0.0,0.599772578271
 08/23  02:00:00,29.9336548057,2.55523055843,12.5496324278,0.0,2.55330491699,6.91848690247,0.363699806338,0.0,0.363699806338
 08/23  03:00:00,28.5668698408,2.36410873034,11.521150445,0.0,2.55330491699,6.7713057485,0.363702251629,0.0,0.363702251629
 08/23  04:00:00,30.8096577479,2.37442417728,11.6771294573,0.0,3.82705111198,7.57405300124,0.599831486502,0.0,0.599831486502
 08/23  05:00:00,36.3625784708,2.52419827233,12.5416636233,0.0,6.02426329834,9.91545327661,2.41073438119,0.0,2.41073438119
 08/23  06:00:00,42.7874902102,2.72329004592,13.4492325092,0.0,6.51253267309,14.7454349813,7.68796395126,0.0,7.68796395126
 08/23  07:00:00,42.3478643306,3.03348378282,15.1372802575,0.0,6.01364874671,18.163451543,8.16084978621,0.0,8.16084978621
 08/23  08:00:00,45.3988620696,3.61253773169,18.5549745965,0.0,4.35151303671,18.8798367041,7.8458217469,0.0,7.8458217469
 08/23  09:00:00,45.7042006724,4.05248016252,21.2440026089,0.0,3.78894180059,16.6187760998,6.90071910531,0.0,6.90071910531
 08/23  10:00:00,45.3314004833,4.37974928392,23.4605600016,0.0,3.78894180059,13.7021493968,6.2706506204,0.0,6.2706506204
 08/23  11:00:00,47.3928737328,4.61213817847,25.1424632026,0.0,3.78894180059,13.8493305508,5.08927220851,0.0,5.08927220851
 08/23  12:00:00,48.0999429192,4.71237622826,26.0597355573,0.0,3.69398621738,13.6338449159,4.45920372215,0.0,4.45920372215
 08/23  13:00:00,49.3246428021,4.86925401207,27.4058410543,0.0,3.78894180059,13.2606059349,3.98665235738,0.0,3.98665235738
 08/23  14:00:00,50.1261845285,5.07627599021,28.1475419566,0.0,3.78894180059,13.1134247809,3.51410099261,0.0,3.51410099261
 08/23  15:00:00,51.9387860825,5.24151242474,28.4298976227,0.0,4.71240779196,13.5549682428,3.98665235738,0.0,3.98665235738
 08/23  16:00:00,59.5104798912,5.34948243419,28.4432680346,0.0,7.18559832057,18.5321311015,4.61672084374,0.0,4.61672084374
 08/23  17:00:00,57.8019279718,4.41702338014,21.6894189,0.0,8.38069375907,23.3147919321,6.03437493805,0.0,6.03437493805
 08/23  18:00:00,55.3991798713,3.80222999854,17.8340940474,0.0,10.6415932552,23.1212625696,7.05823622839,0.0,7.05823622839
 08/23  19:00:00,55.1837460494,3.59517080617,17.0093307294,0.0,12.3080778603,20.4854999863,6.74320198521,0.0,6.74320198521
 08/23  20:00:00,57.6635385395,3.45528390598,16.4977976796,0.0,12.456681583,19.8967753704,6.19189205964,0.0,6.19189205964
 08/23  21:00:00,51.896791462,3.35203372661,16.2978018034,0.0,9.18739968257,17.702556249,5.08927220851,0.0,5.08927220851
 08/23  22:00:00,43.3812790126,3.06749469303,15.0021409493,0.0,5.91811778209,14.0365255879,4.45920372215,0.0,4.45920372215
 08/23  23:00:00,35.603201091,2.76266576881,13.4254010231,0.0,3.54045821811,10.5176760807,2.56899826306,0.0,2.56899826306
 08/23  24:00:00,29.8510884847,2.43517949895,11.7040302424,0.0,2.55330491699,7.80157382632,0.915068486362,0.0,0.915068486362
 08/24  01:00:00,28.0787278709,2.23952323883,10.7160505047,0.0,2.55330491699,7.21284921042,0.600424890629,0.0,0.600424890629
 08/24  02:00:00,27.0519288005,2.11256044669,10.1105765343,0.0,2.55330491699,6.91848690247,0.363863073361,0.0,0.363863073361
 08/24  03:00:00,26.321325741,2.02267188046,9.61704319506,0.0,2.55330491699,6.7713057485,0.363865587748,0.0,0.363865587748
 08/24  04:00:00,28.2867190488,2.01066646581,9.5179484697,0.0,3.82705111198,7.57405300124,0.60048546395,0.0,0.60048546395
 08/24  05:00:00,33.4221308517,2.11398295009,10.0114313265,0.0,6.02426329834,9.91545327661,2.41516595752,0.0,2.41516595752
 08/24  06:00:00,40.4612796239,2.39749133643,11.4488206325,0.0,6.51253267309,14.7454349813,7.70345235064,0.0,7.70345235064
 08/24  07:00:00,39.2716724624,2.60145898315,12.4931131889,0.0,6.01364874671,18.163451543,8.17733550314,0.0,8.17733550314
 08/24  08:00:00,39.7388129404,2.86276501536,13.6446981836,0.0,4.35151303671,18.8798367041,7.86164815199,0.0,7.86164815199
 08/24  09:00:00,38.9780459007,3.16365806702,15.4066699327,0.0,3.78894180059,16.6187760998,6.91456721088,0.0,6.91456721088
 08/24  10:00:00,41.3023472053,3.88234584593,19.9289101615,0.0,3.78894180059,13.7021493968,6.28317985879,0.0,6.28317985879
 08/24  11:00:00,44.3328309536,4.24481057917,22.4497480227,0.0,3.78894180059,13.8493305508,5.0993285709,0.0,5.0993285709
 08/24  12:00:00,45.7038932428,4.46916584852,23.9068962607,0.0,3.69398621738,13.6338449159,4.46794121734,0.0,4.46794121734
 08/24  13:00:00,46.5887448702,4.62522718231,24.9139699521,0.0,3.78894180059,13.2606059349,3.99440070217,0.0,3.99440070217
 08/24  14:00:00,48.0546005967,4.84890126092,26.303332754,0.0,3.78894180059,13.1134247809,3.520860187,0.0,3.520860187
 08/24  15:00:00,50.6990855537,5.08713371864,27.3445758,0.0,4.71240779196,13.5549682428,3.99440070217,0.0,3.99440070217
 08/24  16:00:00,58.1928426976,5.17420182178,27.3009114534,0.0,7.18559832057,18.5321311015,4.62578805573,0.0,4.62578805573
 08/24  17:00:00,61.6358780353,4.82194639824,25.1184459455,0.0,8.38069375907,23.3147919321,6.04640960124,0.0,6.04640960124
 08/24  18:00:00,62.995329637,4.76636870238,24.4661051092,0.0,10.6415932552,23.1212625696,7.07241405078,0.0,7.07241405078
 08/24  19:00:00,62.9349882654,4.64454194932,23.7112018022,0.0,12.3080778603,20.4854999863,6.756720374,0.0,6.756720374
 08/24  20:00:00,64.5832674751,4.41878906218,22.454021459,0.0,12.456681583,19.8967753704,6.20425643963,0.0,6.20425643963
 08/24  21:00:00,57.7042637719,4.18428777454,21.2730200653,0.0,9.18739968257,17.702556249,5.0993285709,0.0,5.0993285709
 08/24  22:00:00,48.3448898081,3.80557608348,19.2276703543,0.0,5.91811778209,14.0365255879,4.46794121734,0.0,4.46794121734
 08/24  23:00:00,40.1903038545,3.4458511392,17.3293184163,0.0,3.54045821811,10.5176760807,2.57377915666,0.0,2.57377915666
 08/24  24:00:00,34.4912950405,3.11488419052,15.6645321066,0.0,2.55330491699,7.80157382632,0.916387353561,0.0,0.916387353561
 08/25  01:00:00,31.8921020165,2.81418639243,13.9547614967,0.0,2.55330491699,7.21284921042,0.601093850853,0.0,0.601093850853
 08/25  02:00:00,29.452341135,2.50409313513,12.1194561804,0.0,2.55330491699,6.91848690247,0.364030501449,0.0,0.364030501449
 08/25  03:00:00,28.4861692961,2.37059073445,11.4339678961,0.0,2.55330491699,6.7713057485,0.364033084581,0.0,0.364033084581
 08/25  04:00:00,30.8342036515,2.39194777454,11.6841517637,0.0,3.82705111198,7.57405300124,0.60115608085,0.0,0.60115608085
 08/25  05:00:00,35.5801248302,2.43200708349,11.8514011716,0.0,6.02426329834,9.91545327661,2.41970973421,0.0,2.41970973421
 08/25  06:00:00,40.9178633952,2.47554971217,11.827346028,0.0,6.51253267309,14.7454349813,7.71933075272,0.0,7.71933075272
 08/25  07:00:00,37.8485189953,2.40096877421,11.2704499308,0.0,6.01364874671,18.163451543,8.19423596404,0.0,8.19423596404
 08/25  08:00:00,37.2132242487,2.50015760212,11.4817169052,0.0,4.35151303671,18.8798367041,7.87787270687,0.0,7.87787270687
 08/25  09:00:00,34.8901739938,2.58151426799,11.9009418248,0.0,3.78894180059,16.6187760998,6.92876369745,0.0,6.92876369745
 08/25  10:00:00,33.7365314381,2.87392810482,13.3715121354,0.0,3.78894180059,13.7021493968,6.29602429902,0.0,6.29602429902
 08/25  11:00:00,34.1678630712,2.95542501794,13.5741657015,0.0,3.78894180059,13.8493305508,5.10963792425,0.0,5.10963792425
 08/25  12:00:00,32.9296267294,2.81180645852,12.7899891372,0.0,3.69398621738,13.6338449159,4.47689852435,0.0,4.47689852435
 08/25  13:00:00,35.4662379348,3.19558649614,15.2211037029,0.0,3.78894180059,13.2606059349,4.00234397442,0.0,4.00234397442
 08/25  14:00:00,38.549128145,3.6545830813,17.992178482,0.0,3.78894180059,13.1134247809,3.5277894245,0.0,3.5277894245
 08/25  15:00:00,41.9745699325,3.95660900874,19.7505848887,0.0,4.71240779196,13.5549682428,4.00234397442,0.0,4.00234397442
 08/25  16:00:00,51.6155255273,4.27560897192,21.622187133,0.0,7.18559832057,18.5321311015,4.63508337432,0.0,4.63508337432
 08/25  17:00:00,57.4987039656,4.23356931283,21.5696489612,0.0,8.38069375907,23.3147919321,6.0587470241,0.0,6.0587470241
 08/25  18:00:00,58.7520939842,4.17818943244,20.8110487264,0.0,10.6415932552,23.1212625696,7.08694854894,0.0,7.08694854894
 08/25  19:00:00,57.6223323928,3.91399742564,19.1290904533,0.0,12.3080778603,20.4854999863,6.77057884899,0.0,6.77057884899
 08/25  20:00:00,59.2117605951,3.65960065535,17.8417029858,0.0,12.456681583,19.8967753704,6.21693187408,0.0,6.21693187408
 08/25  21:00:00,52.7973409931,3.4798029498,17.0705821113,0.0,9.18739968257,17.702556249,5.10963792425,0.0,5.10963792425
 08/25  22:00:00,44.3911098758,3.21170453006,15.8677619754,0.0,5.91811778209,14.0365255879,4.47689852435,0.0,4.47689852435
 08/25  23:00:00,36.588598905,2.89370790124,14.2797567048,0.0,3.54045821811,10.5176760807,2.57868032464,0.0,2.57868032464
 08/25  24:00:00,31.3234996636,2.62592495931,12.9856959609,0.0,2.55330491699,7.80157382632,0.917739399902,0.0,0.917739399902
 08/26  01:00:00,29.7443427249,2.46279769813,12.1583908994,0.0,2.55330491699,7.21284921042,0.601779260651,0.0,0.601779260651
 08/26  02:00:00,27.374252308,2.15972767602,10.3857328125,0.0,2.55330491699,6.91848690247,0.364202040985,0.0,0.364202040985
 08/26  03:00:00,26.6160794123,2.05765391031,9.87681483648,0.0,2.55330491699,6.7713057485,0.364204692495,0.0,0.364204692495
 08/26  04:00:00,28.5959677727,2.03516830339,9.80269535609,0.0,3.82705111198,7.57405300124,0.60184313852,0.0,0.60184313852
 08/26  05:00:00,32.8309835328,2.00443353141,9.52983342625,0.0,6.02426329834,9.91545327661,2.42436436573,0.0,2.42436436573
 08/26  06:00:00,38.9752389235,2.15735252473,10.2029187438,0.0,6.51253267309,14.7454349813,7.73559445556,0.0,7.73559445556
 08/26  07:00:00,38.0381510731,2.4220912201,11.6324889251,0.0,6.01364874671,17.9699221805,8.21154616399,0.0,8.21154616399
 08/26  08:00:00,39.099598612,2.86548513291,14.4491773064,0.0,3.66783283761,18.1171033345,7.8944906068,0.0,7.8944906068
 08/26  09:00:00,40.428164711,3.44002573927,18.0268346395,0.0,3.10526160149,15.8560427302,6.94330436085,0.0,6.94330436085
 08/26  10:00:00,40.3717215873,3.82391561344,20.5031283447,0.0,3.10526160149,12.9394160272,6.30918013735,0.0,6.30918013735
 08/26  11:00:00,42.7855107665,4.12207562009,22.4715763634,0.0,3.10526160149,13.0865971812,5.12019721554,0.0,5.12019721554
 08/26  12:00:00,44.3018208354,4.36176068073,23.8953825257,0.0,3.10526160149,12.9394160272,4.48607299055,0.0,4.48607299055
 08/26  13:00:00,44.7093966752,4.52093262576,24.5853298824,0.0,3.10526160149,12.4978725653,4.01047982181,0.0,4.01047982181
 08/26  14:00:00,45.0476186264,4.61920144615,24.9724641672,0.0,3.10526160149,12.3506914113,3.53488665307,0.0,3.53488665307
 08/26  15:00:00,46.6611315808,4.66543291745,25.1747361969,0.0,4.02872759285,12.7922348732,4.01047982181,0.0,4.01047982181
 08/26  16:00:00,54.8080547663,4.77774369629,25.7589952163,0.0,6.50191812146,17.7693977319,4.6446040468,0.0,4.6446040468
 08/26  17:00:00,63.528061603,5.03584242129,26.9902628525,0.0,8.38069375907,23.1212625696,6.07138355302,0.0,6.07138355302
 08/26  18:00:00,65.3427191879,5.01453514064,26.5653282219,0.0,10.6415932552,23.1212625696,7.10183541863,0.0,7.10183541863
 08/26  19:00:00,64.4662393876,4.79577067579,25.091224198,0.0,12.3080778603,20.4854999863,6.78477330614,0.0,6.78477330614
 08/26  20:00:00,65.7963883093,4.54952075608,23.5364105993,0.0,12.456681583,19.8967753704,6.22991460927,0.0,6.22991460927
 08/26  21:00:00,58.8419503152,4.3222985992,22.272695784,0.0,9.18739968257,17.702556249,5.12019721554,0.0,5.12019721554
 08/26  22:00:00,50.0367056559,4.01677605363,20.7082862319,0.0,5.91811778209,14.0365255879,4.48607299055,0.0,4.48607299055
 08/26  23:00:00,42.0363441297,3.67497103572,18.9462387949,0.0,3.54045821811,10.5176760807,2.58370031559,0.0,2.58370031559
 08/26  24:00:00,35.983329311,3.31525728218,16.9561932855,0.0,2.55330491699,7.80157382632,0.919124224989,0.0,0.919124224989
 08/27  01:00:00,32.8651047472,2.96495749526,14.7769931245,0.0,2.55330491699,7.21284921042,0.60248091689,0.0,0.60248091689
 08/27  02:00:00,31.0584896751,2.74503404707,13.4846638085,0.0,2.55330491699,6.91848690247,0.364377641142,0.0,0.364377641142
 08/27  03:00:00,30.1873715426,2.62193014755,12.8838307296,0.0,2.55330491699,6.7713057485,0.364380360645,0.0,0.364380360645
 08/27  04:00:00,31.8684185873,2.55488518403,12.55542929,0.0,3.82705111198,7.57405300124,0.602546433427,0.0,0.602546433427
 08/27  05:00:00,36.6211828191,2.59138241856,12.7330838254,0.0,6.02426329834,9.91545327661,2.42912847375,0.0,2.42912847375
 08/27  06:00:00,42.9575430057,2.76319120282,13.5793841478,0.0,6.51253267309,14.7454349813,7.75223864301,0.0,7.75223864301
 08/27  07:00:00,41.7002347829,2.97770555988,14.7389582951,0.0,6.01364874671,17.9699221805,8.22926097673,0.0,8.22926097673
 08/27  08:00:00,40.9475338994,3.14793382982,16.0146638968,0.0,3.66783283761,18.1171033345,7.91149693055,0.0,7.91149693055
 08/27  09:00:00,40.1596559224,3.4211929558,17.7771586344,0.0,3.10526160149,15.8560427302,6.95818489502,0.0,6.95818489502
 08/27  10:00:00,40.764290641,3.90229917508,20.8173138367,0.0,3.10526160149,12.9394160272,6.3226434778,0.0,6.3226434778
 08/27  11:00:00,42.0318142452,4.07509983584,21.7648556263,0.0,3.10526160149,13.0865971812,5.13100331774,0.0,5.13100331774
 08/27  12:00:00,41.808617833,4.10051080938,21.6634293946,0.0,3.10526160149,12.9394160272,4.49546189902,0.0,4.49546189902
 08/27  13:00:00,36.8047187641,3.51554061254,17.6860439844,0.0,3.10526160149,12.4978725653,4.01880583498,0.0,4.01880583498
 08/27  14:00:00,33.6170656261,3.0877182996,15.0733943135,0.0,3.10526160149,12.3506914113,3.54214977094,0.0,3.54214977094
 08/27  15:00:00,34.9563256909,3.10610041599,15.0292628085,0.0,4.02872759285,12.7922348732,4.01880583498,0.0,4.01880583498
 08/27  16:00:00,43.2473635298,3.277983796,15.6980638801,0.0,6.50191812146,17.7693977319,4.6543472537,0.0,4.6543472537
 08/27  17:00:00,53.2279027044,3.70724777731,18.0186985979,0.0,8.38069375907,23.1212625696,6.08431544582,0.0,6.08431544582
 08/27  18:00:00,56.2527169735,3.84943551405,18.640425634,0.0,10.6415932552,23.1212625696,7.11707025124,0.0,7.11707025124
 08/27  19:00:00,55.25194669,3.59183570898,17.0808664673,0.0,12.3080778603,20.4854999863,6.79929954188,0.0,6.79929954188
 08/27  20:00:00,57.1791937517,3.39781910662,16.0709176911,0.0,12.456681583,19.8967753704,6.2432008005,0.0,6.2432008005
 08/27  21:00:00,50.7599644504,3.22965031735,15.2833582011,0.0,9.18739968257,17.702556249,5.13100331774,0.0,5.13100331774
 08/27  22:00:00,41.4601857356,2.8345366846,13.3140056807,0.0,5.91811778209,14.0365255879,4.49546189902,0.0,4.49546189902
 08/27  23:00:00,33.8247895448,2.524532962,11.8851222838,0.0,3.54045821811,10.5176760807,2.58883764286,0.0,2.58883764286
 08/27  24:00:00,29.27261741,2.34932727756,11.2114113891,0.0,2.55330491699,7.80157382632,0.92054141872,0.0,0.92054141872
 08/28  01:00:00,27.8669039492,2.21136226044,10.5323875613,0.0,2.55330491699,7.21284921042,0.603198611654,0.0,0.603198611654
 08/28  02:00:00,26.8259346049,2.09130071728,9.90584206815,0.0,2.55330491699,6.91848690247,0.364557249894,0.0,0.364557249894
 08/28  03:00:00,26.679755971,2.07799935007,9.92014595543,0.0,2.55330491699,6.7713057485,0.36456003699,0.0,0.36456003699
 08/28  04:00:00,29.234841177,2.13970517813,10.3370318856,0.0,3.82705111198,7.57405300124,0.603265757245,0.0,0.603265757245
 08/28  05:00:00,34.762784242,2.30052219706,11.1655454698,0.0,6.02426329834,9.91545327661,2.4340006475,0.0,2.4340006475
 08/28  06:00:00,41.3752337798,2.53464562064,12.2256205041,0.0,6.51253267309,14.7454349813,7.76925838619,0.0,7.76925838619
 08/28  07:00:00,39.7916099278,2.67684761815,12.9376620193,0.0,6.01364874671,18.163451543,8.24737515617,0.0,8.24737515617
 08/28  08:00:00,36.4709812593,2.36808850089,10.871543017,0.0,4.35151303671,18.8798367041,7.92888664184,0.0,7.92888664184
 08/28  09:00:00,30.3919059113,1.90067575419,8.08351225615,0.0,3.78894180059,16.6187760998,6.97340089322,0.0,6.97340089322
 08/28  10:00:00,26.8852390397,1.81757967776,7.57656816408,0.0,3.78894180059,13.7021493968,6.33641033332,0.0,6.33641033332
 08/28  11:00:00,26.7626791957,1.7716119511,7.35279489284,0.0,3.78894180059,13.8493305508,5.14205303072,0.0,5.14205303072
 08/28  12:00:00,25.8635804779,1.6826791467,6.85307019756,0.0,3.69398621738,13.6338449159,4.50506246931,0.0,4.50506246931
 08/28  13:00:00,25.1245616892,1.60109118776,6.47392276565,0.0,3.78894180059,13.2606059349,4.02731954826,0.0,4.02731954826
 08/28  14:00:00,25.0752276025,1.60936146225,6.56349955848,0.0,3.78894180059,13.1134247809,3.54957662721,0.0,3.54957662721
 08/28  15:00:00,28.3636919592,1.92472592707,8.17158999707,0.0,4.71240779196,13.5549682428,4.02731954826,0.0,4.02731954826
 08/28  16:00:00,40.9754906443,2.75545068755,12.5023105344,0.0,7.18559832057,18.5321311015,4.66431010967,0.0,4.66431010967
 08/28  17:00:00,50.3008375746,3.16405728888,15.4412945941,0.0,8.38069375907,23.3147919321,6.09753887283,0.0,6.09753887283
 08/28  18:00:00,53.2735109362,3.32653677912,16.1841183318,0.0,10.6415932552,23.1212625696,7.13264853511,0.0,7.13264853511
 08/28  19:00:00,52.7985939121,3.137399445,15.0819499533,0.0,12.3080778603,20.4854999863,6.81415325441,0.0,6.81415325441
 08/28  20:00:00,54.5312744426,2.92527585205,13.8955416366,0.0,12.456681583,19.8967753704,6.25678651318,0.0,6.25678651318
 08/28  21:00:00,48.1095726284,2.75313276369,13.1094839328,0.0,9.18739968257,17.702556249,5.14205303072,0.0,5.14205303072
 08/28  22:00:00,39.3775483039,2.44483324145,11.6210716922,0.0,5.91811778209,14.0365255879,4.50506246931,0.0,4.50506246931
 08/28  23:00:00,31.2791870002,2.08411145483,9.77994124631,0.0,3.54045821811,10.5176760807,2.5940907851,0.0,2.5940907851
 08/28  24:00:00,25.8459544511,1.78820732173,8.345868386,0.0,2.55330491699,7.80157382632,0.921990561406,0.0,0.921990561406
 08/29  01:00:00,24.4803741479,1.65110764094,7.70611237951,0.0,2.55330491699,7.21284921042,0.603932132306,0.0,0.603932132306
 08/29  02:00:00,23.4001423644,1.5203173411,7.05103320381,0.0,2.55330491699,6.91848690247,0.364740814035,0.0,0.364740814035
 08/29  03:00:00,22.370507644,1.37734104365,6.31155593482,0.0,2.55330491699,6.7713057485,0.364743668307,0.0,0.364743668307
 08/29  04:00:00,24.449417741,1.37475181656,6.31656181123,0.0,3.82705111198,7.57405300124,0.60400089692,0.0,0.60400089692
 08/29  05:00:00,29.5087124651,1.46986782407,6.74212806591,0.0,6.02426329834,9.91545327661,2.43897944427,0.0,2.43897944427
 08/29  06:00:00,35.4380061923,1.59434437674,7.22869416056,0.0,6.51253267309,14.7454349813,7.78664864496,0.0,7.78664864496
 08/29  07:00:00,34.0065516918,1.76162504566,8.06782635585,0.0,6.01364874671,18.163451543,8.26588333793,0.0,8.26588333793
 08/29  08:00:00,36.3914542308,2.32662436727,10.8334801221,0.0,4.35151303671,18.8798367041,7.94665459089,0.0,7.94665459089
 08/29  09:00:00,37.1858245277,2.85969029875,13.918416328,0.0,3.78894180059,16.6187760998,6.98894784937,0.0,6.98894784937
 08/29  10:00:00,38.2223116162,3.44029784352,17.2909225748,0.0,3.78894180059,13.7021493968,6.35047662698,0.0,6.35047662698
 08/29  11:00:00,41.4499945076,3.88302901733,19.9286931385,0.0,3.78894180059,13.8493305508,5.15334308222,0.0,5.15334308222
 08/29  12:00:00,43.0601593719,4.15423218203,21.5780960562,0.0,3.69398621738,13.6338449159,4.51487185832,0.0,4.51487185832
 08/29  13:00:00,42.6870983077,4.21911943885,21.4184311331,0.0,3.78894180059,13.2606059349,4.0360184404,0.0,4.0360184404
 08/29  14:00:00,42.4317655124,4.25193086337,21.2774680673,0.0,3.78894180059,13.1134247809,3.55716502247,0.0,3.55716502247
 08/29  15:00:00,45.3316051274,4.46341991333,22.600809179,0.0,4.71240779196,13.5549682428,4.0360184404,0.0,4.0360184404
 08/29  16:00:00,53.8887360642,4.63249698783,23.5385096539,0.0,7.18559832057,18.5321311015,4.67448966429,0.0,4.67448966429
 08/29  17:00:00,60.3680687039,4.60713491957,24.0654480927,0.0,8.38069375907,23.3147919321,6.11104991806,0.0,6.11104991806
 08/29  18:00:00,61.8870184141,4.5512952746,23.5728673141,0.0,10.6415932552,23.1212625696,7.1485656569,0.0,7.1485656569
 08/29  19:00:00,59.4027471774,4.12550363951,20.6979990241,0.0,12.3080778603,20.4854999863,6.82933004495,0.0,6.82933004495
 08/29  20:00:00,59.8979114691,3.75498701904,18.4324674961,0.0,12.456681583,19.8967753704,6.27066772404,0.0,6.27066772404
 08/29  21:00:00,53.1533562424,3.52910936306,17.3772909473,0.0,9.18739968257,17.702556249,5.15334308222,0.0,5.15334308222
 08/29  22:00:00,44.4162005813,3.20998225513,15.8945749558,0.0,5.91811778209,14.0365255879,4.51487185832,0.0,4.51487185832
 08/29  23:00:00,35.8327007405,2.78893391546,13.628632526,0.0,3.54045821811,10.5176760807,2.59945818663,0.0,2.59945818663
 08/29  24:00:00,29.1003118709,2.32025440758,11.0681787199,0.0,2.55330491699,7.80157382632,0.923471223897,0.0,0.923471223897
 08/30  01:00:00,26.8938890977,2.05737797508,9.7133569952,0.0,2.55330491699,7.21284921042,0.604681261555,0.0,0.604681261555
 08/30  02:00:00,25.7642739809,1.91100740626,9.02447475518,0.0,2.55330491699,6.91848690247,0.364928279195,0.0,0.364928279195
 08/30  03:00:00,25.028032511,1.8076777541,8.53874409145,0.0,2.55330491699,6.7713057485,0.364931200206,0.0,0.364931200206
 08/30  04:00:00,27.2101560123,1.81393827827,8.6381136208,0.0,3.82705111198,7.57405300124,0.604751634731,0.0,0.604751634731
 08/30  05:00:00,32.1533724994,1.88702846015,8.96962746411,0.0,6.02426329834,9.91545327661,2.44406338974,0.0,2.44406338974
 08/30  06:00:00,38.1089275421,2.01869186835,9.47526801874,0.0,6.51253267309,14.7454349813,7.80440426935,0.0,7.80440426935
 08/30  07:00:00,37.5251685373,2.31018850455,11.0378797424,0.0,6.01364874671,18.163451543,8.28478004096,0.0,8.28478004096
 08/30  08:00:00,40.6049605759,2.92878373342,14.4448271011,0.0,4.35151303671,18.8798367041,7.96479551588,0.0,7.96479551588
 08/30  09:00:00,40.6650901192,3.34198039597,16.9153918222,0.0,3.78894180059,16.6187760998,7.00482115939,0.0,7.00482115939
 08/30  10:00:00,40.9641957954,3.79883259495,19.6742720026,0.0,3.78894180059,13.7021493968,6.3648381932,0.0,6.3648381932
 08/30  11:00:00,43.695324543,4.12711326859,21.9299389227,0.0,3.78894180059,13.8493305508,5.16487012878,0.0,5.16487012878
 08/30  12:00:00,44.592274737,4.31794753127,22.946496072,0.0,3.69398621738,13.6338449159,4.52488716108,0.0,4.52488716108
 08/30  13:00:00,44.6401548628,4.43638193169,23.1542251954,0.0,3.78894180059,13.2606059349,4.04489993529,0.0,4.04489993529
 08/30  14:00:00,44.940201447,4.54867976175,23.4891551036,0.0,3.78894180059,13.1134247809,3.56491270951,0.0,3.56491270951
 08/30  15:00:00,47.1979783129,4.69701414421,24.2335881336,0.0,4.71240779196,13.5549682428,4.04489993529,0.0,4.04489993529
