Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/30  16:00:00,55.7241713218,4.90438639054,25.1020555088,0.0,7.18559832057,18.5321311015,4.684882903,0.0,4.684882903
 08/30  17:00:00,60.989553206,4.76436540584,24.5297021085,0.0,8.38069375907,23.3147919321,6.12484458035,0.0,6.12484458035
 08/30  18:00:00,62.2492634413,4.68034313698,23.806064479,0.0,10.6415932552,23.1212625696,7.16481690288,0.0,7.16481690288
 08/30  19:00:00,60.6630473474,4.32831989836,21.7554829352,0.0,12.3080778603,20.4854999863,6.84482541902,0.0,6.84482541902
 08/30  20:00:00,61.2745904394,3.96875392737,19.595379558,0.0,12.456681583,19.8967753704,6.28484032228,0.0,6.28484032228
 08/30  21:00:00,54.7193286945,3.76827786007,18.7040949024,0.0,9.18739968257,17.702556249,5.16487012879,0.0,5.16487012879
 08/30  22:00:00,45.6738721557,3.42279634105,16.9394324444,0.0,5.91811778209,14.0365255879,4.52488716108,0.0,4.52488716108
 08/30  23:00:00,37.0308400658,2.98603248844,14.6296732783,0.0,3.54045821811,10.5176760807,2.60493825795,0.0,2.60493825795
 08/30  24:00:00,31.2576236741,2.63510903002,12.9106359007,0.0,2.55330491699,7.80157382632,0.92498296771,0.0,0.92498296771
 08/31  01:00:00,29.0113110716,2.36949363343,11.5186633107,0.0,2.55330491699,7.21284921042,0.605445777513,0.0,0.605445777513
 08/31  02:00:00,27.3140135238,2.15099240658,10.3342292977,0.0,2.55330491699,6.91848690247,0.365119589853,0.0,0.365119589853
 08/31  03:00:00,26.3265051216,2.01298194863,9.63191250743,0.0,2.55330491699,6.7713057485,0.365122577148,0.0,0.365122577148
 08/31  04:00:00,28.3166793474,1.98686560276,9.57170963134,0.0,3.82705111198,7.57405300124,0.605517748354,0.0,0.605517748354
 08/31  05:00:00,33.2244603759,2.05268408796,9.87505971281,0.0,6.02426329834,9.91545327661,2.44925097849,0.0,2.44925097849
 08/31  06:00:00,39.6621278383,2.25197504294,10.7951851404,0.0,6.51253267309,14.7454349813,7.82252000116,0.0,7.82252000116
 08/31  07:00:00,38.9555401826,2.51892057184,12.2595193204,0.0,6.01364874671,18.163451543,8.30405966915,0.0,8.30405966915
 08/31  08:00:00,41.7984006339,3.09191659301,15.4751342995,0.0,4.35151303671,18.8798367041,7.98330404454,0.0,7.98330404454
 08/31  09:00:00,42.1700501619,3.54517981661,18.2171524443,0.0,3.78894180059,16.6187760998,7.02101612256,0.0,7.02101612256
 08/31  10:00:00,42.0870633627,3.95444106736,20.6415310975,0.0,3.78894180059,13.7021493968,6.37949077893,0.0,6.37949077893
 08/31  11:00:00,44.609917107,4.28480662592,22.6868381294,0.0,3.78894180059,13.8493305508,5.1766307568,0.0,5.1766307568
 08/31  12:00:00,46.5948391642,4.60032271835,24.6666853122,0.0,3.69398621738,13.6338449159,4.53510541165,0.0,4.53510541165
 08/31  13:00:00,47.282076705,4.72873882727,25.503790142,0.0,3.78894180059,13.2606059349,4.05396140278,0.0,4.05396140278
 08/31  14:00:00,47.3054192671,4.76726428997,25.6357883954,0.0,3.78894180059,13.1134247809,3.57281739392,0.0,3.57281739392
 08/31  15:00:00,50.5837568122,5.04045832954,27.2759224476,0.0,4.71240779196,13.5549682428,4.05396140278,0.0,4.05396140278
 08/31  16:00:00,59.8073207041,5.3221871759,28.7674041058,0.0,7.18559832057,18.5321311015,4.69548674794,0.0,4.69548674794
 08/31  17:00:00,64.6062230042,5.15761460866,27.7531227039,0.0,8.38069375907,23.3147919321,6.13891877453,0.0,6.13891877453
 08/31  18:00:00,65.5576475438,5.08710839308,26.7076833253,0.0,10.6415932552,23.1212625696,7.18139746041,0.0,7.18139746041
 08/31  19:00:00,64.6496029072,4.76476637366,24.4127586864,0.0,12.3080778603,20.4854999863,6.86063478783,0.0,6.86063478783
 08/31  20:00:00,64.3754493964,4.41296151633,22.2520309261,0.0,12.456681583,19.8967753704,6.29930011082,0.0,6.29930011082
 08/31  21:00:00,57.0978117692,4.12572201104,20.7251338262,0.0,9.18739968257,17.702556249,5.1766307568,0.0,5.1766307568
 08/31  22:00:00,48.0197922517,3.77593187062,18.9322170108,0.0,5.91811778209,14.0365255879,4.53510541165,0.0,4.53510541165
 08/31  23:00:00,39.8461854001,3.41239654602,17.0186545551,0.0,3.54045821811,10.5176760807,2.61052937618,0.0,2.61052937618
 08/31  24:00:00,33.6229894569,3.00535486225,14.9057558513,0.0,2.55330491699,7.80157382632,0.926525345154,0.0,0.926525345154
 09/01  01:00:00,30.9328627215,2.66792433072,13.1417842633,0.0,2.55330491699,7.21284921042,0.60622545377,0.0,0.60622545377
 09/01  02:00:00,29.3181418313,2.45703331305,12.0323166988,0.0,2.55330491699,6.91848690247,0.365314689355,0.0,0.365314689355
 09/01  03:00:00,28.5349854612,2.35837847556,11.4949963201,0.0,2.55330491699,6.7713057485,0.365317742461,0.0,0.365317742461
 09/01  04:00:00,29.6617040364,2.20851684969,10.6950830735,0.0,3.82705111198,7.57405300124,0.606299010927,0.0,0.606299010927
 09/01  05:00:00,33.9565531746,2.17359919837,10.4862374011,0.0,6.02426329834,9.91545327661,2.45454067442,0.0,2.45454067442
 09/01  06:00:00,40.3633932722,2.35880334375,11.3896222735,0.0,6.51253267309,14.7454349813,7.84099047546,0.0,7.84099047546
 09/01  07:00:00,39.1005046553,2.55636585831,12.3670385066,0.0,6.01364874671,18.163451543,8.32371651298,0.0,8.32371651298
 09/01  08:00:00,41.0621721744,3.0442462135,14.7865762194,0.0,4.35151303671,18.8798367041,8.00217469575,0.0,8.00217469575
 09/01  09:00:00,41.8102520448,3.55485179135,17.8476823525,0.0,3.78894180059,16.6187760998,7.03752794289,0.0,7.03752794289
 09/01  10:00:00,42.7580098925,4.07799369569,21.1889249989,0.0,3.78894180059,13.7021493968,6.39443004494,0.0,6.39443004494
 09/01  11:00:00,45.3695381029,4.40183385632,23.3294318948,0.0,3.78894180059,13.8493305508,5.18862148347,0.0,5.18862148347
 09/01  12:00:00,45.876541978,4.5450612887,24.0036495556,0.0,3.69398621738,13.6338449159,4.545523584,0.0,4.545523584
 09/01  13:00:00,46.2132822756,4.63391409046,24.5298204494,0.0,3.78894180059,13.2606059349,4.06320015939,0.0,4.06320015939
 09/01  14:00:00,46.9642090814,4.76159203306,25.3002504666,0.0,3.78894180059,13.1134247809,3.58087673479,0.0,3.58087673479
 09/01  15:00:00,49.3819463911,4.93156889962,26.1830014564,0.0,4.71240779196,13.5549682428,4.06320015939,0.0,4.06320015939
 09/01  16:00:00,58.103027759,5.13791281665,27.2473855199,0.0,7.18559832057,18.5321311015,4.70629805886,0.0,4.70629805886
 09/01  17:00:00,63.1548540582,4.96140099965,26.4979673669,0.0,8.38069375907,23.3147919321,6.15326833268,0.0,6.15326833268
 09/01  18:00:00,63.9728008049,4.81573481675,25.3942101628,0.0,10.6415932552,23.1212625696,7.19830241932,0.0,7.19830241932
 09/01  19:00:00,63.6764603078,4.5433152727,23.6610671879,0.0,12.3080778603,20.4854999863,6.87675346958,0.0,6.87675346958
 09/01  20:00:00,63.8598271153,4.25176591007,21.8976042513,0.0,12.456681583,19.8967753704,6.31404280754,0.0,6.31404280754
 09/01  21:00:00,57.059693446,4.04477329765,20.7679642164,0.0,9.18739968257,17.702556249,5.18862148347,0.0,5.18862148347
 09/01  22:00:00,48.4215799122,3.76410316964,19.3458333723,0.0,5.91811778209,14.0365255879,4.545523584,0.0,4.545523584
 09/01  23:00:00,40.0271058235,3.39560941245,17.216362112,0.0,3.54045821811,10.5176760807,2.61622988558,0.0,2.61622988558
 09/01  24:00:00,34.1055165748,3.05491784606,15.3387199854,0.0,2.55330491699,7.80157382632,0.928097899471,0.0,0.928097899471
 09/02  01:00:00,32.6998187846,2.91748833473,14.6591763224,0.0,2.55330491699,7.21284921042,0.607020059451,0.0,0.607020059451
 09/02  02:00:00,31.4231506595,2.77094052958,13.8234183104,0.0,2.55330491699,6.91848690247,0.36551351993,0.0,0.36551351993
 09/02  03:00:00,29.9366561593,2.57312672072,12.6819187731,0.0,2.55330491699,6.7713057485,0.365516638356,0.0,0.365516638356
 09/02  04:00:00,31.4766699613,2.49184004646,12.2267258016,0.0,3.82705111198,7.57405300124,0.607095191122,0.0,0.607095191122
 09/02  05:00:00,36.5963407639,2.58880635715,12.7108178316,0.0,6.02426329834,9.91545327661,2.45993091119,0.0,2.45993091119
 09/02  06:00:00,43.2270841187,2.80942119359,13.8026952701,0.0,6.51253267309,14.7454349813,7.8598102222,0.0,7.8598102222
 09/02  07:00:00,41.4480755993,2.95258136152,14.5119233099,0.0,6.01364874671,17.9699221805,8.34374475123,0.0,8.34374475123
 09/02  08:00:00,40.3878937667,3.08968318406,15.5132744099,0.0,3.66783283761,18.1171033345,8.02140188115,0.0,8.02140188115
 09/02  09:00:00,37.5964016269,3.11147642661,15.523620868,0.0,3.10526160149,15.8560427302,7.05435173055,0.0,7.05435173055
 09/02  10:00:00,33.3431182499,2.94490224054,14.3535383802,0.0,3.10526160149,12.9394160272,6.40965156711,0.0,6.40965156711
 09/02  11:00:00,33.3897317374,2.94262372755,14.2552492268,0.0,3.10526160149,13.0865971812,5.20083875784,0.0,5.20083875784
 09/02  12:00:00,32.5478989085,2.85826637167,13.6449549078,0.0,3.10526160149,12.9394160272,4.55613859288,0.0,4.55613859288
 09/02  13:00:00,32.6916494428,2.98644821015,14.1020670655,0.0,3.10526160149,12.4978725653,4.07261346916,0.0,4.07261346916
 09/02  14:00:00,36.4199728667,3.51253646545,17.4514833882,0.0,3.10526160149,12.3506914113,3.58908834544,0.0,3.58908834544
 09/02  15:00:00,42.2795774139,4.07349695983,21.3851179877,0.0,4.02872759285,12.7922348732,4.07261346916,0.0,4.07261346916
 09/02  16:00:00,51.0789465366,4.26352636625,22.5441043166,0.0,6.50191812146,17.7693977319,4.71731363412,0.0,4.71731363412
 09/02  17:00:00,58.9901810073,4.41974345878,23.0684812193,0.0,8.38069375907,23.1212625696,6.16788900529,0.0,6.16788900529
 09/02  18:00:00,61.7646601789,4.4955684199,23.5062359337,0.0,10.6415932552,23.1212625696,7.21552677335,0.0,7.21552677335
 09/02  19:00:00,61.9689824673,4.26445131808,22.2324533021,0.0,12.3080778603,20.4854999863,6.89317669087,0.0,6.89317669087
 09/02  20:00:00,62.8528532391,4.08350824291,21.0588880423,0.0,12.456681583,19.8967753704,6.32906404653,0.0,6.32906404653
 09/02  21:00:00,55.9886477423,3.89091749676,19.8507743135,0.0,9.18739968257,17.702556249,5.20083875784,0.0,5.20083875784
 09/02  22:00:00,43.4427812901,3.15504370119,14.9760942186,0.0,5.91811778209,14.0365255879,4.55613859288,0.0,4.55613859288
 09/02  23:00:00,36.3108160111,2.892346902,14.0033348101,0.0,3.54045821811,10.5176760807,2.62203809799,0.0,2.62203809799
 09/02  24:00:00,32.9699997928,2.85181682396,14.4063042255,0.0,2.55330491699,7.80157382632,0.929700164963,0.0,0.929700164963
 09/03  01:00:00,31.3089348875,2.68430552773,13.5014752324,0.0,2.55330491699,7.21284921042,0.607829359292,0.0,0.607829359292
 09/03  02:00:00,30.3343340469,2.57113131187,12.9344109156,0.0,2.55330491699,6.91848690247,0.365716022712,0.0,0.365716022712
 09/03  03:00:00,29.1731916069,2.41829562084,12.0732853205,0.0,2.55330491699,6.7713057485,0.365719205946,0.0,0.365719205946
 09/03  04:00:00,29.7527190346,2.21526891458,10.7793460068,0.0,3.82705111198,7.57405300124,0.607906053207,0.0,0.607906053207
 09/03  05:00:00,34.0400881876,2.19890321732,10.5444683952,0.0,6.02426329834,9.91545327661,2.4654200927,0.0,2.4654200927
 09/03  06:00:00,40.4787572722,2.39113951139,11.4726501058,0.0,6.51253267309,14.7454349813,7.87897366786,0.0,7.87897366786
 09/03  07:00:00,38.7394096447,2.54398929153,12.2118494253,0.0,6.01364874671,17.9699221805,8.36413845267,0.0,8.36413845267
 09/03  08:00:00,37.7126009247,2.697949466,13.2297152859,0.0,3.66783283761,18.1171033345,8.04097990677,0.0,8.04097990677
 09/03  09:00:00,38.5999778078,3.20855938012,16.4301140954,0.0,3.10526160149,15.8560427302,7.07148250335,0.0,7.07148250335
 09/03  10:00:00,36.3389367256,3.34325725778,16.9510018386,0.0,3.10526160149,12.9394160272,6.42515083773,0.0,6.42515083773
 09/03  11:00:00,37.0031251206,3.45281134061,17.3584549969,0.0,3.10526160149,13.0865971812,5.21327896189,0.0,5.21327896189
 09/03  12:00:00,39.1077867354,3.72627106837,19.336838038,0.0,3.10526160149,12.9394160272,4.56694729476,0.0,4.56694729476
 09/03  13:00:00,37.5358353118,3.62169975051,18.3110013942,0.0,3.10526160149,12.4978725653,4.08219854441,0.0,4.08219854441
 09/03  14:00:00,34.2247180958,3.26441289554,15.5043521872,0.0,3.10526160149,12.3506914113,3.59744979406,0.0,3.59744979406
 09/03  15:00:00,35.8492478817,3.31387809836,15.7144073169,0.0,4.02872759285,12.7922348732,4.08219854441,0.0,4.08219854441
 09/03  16:00:00,45.3473217547,3.62352093807,17.4524849629,0.0,6.50191812146,17.7693977319,4.72853021155,0.0,4.72853021155
 09/03  17:00:00,54.8856965629,3.97085778685,19.4128824469,0.0,8.38069375907,23.1212625696,6.1827764626,0.0,6.1827764626
 09/03  18:00:00,57.4649995897,4.03527124022,19.6668725241,0.0,10.6415932552,23.1212625696,7.23306542169,0.0,7.23306542169
 09/03  19:00:00,57.1703671491,3.74360519283,17.9546841091,0.0,12.3080778603,20.4854999863,6.90989958812,0.0,6.90989958812
 09/03  20:00:00,57.5233472215,3.45088552846,16.3620047391,0.0,12.456681583,19.8967753704,6.34435937938,0.0,6.34435937938
 09/03  21:00:00,50.4585199128,3.18421114238,15.0273528384,0.0,9.18739968257,17.702556249,5.2132789619,0.0,5.2132789619
 09/03  22:00:00,41.4625903718,2.82254913292,13.3283978685,0.0,5.91811778209,14.0365255879,4.56694729476,0.0,4.56694729476
 09/03  23:00:00,33.5362972805,2.46690837286,11.6542546086,0.0,3.54045821811,10.5176760807,2.62795229336,0.0,2.62795229336
 09/03  24:00:00,28.1126757799,2.16562228954,10.235174747,0.0,2.55330491699,7.80157382632,0.931331667134,0.0,0.931331667134
 09/04  01:00:00,26.1779416477,1.94259117857,9.11219634165,0.0,2.55330491699,7.21284921042,0.608653113704,0.0,0.608653113704
 09/04  02:00:00,24.8306974881,1.76604341683,8.23586225177,0.0,2.55330491699,6.91848690247,0.365922137747,0.0,0.365922137747
 09/04  03:00:00,24.0984376381,1.66259758914,7.75422938346,0.0,2.55330491699,6.7713057485,0.365925385259,0.0,0.365925385259
 09/04  04:00:00,25.9547493623,1.62346678182,7.57317846721,0.0,3.82705111198,7.57405300124,0.608731357118,0.0,0.608731357118
 09/04  05:00:00,30.9696196288,1.70707598317,7.96582707046,0.0,6.02426329834,9.91545327661,2.47100659356,0.0,2.47100659356
 09/04  06:00:00,37.1835437552,1.87406025193,8.69451584828,0.0,6.51253267309,14.7454349813,7.89847513706,0.0,7.89847513706
 09/04  07:00:00,35.1633920016,1.98910263477,9.19071843896,0.0,6.01364874671,17.9699221805,8.38489157785,0.0,8.38489157785
 09/04  08:00:00,34.0362428065,2.12736685891,10.1239397748,0.0,3.66783283761,18.1171033345,8.06090297478,0.0,8.06090297478
 09/04  09:00:00,34.7026959857,2.64063935113,13.1007523023,0.0,3.10526160149,15.8560427302,7.08891518816,0.0,7.08891518816
 09/04  10:00:00,35.9240506176,3.23859220741,16.640780781,0.0,3.10526160149,12.9394160272,6.44092326684,0.0,6.44092326684
 09/04  11:00:00,38.3768482458,3.59591380306,18.5890756597,0.0,3.10526160149,13.0865971812,5.22593841158,0.0,5.22593841158
 09/04  12:00:00,39.3433958136,3.79473929602,19.5039788885,0.0,3.10526160149,12.9394160272,4.57794648875,0.0,4.57794648875
 09/04  13:00:00,40.9392060388,4.07756378659,21.2585080851,0.0,3.10526160149,12.4978725653,4.09195254663,0.0,4.09195254663
 09/04  14:00:00,42.2148081455,4.27285835232,22.4859967801,0.0,3.10526160149,12.3506914113,3.6059586045,0.0,3.6059586045
 09/04  15:00:00,44.8003456718,4.44179384251,23.5375893629,0.0,4.02872759285,12.7922348732,4.09195254663,0.0,4.09195254663
 09/04  16:00:00,52.3859549425,4.4747405934,23.6398984954,0.0,6.50191812146,17.7693977319,4.73994446946,0.0,4.73994446946
 09/04  17:00:00,55.7120156397,4.08252717263,20.1275321379,0.0,8.38069375907,23.1212625696,6.19792629582,0.0,6.19792629582
 09/04  18:00:00,55.7436842343,3.83127420716,18.1495542018,0.0,10.6415932552,23.1212625696,7.25091317042,0.0,7.25091317042
 09/04  19:00:00,55.2398359945,3.50829308542,16.2594650619,0.0,12.3080778603,20.4854999863,6.92691720901,0.0,6.92691720901
 09/04  20:00:00,55.4646405849,3.1869025538,14.5672810772,0.0,12.456681583,19.8967753704,6.35992427653,0.0,6.35992427653
 09/04  21:00:00,48.4376899865,2.91098106209,13.2797529924,0.0,9.18739968257,17.702556249,5.22593841158,0.0,5.22593841158
 09/04  22:00:00,39.3202401227,2.54082037447,11.4677763779,0.0,5.91811778209,14.0365255879,4.57794648875,0.0,4.57794648875
 09/04  23:00:00,31.8759109073,2.24227761707,10.2184989912,0.0,3.54045821811,10.5176760807,2.63397072026,0.0,2.63397072026
 09/04  24:00:00,26.3781028093,1.91585104486,8.75037302105,0.0,2.55330491699,7.80157382632,0.93299192283,0.0,0.93299192283
 09/05  01:00:00,24.5774910143,1.70579633454,7.74854055237,0.0,2.55330491699,7.21284921042,0.609491078848,0.0,0.609491078848
 09/05  02:00:00,23.4971030349,1.56369606021,7.10461515524,0.0,2.55330491699,6.91848690247,0.366131804023,0.0,0.366131804023
 09/05  03:00:00,22.7142195363,1.44870010702,6.58390876382,0.0,2.55330491699,6.7713057485,0.366135115261,0.0,0.366135115261
 09/05  04:00:00,24.4777543411,1.39186775862,6.32778246921,0.0,3.82705111198,7.57405300124,0.609570858532,0.0,0.609570858532
 09/05  05:00:00,29.3774440011,1.45636602261,6.62436140336,0.0,6.02426329834,9.91545327661,2.47668875958,0.0,2.47668875958
 09/05  06:00:00,35.2285737125,1.56906758147,7.04453847602,0.0,6.51253267309,14.7454349813,7.91830885424,0.0,7.91830885424
 09/05  07:00:00,33.5278013828,1.69607265702,7.65462843547,0.0,6.01364874671,18.163451543,8.40599798087,0.0,8.40599798087
 09/05  08:00:00,34.4463131854,2.06400289742,9.15096054658,0.0,4.35151303671,18.8798367041,8.08116518514,0.0,8.08116518514
 09/05  09:00:00,33.6175411416,2.40036161436,10.8094616262,0.0,3.78894180059,16.6187760998,7.10664462246,0.0,7.10664462246
 09/05  10:00:00,33.1671951224,2.80121168443,12.87489224,0.0,3.78894180059,13.7021493968,6.45696418359,0.0,6.45696418359
 09/05  11:00:00,33.7795881599,2.90642700443,13.2348888037,0.0,3.78894180059,13.8493305508,5.23881335791,0.0,5.23881335791
 09/05  12:00:00,36.0547551283,3.30984158094,15.4170824137,0.0,3.69398621738,13.6338449159,4.58913291753,0.0,4.58913291753
 09/05  13:00:00,36.5380999052,3.44187553589,16.0466766335,0.0,3.78894180059,13.2606059349,4.10187258725,0.0,4.10187258725
 09/05  14:00:00,39.7896627863,3.88675518331,19.0005410213,0.0,3.78894180059,13.1134247809,3.61461225696,0.0,3.61461225696
 09/05  15:00:00,43.0426593731,4.14331725122,20.6319660868,0.0,4.71240779196,13.5549682428,4.10187258725,0.0,4.10187258725
 09/05  16:00:00,49.2324043929,4.02259463726,19.4920803333,0.0,7.18559832057,18.5321311015,4.75155302763,0.0,4.75155302763
 09/05  17:00:00,52.73310836,3.64475944878,17.3928632196,0.0,8.38069375907,23.3147919321,6.21333401849,0.0,6.21333401849
 09/05  18:00:00,53.4020856433,3.49225313513,16.1469766828,0.0,10.6415932552,23.1212625696,7.26906473411,0.0,7.26906473411
 09/05  19:00:00,53.9258316715,3.29123781441,15.1625160099,0.0,12.3080778603,20.4854999863,6.94422451392,0.0,6.94422451392
 09/05  20:00:00,54.8160039207,3.05054932766,14.0549976391,0.0,12.456681583,19.8967753704,6.37575412858,0.0,6.37575412858
 09/05  21:00:00,48.0219919891,2.81237556302,12.9626604941,0.0,9.18739968257,17.702556249,5.23881335791,0.0,5.23881335791
 09/05  22:00:00,39.1377973701,2.46388914481,11.3622648549,0.0,5.91811778209,14.0365255879,4.58913291753,0.0,4.58913291753
 09/05  23:00:00,31.4911872628,2.15055822362,9.92549474011,0.0,3.54045821811,10.5176760807,2.64009159639,0.0,2.64009159639
 09/05  24:00:00,26.5712778406,1.92259970345,8.93679939374,0.0,2.55330491699,7.80157382632,0.934680440382,0.0,0.934680440382
 09/06  01:00:00,25.1428741796,1.77584669449,8.24387335768,0.0,2.55330491699,7.21284921042,0.610343006703,0.0,0.610343006703
 09/06  02:00:00,23.6991204346,1.58787297737,7.28245563779,0.0,2.55330491699,6.91848690247,0.366344959477,0.0,0.366344959477
 09/06  03:00:00,22.5042099078,1.41399710665,6.4086021357,0.0,2.55330491699,6.7713057485,0.366348333871,0.0,0.366348333871
 09/06  04:00:00,24.3607560337,1.37236603997,6.2302858805,0.0,3.82705111198,7.57405300124,0.610424308937,0.0,0.610424308937
 09/06  05:00:00,29.1863447916,1.42625023169,6.46337798478,0.0,6.02426329834,9.91545327661,2.48246490822,0.0,2.48246490822
 09/06  06:00:00,35.6347087117,1.62753863902,7.39220241763,0.0,6.51253267309,14.7454349813,7.93846894542,0.0,7.93846894542
 09/06  07:00:00,34.5442592205,1.85146011979,8.5156988104,0.0,6.01364874671,18.163451543,8.42745141122,0.0,8.42745141122
 09/06  08:00:00,35.3018646729,2.1917594411,9.87875549033,0.0,4.35151303671,18.8798367041,8.10176053739,0.0,8.10176053739
 09/06  09:00:00,36.1216810378,2.7396160894,12.9743470474,0.0,3.78894180059,16.6187760998,7.12466555586,0.0,7.12466555586
 09/06  10:00:00,38.6887183955,3.5237989153,17.6738282823,0.0,3.78894180059,13.7021493968,6.47326883761,0.0,6.47326883761
 09/06  11:00:00,43.0668097357,4.10089894013,21.3276384439,0.0,3.78894180059,13.8493305508,5.25189998811,0.0,5.25189998811
 09/06  12:00:00,41.6545859928,4.02353322712,20.303221632,0.0,3.69398621738,13.6338449159,4.60050326836,0.0,4.60050326836
 09/06  13:00:00,39.2990525839,3.79969506634,18.4498097818,0.0,3.78894180059,13.2606059349,4.11195572855,0.0,4.11195572855
 09/06  14:00:00,39.0362121638,3.81958039663,18.3142651854,0.0,3.78894180059,13.1134247809,3.62340818873,0.0,3.62340818873
 09/06  15:00:00,41.7066289037,4.03502772103,19.4042251476,0.0,4.71240779196,13.5549682428,4.11195572855,0.0,4.11195572855
 09/06  16:00:00,51.5004590092,4.33722799781,21.4455015889,0.0,7.18559832057,18.5321311015,4.7633524483,0.0,4.7633524483
 09/06  17:00:00,59.1994365229,4.4602421024,23.0437087289,0.0,8.38069375907,23.3147919321,6.22899506774,0.0,6.22899506774
 09/06  18:00:00,61.5905316559,4.49444370742,23.3332321231,0.0,10.6415932552,23.1212625696,7.28751473734,0.0,7.28751473734
 09/06  19:00:00,61.9123568623,4.29177454151,22.1485044737,0.0,12.3080778603,20.4854999863,6.96181637746,0.0,6.96181637746
 09/06  20:00:00,62.5498708618,4.04644758424,20.7929663236,0.0,12.456681583,19.8967753704,6.39184424768,0.0,6.39184424768
 09/06  21:00:00,56.338388933,3.92002774653,20.1714052545,0.0,9.18739968257,17.702556249,5.25189998811,0.0,5.25189998811
 09/06  22:00:00,45.8327342543,3.41688567525,17.1042052087,0.0,5.91811778209,14.0365255879,4.60050326836,0.0,4.60050326836
 09/06  23:00:00,35.0630529278,2.70161184568,12.9463067831,0.0,3.54045821811,10.5176760807,2.6463131091,0.0,2.6463131091
 09/06  24:00:00,28.2458854775,2.20749344159,10.3265132925,0.0,2.55330491699,7.80157382632,0.936396719752,0.0,0.936396719752
 09/07  01:00:00,26.3011093947,1.97728100894,9.20067425833,0.0,2.55330491699,7.21284921042,0.611208645142,0.0,0.611208645142
 09/07  02:00:00,25.3311190127,1.85640912451,8.64591806871,0.0,2.55330491699,6.91848690247,0.366561541022,0.0,0.366561541022
 09/07  03:00:00,24.7649728665,1.78093858714,8.30242361383,0.0,2.55330491699,6.7713057485,0.366564977978,0.0,0.366564977978
 09/07  04:00:00,26.645624604,1.74569748811,8.14182300266,0.0,3.82705111198,7.57405300124,0.611291455703,0.0,0.611291455703
 09/07  05:00:00,31.6324917489,1.82411379562,8.5116613782,0.0,6.02426329834,9.91545327661,2.48833332914,0.0,2.48833332914
 09/07  06:00:00,37.8106110236,1.98519986039,9.21044350814,0.0,6.51253267309,14.7454349813,7.95894943989,0.0,7.95894943989
 09/07  07:00:00,36.0207806609,2.09594618829,9.74773418227,0.0,6.01364874671,18.163451543,8.44924551561,0.0,8.44924551561
 09/07  08:00:00,36.7259680469,2.43186494876,11.0627533567,0.0,4.35151303671,18.8798367041,8.12268293241,0.0,8.12268293241
 09/07  09:00:00,36.0512080891,2.78186878385,12.8616214043,0.0,3.78894180059,16.6187760998,7.14297265161,0.0,7.14297265161
 09/07  10:00:00,38.0413385725,3.50267885791,17.0475685167,0.0,3.78894180059,13.7021493968,6.48983240042,0.0,6.48983240042
 09/07  11:00:00,42.9639534443,4.1189158006,21.206765292,0.0,3.78894180059,13.8493305508,5.26519442669,0.0,5.26519442669
 09/07  12:00:00,44.9931065999,4.4047771083,23.2604983579,0.0,3.69398621738,13.6338449159,4.61205417401,0.0,4.61205417401
 09/07  13:00:00,45.8636103356,4.56548031005,24.2485822898,0.0,3.78894180059,13.2606059349,4.1221989845,0.0,4.1221989845
 09/07  14:00:00,42.8781207028,4.34808221917,21.6276719019,0.0,3.78894180059,13.1134247809,3.63234379499,0.0,3.63234379499
 09/07  15:00:00,42.7692082673,4.22694354922,20.274888683,0.0,4.71240779196,13.5549682428,4.1221989845,0.0,4.1221989845
 09/07  16:00:00,51.43732618,4.40036584174,21.3192309158,0.0,7.18559832057,18.5321311015,4.77533923718,0.0,4.77533923718
 09/07  17:00:00,58.1319954435,4.35964983478,22.0768599171,0.0,8.38069375907,23.3147919321,6.24490480571,0.0,6.24490480571
 09/07  18:00:00,62.6213804269,4.61123520114,24.2472894004,0.0,10.6415932552,23.1212625696,7.30625771631,0.0,7.30625771631
 09/07  19:00:00,63.3128558716,4.44836032032,23.3924177042,0.0,12.3080778603,20.4854999863,6.97968758997,0.0,6.97968758997
 09/07  20:00:00,63.3419124051,4.15731328913,21.474142162,0.0,12.456681583,19.8967753704,6.40818986888,0.0,6.40818986888
 09/07  21:00:00,55.9549487389,3.88433347669,19.8236593302,0.0,9.18739968257,17.702556249,5.26519442669,0.0,5.26519442669
 09/07  22:00:00,46.5793970321,3.51841775772,17.7493359041,0.0,5.91811778209,14.0365255879,4.61205417401,0.0,4.61205417401
 09/07  23:00:00,36.5037641645,2.92108737654,14.1675424889,0.0,3.54045821811,10.5176760807,2.65263341597,0.0,2.65263341597
 09/07  24:00:00,29.2237136239,2.37600874401,11.1358261366,0.0,2.55330491699,7.80157382632,0.93814025268,0.0,0.93814025268
 09/08  01:00:00,27.0456619908,2.10615028416,9.81635757922,0.0,2.55330491699,7.21284921042,0.612087738006,0.0,0.612087738006
 09/08  02:00:00,25.7660196154,1.93171057797,9.00551721796,0.0,2.55330491699,6.91848690247,0.366781484559,0.0,0.366781484559
 09/08  03:00:00,24.9508913296,1.8128465574,8.45643410671,0.0,2.55330491699,6.7713057485,0.366784983464,0.0,0.366784983464
 09/08  04:00:00,26.6106277395,1.73912897833,8.11339464789,0.0,3.82705111198,7.57405300124,0.612172042163,0.0,0.612172042163
 09/08  05:00:00,31.5277116336,1.80535890517,8.42563615329,0.0,6.02426329834,9.91545327661,2.49429228467,0.0,2.49429228467
 09/08  06:00:00,38.0450090175,2.01554858545,9.41449277703,0.0,6.51253267309,14.7454349813,7.97974427199,0.0,7.97974427199
 09/08  07:00:00,36.5215918765,2.17560800001,10.1688835861,0.0,6.01364874671,18.163451543,8.47137383985,0.0,8.47137383985
 09/08  08:00:00,37.9558885866,2.61647532609,12.1080635191,0.0,4.35151303671,18.8798367041,8.14392617423,0.0,8.14392617423
 09/08  09:00:00,38.444568269,3.12776860315,14.9090817648,0.0,3.78894180059,16.6187760998,7.16156048825,0.0,7.16156048825
 09/08  10:00:00,39.6000396894,3.70285004165,18.4060984498,0.0,3.78894180059,13.7021493968,6.5066499669,0.0,6.5066499669
 09/08  11:00:00,43.1817477511,4.13684444975,21.4066309495,0.0,3.78894180059,13.8493305508,5.27869273662,0.0,5.27869273662
 09/08  12:00:00,45.0750737393,4.39278482132,23.3544577843,0.0,3.69398621738,13.6338449159,4.62378221379,0.0,4.62378221379
 09/08  13:00:00,46.210121874,4.57394260964,24.5866315286,0.0,3.78894180059,13.2606059349,4.13259932166,0.0,4.13259932166
 09/08  14:00:00,47.0333161093,4.72888228455,25.402067243,0.0,3.78894180059,13.1134247809,3.64141642953,0.0,3.64141642953
 09/08  15:00:00,49.6356929207,4.90423563455,26.464081251,0.0,4.71240779196,13.5549682428,4.13259932166,0.0,4.13259932166
 09/08  16:00:00,58.5654210884,5.12321060046,27.7244810655,0.0,7.18559832057,18.5321311015,4.78750984449,0.0,4.78750984449
 09/08  17:00:00,64.9700222257,5.14118649174,28.1333500423,0.0,8.38069375907,23.3147919321,6.26105852087,0.0,6.26105852087
 09/08  18:00:00,66.6813272814,5.12586398536,27.7926074706,0.0,10.6415932552,23.1212625696,7.32528812048,0.0,7.32528812048
 09/08  19:00:00,66.5237099965,4.88394465042,26.167687499,0.0,12.3080778603,20.4854999863,6.99783285906,0.0,6.99783285906
 09/08  20:00:00,67.4545205578,4.69404818384,25.0500154201,0.0,12.456681583,19.8967753704,6.42478615158,0.0,6.42478615158
 09/08  21:00:00,60.5145106487,4.48732202341,23.7802326933,0.0,9.18739968257,17.702556249,5.27869273662,0.0,5.27869273662
 09/08  22:00:00,51.0024409967,4.12295562106,21.5678420053,0.0,5.91811778209,14.0365255879,4.62378221379,0.0,4.62378221379
 09/08  23:00:00,42.2708934736,3.72743070585,19.1283284687,0.0,3.54045821811,10.5176760807,2.65905064528,0.0,2.65905064528
 09/08  24:00:00,36.1386738342,3.37701640771,17.0497786831,0.0,2.55330491699,7.80157382632,0.939910522836,0.0,0.939910522836
 09/09  01:00:00,34.3165812907,3.18450434839,16.0089228148,0.0,2.55330491699,7.21284921042,0.612980025176,0.0,0.612980025176
 09/09  02:00:00,33.4577401108,3.08904142802,15.5399068633,0.0,2.55330491699,6.91848690247,0.367004725,0.0,0.367004725
 09/09  03:00:00,32.2344473898,2.91175219734,14.6410845269,0.0,2.55330491699,6.7713057485,0.36700828522,0.0,0.36700828522
 09/09  04:00:00,33.6595601435,2.80495458592,14.0965014444,0.0,3.82705111198,7.57405300124,0.613065807681,0.0,0.613065807681
 09/09  05:00:00,38.7127828513,2.88941547221,14.526650804,0.0,6.02426329834,9.91545327661,2.50034001035,0.0,2.50034001035
 09/09  06:00:00,45.2940824867,3.09727507817,15.5818397535,0.0,6.51253267309,14.7454349813,8.00084728294,0.0,8.00084728294
 09/09  07:00:00,43.6564271047,3.25995455322,16.4129016236,0.0,6.01364874671,17.9699221805,8.49382983079,0.0,8.49382983079
 09/09  08:00:00,41.7156147655,3.2833135747,16.6473650181,0.0,3.66783283761,18.1171033345,8.16548397186,0.0,8.16548397186
 09/09  09:00:00,40.9935118403,3.61511015462,18.4170973534,0.0,3.10526160149,15.8560427302,7.18042356116,0.0,7.18042356116
 09/09  10:00:00,41.2020049046,4.02664714824,21.1306801271,0.0,3.10526160149,12.9394160272,6.52371655667,0.0,6.52371655667
 09/09  11:00:00,43.9532998984,4.34760142469,23.4138396907,0.0,3.10526160149,13.0865971812,5.29239092051,0.0,5.29239092051
 09/09  12:00:00,44.7561893213,4.48486508404,24.2266466082,0.0,3.10526160149,12.9394160272,4.63568391454,0.0,4.63568391454
 09/09  13:00:00,45.5698074106,4.65493126697,25.3117419765,0.0,3.10526160149,12.4978725653,4.14315366007,0.0,4.14315366007
 09/09  14:00:00,46.4919222739,4.82892656431,26.2070426965,0.0,3.10526160149,12.3506914113,3.65062340559,0.0,3.65062340559
 09/09  15:00:00,47.1474608118,4.76508997873,25.5614083667,0.0,4.02872759285,12.7922348732,4.14315366007,0.0,4.14315366007
 09/09  16:00:00,54.9441344916,4.83727962054,25.8355390173,0.0,6.50191812146,17.7693977319,4.79986066604,0.0,4.79986066604
 09/09  17:00:00,63.2201815629,5.00280531845,26.7154199153,0.0,8.38069375907,23.1212625696,6.27745142947,0.0,6.27745142947
 09/09  18:00:00,64.8269472288,4.93187345034,26.1322179531,0.0,10.6415932552,23.1212625696,7.34460031417,0.0,7.34460031417
 09/09  19:00:00,66.199340828,4.75745619275,25.0769734548,0.0,12.3080778603,20.4854999863,7.01624681118,0.0,7.01624681118
 09/09  20:00:00,65.6627562217,4.51052965226,23.4417696154,0.0,12.456681583,19.8967753704,6.44162818096,0.0,6.44162818096
 09/09  21:00:00,57.1050232742,4.13957405561,20.7184932866,0.0,9.18739968257,17.702556249,5.29239092051,0.0,5.29239092051
 09/09  22:00:00,46.0684616364,3.57889400806,17.177924258,0.0,5.91811778209,14.0365255879,4.63568391455,0.0,4.63568391455
 09/09  23:00:00,37.1812338453,3.10466063837,14.6614389079,0.0,3.54045821811,10.5176760807,2.66556289664,0.0,2.66556289664
 09/09  24:00:00,31.1559238848,2.699054928,12.7449902134,0.0,2.55330491699,7.80157382632,0.941707005969,0.0,0.941707005969
 09/10  01:00:00,28.9132963873,2.42467477332,11.3654674865,0.0,2.55330491699,7.21284921042,0.613885242655,0.0,0.613885242655
 09/10  02:00:00,27.326065939,2.20728911177,10.2899850077,0.0,2.55330491699,6.91848690247,0.367231196286,0.0,0.367231196286
 09/10  03:00:00,26.359887417,2.06216800609,9.61610874537,0.0,2.55330491699,6.7713057485,0.367234817164,0.0,0.367234817164
 09/10  04:00:00,28.0045704633,1.98541360192,9.26105274812,0.0,3.82705111198,7.57405300124,0.613972487735,0.0,0.613972487735
 09/10  05:00:00,32.9543514322,2.05667604225,9.60095881482,0.0,6.02426329834,9.91545327661,2.50647471542,0.0,2.50647471542
 09/10  06:00:00,39.3347886643,2.24286844232,10.476952567,0.0,6.51253267309,14.7454349813,8.02225222264,0.0,8.02225222264
 09/10  07:00:00,37.7233465701,2.40635887046,11.3334167717,0.0,6.01364874671,17.9699221805,8.51660683822,0.0,8.51660683822
 09/10  08:00:00,37.1910732352,2.62033451108,12.7858025514,0.0,3.66783283761,18.1171033345,8.18734994116,0.0,8.18734994116
 09/10  09:00:00,38.2634787638,3.19211515385,16.1100592777,0.0,3.10526160149,15.8560427302,7.19955628422,0.0,7.19955628422
 09/10  10:00:00,38.9272899808,3.68700201024,19.1956103413,0.0,3.10526160149,12.9394160272,6.54102711562,0.0,6.54102711562
 09/10  11:00:00,41.4425932596,3.99609930299,21.2546351736,0.0,3.10526160149,13.0865971812,5.30628492178,0.0,5.30628492178
 09/10  12:00:00,42.633513222,4.17319532557,22.4156402674,0.0,3.10526160149,12.9394160272,4.64775575171,0.0,4.64775575171
 09/10  13:00:00,43.2676724208,4.32790170131,23.3366365524,0.0,3.10526160149,12.4978725653,4.15385887416,0.0,4.15385887416
 09/10  14:00:00,44.656643266,4.56674037755,24.6339498754,0.0,3.10526160149,12.3506914113,3.65996199661,0.0,3.65996199661
 09/10  15:00:00,47.4335086757,4.78764021836,25.8249059909,0.0,4.02872759285,12.7922348732,4.15385887416,0.0,4.15385887416
 09/10  16:00:00,56.4283689938,5.03003995859,27.1270131814,0.0,6.50191812146,17.7693977319,4.81238804423,0.0,4.81238804423
 09/10  17:00:00,63.9141968116,5.07392632457,27.3383141579,0.0,8.38069375907,23.1212625696,6.29407867688,0.0,6.29407867688
 09/10  18:00:00,65.5710318211,5.00508242034,26.8030935754,0.0,10.6415932552,23.1212625696,7.36418857825,0.0,7.36418857825
 09/10  19:00:00,66.8354102757,4.83784727188,25.6326518233,0.0,12.3080778603,20.4854999863,7.03492399321,0.0,7.03492399321
 09/10  20:00:00,66.9346963073,4.65809889229,24.566140461,0.0,12.456681583,19.8967753704,6.4587109694,0.0,6.4587109694
 09/10  21:00:00,60.3579237612,4.47899284447,23.6319749847,0.0,9.18739968257,17.702556249,5.30628492178,0.0,5.30628492178
 09/10  22:00:00,51.0903806118,4.13414225402,21.6445949874,0.0,5.91811778209,14.0365255879,4.64775575171,0.0,4.64775575171
 09/10  23:00:00,42.8921915397,3.78262588934,19.6944313514,0.0,3.54045821811,10.5176760807,2.6721682415,0.0,2.6721682415
 09/10  24:00:00,37.6116843161,3.52752257533,18.3722829974,0.0,2.55330491699,7.80157382632,0.94352917007,0.0,0.94352917007
 09/11  01:00:00,35.2331364416,3.27776058356,16.8322217306,0.0,2.55330491699,7.21284921042,0.61480312264,0.0,0.61480312264
 09/11  02:00:00,33.5605355436,3.07961126402,15.6521324601,0.0,2.55330491699,6.91848690247,0.367460831406,0.0,0.367460831406
 09/11  03:00:00,31.9938049803,2.87871996347,14.4334743514,0.0,2.55330491699,6.7713057485,0.367464512262,0.0,0.367464512262
 09/11  04:00:00,33.0757257485,2.73614593939,13.5814756958,0.0,3.82705111198,7.57405300124,0.614891813993,0.0,0.614891813993
 09/11  05:00:00,37.7499117939,2.75871333495,13.6944818838,0.0,6.02426329834,9.91545327661,2.51269458338,0.0,2.51269458338
 09/11  06:00:00,43.920796984,2.91589174027,14.3899375887,0.0,6.51253267309,14.7454349813,8.04395275149,0.0,8.04395275149
 09/11  07:00:00,42.3376634703,3.07120354656,15.0893596334,0.0,6.01364874671,18.163451543,8.53969811688,0.0,8.53969811688
 09/11  08:00:00,43.1769414439,3.37717141241,16.5684202901,0.0,4.35151303671,18.8798367041,8.20951760672,0.0,8.20951760672
 09/11  09:00:00,42.9109065366,3.74915419003,18.7540344456,0.0,3.78894180059,16.6187760998,7.21895299147,0.0,7.21895299147
 09/11  10:00:00,43.2948806954,4.16153291886,21.6422565787,0.0,3.78894180059,13.7021493968,6.5585765174,0.0,6.5585765174
 09/11  11:00:00,45.8946685475,4.46952472147,23.7868714742,0.0,3.78894180059,13.8493305508,5.32037062584,0.0,5.32037062584
 09/11  12:00:00,46.8518435555,4.63404672964,24.8899656922,0.0,3.69398621738,13.6338449159,4.65999415032,0.0,4.65999415032
 09/11  13:00:00,47.124312624,4.75186595832,25.3228989299,0.0,3.78894180059,13.2606059349,4.16471179368,0.0,4.16471179368
 09/11  14:00:00,44.1460687623,4.48627815906,22.7574240215,0.0,3.78894180059,13.1134247809,3.66942943704,0.0,3.66942943704
 09/11  15:00:00,41.8162600294,4.10173221525,19.4471517791,0.0,4.71240779196,13.5549682428,4.16471179368,0.0,4.16471179368
 09/11  16:00:00,49.6510584868,4.21147187432,19.7218571901,0.0,7.18559832057,18.5321311015,4.8250882692,0.0,4.8250882692
 09/11  17:00:00,56.7254373356,4.23930021298,20.790651431,0.0,8.38069375907,23.3147919321,6.31093533912,0.0,6.31093533912
 09/11  18:00:00,59.643535564,4.34689778908,21.5337819495,0.0,10.6415932552,23.1212625696,7.38404711184,0.0,7.38404711184
 09/11  19:00:00,60.7589208036,4.11779995419,20.2762096689,0.0,12.3080778603,20.4854999863,7.05385887408,0.0,7.05385887408
 09/11  20:00:00,59.3532626066,3.73302502162,17.909780631,0.0,12.456681583,19.8967753704,6.476029458,0.0,6.476029458
 09/11  21:00:00,51.620627796,3.38590826832,15.9877635957,0.0,9.18739968257,17.702556249,5.32037062584,0.0,5.32037062584
 09/11  22:00:00,42.7819249858,3.05138935702,14.4188922585,0.0,5.91811778209,14.0365255879,4.65999415032,0.0,4.65999415032
 09/11  23:00:00,34.3842181988,2.63022069021,12.3388632096,0.0,3.54045821811,10.5176760807,2.67886472376,0.0,2.67886472376
 09/11  24:00:00,28.3342330852,2.22872394759,10.3936303942,0.0,2.55330491699,7.80157382632,0.94537647552,0.0,0.94537647552
 09/12  01:00:00,26.4492429401,2.00039402588,9.32569478682,0.0,2.55330491699,7.21284921042,0.615733393606,0.0,0.615733393606
 09/12  02:00:00,25.2826524521,1.84623618042,8.60762445217,0.0,2.55330491699,6.91848690247,0.367693562416,0.0,0.367693562416
 09/12  03:00:00,24.4972940027,1.73328984286,8.08239349437,0.0,2.55330491699,6.7713057485,0.367697302551,0.0,0.367697302551
 09/12  04:00:00,26.314020769,1.68709790796,7.86881874775,0.0,3.82705111198,7.57405300124,0.615823514389,0.0,0.615823514389
 09/12  05:00:00,31.2940312955,1.7645089045,8.23280581588,0.0,6.02426329834,9.91545327661,2.5189977725,0.0,2.5189977725
 09/12  06:00:00,37.7985684668,1.9729186286,9.21068218316,0.0,6.51253267309,14.7454349813,8.06594244234,0.0,8.06594244234
 09/12  07:00:00,36.1634305243,2.11339598831,9.87293424564,0.0,6.01364874671,18.163451543,8.56309682843,0.0,8.56309682843
 09/12  08:00:00,37.5080417504,2.53034762022,11.7463443888,0.0,4.35151303671,18.8798367041,8.23198040381,0.0,8.23198040381
 09/12  09:00:00,37.9607695621,3.04070821621,14.5123434449,0.0,3.78894180059,16.6187760998,7.23860793874,0.0,7.23860793874
 09/12  10:00:00,39.7036861656,3.71799423181,18.494600736,0.0,3.78894180059,13.7021493968,6.57635956493,0.0,6.57635956493
 09/12  11:00:00,42.9663852726,4.12514504856,21.2029678722,0.0,3.78894180059,13.8493305508,5.33464386135,0.0,5.33464386135
 09/12  12:00:00,44.8859597562,4.40112008926,23.1570085332,0.0,3.69398621738,13.6338449159,4.67239548609,0.0,4.67239548609
 09/12  13:00:00,46.1449426949,4.57451651623,24.5208784429,0.0,3.78894180059,13.2606059349,4.17570920465,0.0,4.17570920465
 09/12  14:00:00,47.2972050857,4.76082296102,25.6340155429,0.0,3.78894180059,13.1134247809,3.6790229232,0.0,3.6790229232
 09/12  15:00:00,50.0530041748,5.00873637151,26.7768917682,0.0,4.71240779196,13.5549682428,4.17570920465,0.0,4.17570920465
 09/12  16:00:00,54.8316796682,4.82079087053,24.2931593752,0.0,7.18559832057,18.5321311015,4.83795757991,0.0,4.83795757991
 09/12  17:00:00,57.3201312894,4.32562780338,21.2990177944,0.0,8.38069375907,23.3147919321,6.32801642424,0.0,6.32801642424
 09/12  18:00:00,59.1591938515,4.28196517922,21.1143728469,0.0,10.6415932552,23.1212625696,7.40417003404,0.0,7.40417003404
 09/12  19:00:00,60.6144962416,4.08305606865,20.1665289924,0.0,12.3080778603,20.4854999863,7.07304584641,0.0,7.07304584641
 09/12  20:00:00,60.3229049528,3.8249157956,18.7875322032,0.0,12.456681583,19.8967753704,6.49357851806,0.0,6.49357851806
 09/12  21:00:00,53.3337027194,3.57916280244,17.507583985,0.0,9.18739968257,17.702556249,5.33464386135,0.0,5.33464386135
 09/12  22:00:00,44.4071836286,3.2589429794,15.8365972789,0.0,5.91811778209,14.0365255879,4.67239548609,0.0,4.67239548609
 09/12  23:00:00,35.5758223161,2.80107082933,13.3596171877,0.0,3.54045821811,10.5176760807,2.68565036031,0.0,2.68565036031
 09/12  24:00:00,29.6930877642,2.4423679486,11.5388410723,0.0,2.55330491699,7.80157382632,0.947248375259,0.0,0.947248375259
 09/13  01:00:00,28.1402179018,2.27235695399,10.7447068203,0.0,2.55330491699,7.21284921042,0.616675780382,0.0,0.616675780382
 09/13  02:00:00,26.6712276731,2.0796926581,9.76274319548,0.0,2.55330491699,6.91848690247,0.367929320462,0.0,0.367929320462
 09/13  03:00:00,25.6225393384,1.92981447831,9.0111141946,0.0,2.55330491699,6.7713057485,0.367933119151,0.0,0.367933119151
 09/13  04:00:00,27.3785243192,1.87287911756,8.7475410884,0.0,3.82705111198,7.57405300124,0.616767313208,0.0,0.616767313208
 09/13  05:00:00,32.317130398,1.94290123276,9.07751259015,0.0,6.02426329834,9.91545327661,2.52538241639,0.0,2.52538241639
 09/13  06:00:00,38.7375557913,2.1364637903,9.98612434594,0.0,6.51253267309,14.7454349813,8.08821478235,0.0,8.08821478235
 09/13  07:00:00,37.0676495404,2.27132266874,10.6192265814,0.0,6.01364874671,18.163451543,8.58679604349,0.0,8.58679604349
 09/13  08:00:00,38.2390989016,2.66044746404,12.3473016961,0.0,4.35151303671,18.8798367041,8.25473168028,0.0,8.25473168028
 09/13  09:00:00,39.3256885345,3.23393991171,15.6840307218,0.0,3.78894180059,16.6187760998,7.25851530541,0.0,7.25851530541
 09/13  10:00:00,41.1986678744,3.85887345832,19.8487032182,0.0,3.78894180059,13.7021493968,6.5943709919,0.0,6.5943709919
 09/13  11:00:00,44.1494260155,4.21200760678,22.299146057,0.0,3.78894180059,13.8493305508,5.34910040142,0.0,5.34910040142
 09/13  12:00:00,45.5969499341,4.45125323452,23.8178655659,0.0,3.69398621738,13.6338449159,4.68495608648,0.0,4.68495608648
 09/13  13:00:00,46.5571605912,4.60010503051,24.9075078249,0.0,3.78894180059,13.2606059349,4.18684785028,0.0,4.18684785028
 09/13  14:00:00,47.859597934,4.80769111551,26.1495402368,0.0,3.78894180059,13.1134247809,3.68873961407,0.0,3.68873961407
 09/13  15:00:00,49.8225115729,4.93105981038,26.6240757274,0.0,4.71240779196,13.5549682428,4.18684785028,0.0,4.18684785028
 09/13  16:00:00,55.5646779985,4.81026935139,25.0366792247,0.0,7.18559832057,18.5321311015,4.85099216522,0.0,4.85099216522
 09/13  17:00:00,59.7752154472,4.54143709299,23.5382926626,0.0,8.38069375907,23.3147919321,6.34531687384,0.0,6.34531687384
 09/13  18:00:00,60.5916525092,4.41186451989,22.4169321639,0.0,10.6415932552,23.1212625696,7.42455138562,0.0,7.42455138562
 09/13  19:00:00,60.9528784873,4.11753803974,20.4704292671,0.0,12.3080778603,20.4854999863,7.09247922815,0.0,7.09247922815
 09/13  20:00:00,60.5347239608,3.85891111213,18.9653558947,0.0,12.456681583,19.8967753704,6.51135295257,0.0,6.51135295257
 09/13  21:00:00,53.6307243768,3.62821217086,17.7555562739,0.0,9.18739968257,17.702556249,5.34910040143,0.0,5.34910040143
 09/13  22:00:00,44.6761798512,3.30459073163,16.0599457492,0.0,5.91811778209,14.0365255879,4.68495608648,0.0,4.68495608648
 09/13  23:00:00,36.2699659111,2.90327086381,13.9515607482,0.0,3.54045821811,10.5176760807,2.69252314166,0.0,2.69252314166
 09/13  24:00:00,30.1229457962,2.50731790169,11.9037491512,0.0,2.55330491699,7.80157382632,0.949144314941,0.0,0.949144314941
 09/14  01:00:00,28.1178911797,2.27131409777,10.7234229545,0.0,2.55330491699,7.21284921042,0.617630004234,0.0,0.617630004234
 09/14  02:00:00,26.5620926185,2.06359491964,9.66970587937,0.0,2.55330491699,6.91848690247,0.368168035796,0.0,0.368168035796
 09/14  03:00:00,25.4149716136,1.896283066,8.83707788209,0.0,2.55330491699,6.7713057485,0.368171892294,0.0,0.368171892294
 09/14  04:00:00,27.1387342882,1.83355105212,8.5470791228,0.0,3.82705111198,7.57405300124,0.617722931165,0.0,0.617722931165
 09/14  05:00:00,32.0610808792,1.90065890929,8.86370539477,0.0,6.02426329834,9.91545327661,2.53184662455,0.0,2.53184662455
 09/14  06:00:00,38.4886438012,2.09530123072,9.77837491541,0.0,6.51253267309,14.7454349813,8.11076317493,0.0,8.11076317493
 09/14  07:00:00,36.9237106694,2.24794758571,10.4986627934,0.0,6.01364874671,18.163451543,8.61078874369,0.0,8.61078874369
 09/14  08:00:00,38.8872702754,2.74720972066,12.9087108133,0.0,4.35151303671,18.8798367041,8.27776469855,0.0,8.27776469855
 09/14  09:00:00,39.5519803701,3.26992844016,15.874334029,0.0,3.78894180059,16.6187760998,7.27866919611,0.0,7.27866919611
 09/14  10:00:00,39.9033641374,3.70104904696,18.7112238925,0.0,3.78894180059,13.7021493968,6.61260546443,0.0,6.61260546443
 09/14  11:00:00,42.7529274478,4.02426867916,21.0903864169,0.0,3.78894180059,13.8493305508,5.3637359649,0.0,5.3637359649
 09/14  12:00:00,44.9088194469,4.3767960384,23.2041922748,0.0,3.69398621738,13.6338449159,4.6976722318,0.0,4.6976722318
 09/14  13:00:00,45.7837186723,4.54928865025,24.1848822863,0.0,3.78894180059,13.2606059349,4.19812443197,0.0,4.19812443197
 09/14  14:00:00,42.2547439334,4.22051883386,21.1318585178,0.0,3.78894180059,13.1134247809,3.69857663214,0.0,3.69857663214
 09/14  15:00:00,40.7645290657,3.92493087328,18.5722221573,0.0,4.71240779196,13.5549682428,4.19812443197,0.0,4.19812443197
 09/14  16:00:00,49.2497836289,4.09600034766,19.4360538588,0.0,7.18559832057,18.5321311015,4.86418816507,0.0,4.86418816507
 09/14  17:00:00,55.4622802741,4.015621119,19.7511734635,0.0,8.38069375907,23.3147919321,6.36283156455,0.0,6.36283156455
 09/14  18:00:00,57.5888286413,4.01394808266,19.8120247332,0.0,10.6415932552,23.1212625696,7.44518513084,0.0,7.44518513084
 09/14  19:00:00,59.2230937487,3.8480409764,19.0101415918,0.0,12.3080778603,20.4854999863,7.11215326429,0.0,7.11215326429
 09/14  20:00:00,59.2259960377,3.63854604251,17.8769930413,0.0,12.456681583,19.8967753704,6.52934749782,0.0,6.52934749782
 09/14  21:00:00,50.9001187728,3.24088880562,15.4122740352,0.0,9.18739968257,17.702556249,5.3637359649,0.0,5.3637359649
 09/14  22:00:00,41.1286630713,2.79526860699,13.021751094,0.0,5.91811778209,14.0365255879,4.6976722318,0.0,4.6976722318
 09/14  23:00:00,33.6187214488,2.49321146693,11.7103756829,0.0,3.54045821811,10.5176760807,2.69948103249,0.0,2.69948103249
 09/14  24:00:00,27.8202541411,2.13030409736,9.97807130037,0.0,2.55330491699,7.80157382632,0.951063733101,0.0,0.951063733101
 09/15  01:00:00,26.0281646332,1.92789888761,8.97711161815,0.0,2.55330491699,7.21284921042,0.618595782946,0.0,0.618595782946
 09/15  02:00:00,25.1483575654,1.82347516192,8.49609058401,0.0,2.55330491699,6.91848690247,0.368409637802,0.0,0.368409637802
 09/15  03:00:00,24.5935102042,1.75026098128,8.16163855743,0.0,2.55330491699,6.7713057485,0.368413551339,0.0,0.368413551339
 09/15  04:00:00,26.4819981182,1.71653557364,8.00735843126,0.0,3.82705111198,7.57405300124,0.618690085485,0.0,0.618690085485
 09/15  05:00:00,31.4491978586,1.79199666231,8.36048462114,0.0,6.02426329834,9.91545327661,2.53838848289,0.0,2.53838848289
 09/15  06:00:00,38.0254983338,2.01310780508,9.39742287372,0.0,6.51253267309,14.7454349813,8.13358094167,0.0,8.13358094167
 09/15  07:00:00,37.0151383334,2.10704604872,9.83815866104,0.0,6.01364874671,18.163451543,8.63506782373,0.0,8.63506782373
 09/15  08:00:00,36.0561539137,2.32109425307,10.5037099192,0.0,4.35151303671,18.8798367041,8.3010726376,0.0,8.3010726376
 09/15  09:00:00,36.2687991234,2.78837496071,13.0727062617,0.0,3.78894180059,16.6187760998,7.29906364245,0.0,7.29906364245
 09/15  10:00:00,37.7719286073,3.45370518758,16.8271322219,0.0,3.78894180059,13.7021493968,6.63105758253,0.0,6.63105758253
 09/15  11:00:00,40.6220131106,3.81971055306,19.1640302057,0.0,3.78894180059,13.8493305508,5.37854621758,0.0,5.37854621758
 09/15  12:00:00,41.9493429845,4.02201002902,20.5995018218,0.0,3.69398621738,13.6338449159,4.71054015626,0.0,4.71054015626
 09/15  13:00:00,43.1484810551,4.18642849044,21.9125048289,0.0,3.78894180059,13.2606059349,4.20953561027,0.0,4.20953561027
 09/15  14:00:00,43.1775728109,4.23244739565,22.0427588335,0.0,3.78894180059,13.1134247809,3.70853106428,0.0,3.70853106428
 09/15  15:00:00,43.8561366621,4.13981795028,21.4489426767,0.0,4.71240779196,13.5549682428,4.20953561027,0.0,4.20953561027
 09/15  16:00:00,51.9958471379,4.23454539512,22.0435723204,0.0,7.18559832057,18.5321311015,4.87754167159,0.0,4.87754167159
 09/15  17:00:00,57.9385088584,4.17089981257,22.0721233542,0.0,8.38069375907,23.3147919321,6.38055530957,0.0,6.38055530957
 09/15  18:00:00,58.6379782052,4.08903457092,20.7860878089,0.0,10.6415932552,23.1212625696,7.46606515921,0.0,7.46606515921
