Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/15  19:00:00,58.8247844558,3.79239025355,18.6674830218,0.0,12.3080778603,20.4854999863,7.13206212855,0.0,7.13206212855
 09/15  20:00:00,57.4439655505,3.42415903867,16.3093495579,0.0,12.456681583,19.8967753704,6.5475568249,0.0,6.5475568249
 09/15  21:00:00,49.5019272428,3.04729662269,14.2076746882,0.0,9.18739968257,17.702556249,5.37854621758,0.0,5.37854621758
 09/15  22:00:00,40.5416305343,2.68863811013,12.5413490539,0.0,5.91811778209,14.0365255879,4.71054015626,0.0,4.71054015626
 09/15  23:00:00,32.1725797273,2.26501796806,10.4924274602,0.0,3.54045821811,10.5176760807,2.70652197229,0.0,2.70652197229
 09/15  24:00:00,26.5131910505,1.92638314062,8.8749291665,0.0,2.55330491699,7.80157382632,0.953006061322,0.0,0.953006061322
 09/16  01:00:00,25.204782703,1.79715255353,8.28447602203,0.0,2.55330491699,7.21284921042,0.619572830901,0.0,0.619572830901
 09/16  02:00:00,24.4099674971,1.70667687523,7.87449880236,0.0,2.55330491699,6.91848690247,0.368654055011,0.0,0.368654055011
 09/16  03:00:00,23.8547242115,1.63303572813,7.54007781784,0.0,2.55330491699,6.7713057485,0.368658024793,0.0,0.368658024793
 09/16  04:00:00,25.8848528258,1.6243173142,7.50243139831,0.0,3.82705111198,7.57405300124,0.619668489992,0.0,0.619668489992
 09/16  05:00:00,31.0006852969,1.72707043838,7.97689828342,0.0,6.02426329834,9.91545327661,2.54500605436,0.0,2.54500605436
 09/16  06:00:00,37.4733657607,1.93238378161,8.92601432404,0.0,6.51253267309,14.7454349813,8.15666132438,0.0,8.15666132438
 09/16  07:00:00,36.1894195548,2.01287778309,9.30013751051,0.0,6.01364874671,17.9699221805,8.65962609351,0.0,8.65962609351
 09/16  08:00:00,33.1224017714,2.00573225612,9.33173334256,0.0,3.66783283761,18.1171033345,8.32464859501,0.0,8.32464859501
 09/16  09:00:00,33.6352774721,2.50735979371,12.1666133461,0.0,3.10526160149,15.8560427302,7.3196926048,0.0,7.3196926048
 09/16  10:00:00,35.0055479772,3.14081571296,15.820054635,0.0,3.10526160149,12.9394160272,6.64972188178,0.0,6.64972188178
 09/16  11:00:00,38.23948524,3.58521868606,18.4624077709,0.0,3.10526160149,13.0865971812,5.39352677356,0.0,5.39352677356
 09/16  12:00:00,40.0696201976,3.85434629466,20.1705962739,0.0,3.10526160149,12.9394160272,4.72355604916,0.0,4.72355604916
 09/16  13:00:00,41.4144011716,4.09712344308,21.7141435614,0.0,3.10526160149,12.4978725653,4.22107800586,0.0,4.22107800586
 09/16  14:00:00,42.8775915225,4.33267567668,23.0889628328,0.0,3.10526160149,12.3506914113,3.71859996256,0.0,3.71859996256
 09/16  15:00:00,45.3630092227,4.50976789296,24.0322788633,0.0,4.02872759285,12.7922348732,4.22107800586,0.0,4.22107800586
 09/16  16:00:00,53.8316031293,4.6742542127,24.8860330628,0.0,6.50191812146,17.7693977319,4.89104873026,0.0,4.89104873026
 09/16  17:00:00,61.9830659664,4.82348898262,25.6576206546,0.0,8.38069375907,23.1212625696,6.39848286017,0.0,6.39848286017
 09/16  18:00:00,63.3908626991,4.74826264757,24.8797442261,0.0,10.6415932552,23.1212625696,7.48718528732,0.0,7.48718528732
 09/16  19:00:00,63.3961433431,4.39442006693,22.6368120957,0.0,12.3080778603,20.4854999863,7.15219992512,0.0,7.15219992512
 09/16  20:00:00,63.100036124,4.14059810886,21.2489810612,0.0,12.456681583,19.8967753704,6.56597554127,0.0,6.56597554127
 09/16  21:00:00,55.9461495877,3.88720258439,19.8119910713,0.0,9.18739968257,17.702556249,5.39352677357,0.0,5.39352677357
 09/16  22:00:00,46.7607930139,3.53425123262,17.914898411,0.0,5.91811778209,14.0365255879,4.72355604916,0.0,4.72355604916
 09/16  23:00:00,38.3782544666,3.14160983621,15.8215103314,0.0,3.54045821811,10.5176760807,2.71364387596,0.0,2.71364387596
 09/16  24:00:00,31.8048354776,2.70752342937,13.3854333048,0.0,2.55330491699,7.80157382632,0.954970724402,0.0,0.954970724402
 09/17  01:00:00,28.3264788157,2.2939276976,10.9093969906,0.0,2.55330491699,7.21284921042,0.620560859171,0.0,0.620560859171
 09/17  02:00:00,26.150865534,2.00246227229,9.31961144225,0.0,2.55330491699,6.91848690247,0.368901215124,0.0,0.368901215124
 09/17  03:00:00,25.183560464,1.85679504407,8.64515475449,0.0,2.55330491699,6.7713057485,0.368905240336,0.0,0.368905240336
 09/17  04:00:00,26.907229375,1.79345378141,8.35567148033,0.0,3.82705111198,7.57405300124,0.620657855188,0.0,0.620657855188
 09/17  05:00:00,31.8156893273,1.85757325876,8.66139949345,0.0,6.02426329834,9.91545327661,2.55169737946,0.0,2.55169737946
 09/17  06:00:00,38.2154376611,2.04712235366,9.55334765246,0.0,6.51253267309,14.7454349813,8.17999748703,0.0,8.17999748703
 09/17  07:00:00,36.8459825833,2.12239022331,9.84718809873,0.0,6.01364874671,17.9699221805,8.68445628026,0.0,8.68445628026
 09/17  08:00:00,35.339318352,2.33846788549,11.2159142938,0.0,3.66783283761,18.1171033345,8.34848558898,0.0,8.34848558898
 09/17  09:00:00,36.4963802286,2.89308933569,14.6419865606,0.0,3.10526160149,15.8560427302,7.3405499741,0.0,7.3405499741
 09/17  10:00:00,37.8591083178,3.50221192655,18.3122187621,0.0,3.10526160149,12.9394160272,6.66859283494,0.0,6.66859283494
 09/17  11:00:00,40.6846413713,3.87856497534,20.6142176129,0.0,3.10526160149,13.0865971812,5.40867319649,0.0,5.40867319649
 09/17  12:00:00,42.5869259998,4.16521019884,22.377038172,0.0,3.10526160149,12.9394160272,4.73671605597,0.0,4.73671605597
 09/17  13:00:00,43.0265602636,4.29173279881,23.1316932977,0.0,3.10526160149,12.4978725653,4.23274820058,0.0,4.23274820058
 09/17  14:00:00,43.9465139897,4.46052080043,24.0300401762,0.0,3.10526160149,12.3506914113,3.72878034519,0.0,3.72878034519
 09/17  15:00:00,46.6691343463,4.67377105988,25.17440082,0.0,4.02872759285,12.7922348732,4.23274820058,0.0,4.23274820058
 09/17  16:00:00,55.5920949303,4.90336834652,26.41741073,0.0,6.50191812146,17.7693977319,4.9047053411,0.0,4.9047053411
 09/17  17:00:00,63.9162461994,5.07355217846,27.3407376917,0.0,8.38069375907,23.1212625696,6.41660890728,0.0,6.41660890728
 09/17  18:00:00,65.3841394518,5.00673053586,26.6145530906,0.0,10.6415932552,23.1212625696,7.50853926063,0.0,7.50853926063
 09/17  19:00:00,65.7130827171,4.7140170893,24.6341544474,0.0,12.3080778603,20.4854999863,7.17256069037,0.0,7.17256069037
 09/17  20:00:00,65.311138585,4.45251489788,23.1481667331,0.0,12.456681583,19.8967753704,6.58459819241,0.0,6.58459819241
 09/17  21:00:00,58.5338502988,4.23909004941,22.0478043174,0.0,9.18739968257,17.702556249,5.4086731965,0.0,5.4086731965
 09/17  22:00:00,49.4066057837,3.90484617619,20.1901162371,0.0,5.91811778209,14.0365255879,4.73671605597,0.0,4.73671605597
 09/17  23:00:00,41.4508417864,3.58383701562,18.4518704717,0.0,3.54045821811,10.5176760807,2.7208446344,0.0,2.7208446344
 09/17  24:00:00,35.9884212672,3.297668037,16.9788744868,0.0,2.55330491699,7.80157382632,0.956957140524,0.0,0.956957140524
 09/18  01:00:00,33.9722854133,3.08563503246,15.7634962535,0.0,2.55330491699,7.21284921042,0.621559575594,0.0,0.621559575594
 09/18  02:00:00,32.4962519431,2.90590127343,14.7615588502,0.0,2.55330491699,6.91848690247,0.369151045036,0.0,0.369151045036
 09/18  03:00:00,31.6231516494,2.78625227618,14.1552887077,0.0,2.55330491699,6.7713057485,0.369155124838,0.0,0.369155124838
 09/18  04:00:00,33.0634686939,2.69572179888,13.6096427818,0.0,3.82705111198,7.57405300124,0.621657888341,0.0,0.621657888341
 09/18  05:00:00,37.80178434,2.73866131871,13.7664064461,0.0,6.02426329834,9.91545327661,2.55846047688,0.0,2.55846047688
 09/18  06:00:00,44.0764085074,2.91396909508,14.5474717573,0.0,6.51253267309,14.7454349813,8.20358251782,0.0,8.20358251782
 09/18  07:00:00,43.4850943048,3.06562752663,15.3495331545,0.0,6.01364874671,18.163451543,8.70955103066,0.0,8.70955103066
 09/18  08:00:00,42.5560703268,3.2560823805,16.0686382048,0.0,4.35151303671,18.8798367041,8.37257656041,0.0,8.37257656041
 09/18  09:00:00,41.6746429399,3.5945789418,17.6723460971,0.0,3.78894180059,16.6187760998,7.36162957363,0.0,7.36162957363
 09/18  10:00:00,42.5414370342,4.12433156492,20.9260142714,0.0,3.78894180059,13.7021493968,6.68766485355,0.0,6.68766485355
 09/18  11:00:00,45.6692808407,4.49233063853,23.5386778504,0.0,3.78894180059,13.8493305508,5.4239810009,0.0,5.4239810009
 09/18  12:00:00,46.9481887702,4.68792680035,24.9324308362,0.0,3.69398621738,13.6338449159,4.75001627947,0.0,4.75001627947
 09/18  13:00:00,47.5207867125,4.80427001934,25.6669689574,0.0,3.78894180059,13.2606059349,4.2445427384,0.0,4.2445427384
 09/18  14:00:00,48.5191840013,4.98561731156,26.631200108,0.0,3.78894180059,13.1134247809,3.73906919733,0.0,3.73906919733
 09/18  15:00:00,50.9496991667,5.12422204865,27.558101083,0.0,4.71240779196,13.5549682428,4.2445427384,0.0,4.2445427384
 09/18  16:00:00,59.7811095586,5.31692806117,28.746452075,0.0,7.18559832057,18.5321311015,4.91850745983,0.0,4.91850745983
 09/18  17:00:00,64.7530070773,5.14278171983,27.9147396658,0.0,8.38069375907,23.3147919321,6.43492808305,0.0,6.43492808305
 09/18  18:00:00,66.1485210081,5.08339635709,27.3022688256,0.0,10.6415932552,23.1212625696,7.53012075537,0.0,7.53012075537
 09/18  19:00:00,67.7817745609,4.87025260723,25.6537774399,0.0,12.3080778603,20.4854999863,7.19313839466,0.0,7.19313839466
 09/18  20:00:00,65.7480183364,4.54224035452,23.495321028,0.0,12.456681583,19.8967753704,6.60341926341,0.0,6.60341926341
 09/18  21:00:00,58.3494439378,4.27229721514,21.8301907907,0.0,9.18739968257,17.702556249,5.4239810009,0.0,5.4239810009
 09/18  22:00:00,49.9053920127,4.04058065053,20.5531679919,0.0,5.91811778209,14.0365255879,4.75001627947,0.0,4.75001627947
 09/18  23:00:00,42.1774433649,3.73848910731,19.0238199585,0.0,3.54045821811,10.5176760807,2.72812211518,0.0,2.72812211518
 09/18  24:00:00,36.7150186933,3.44935068263,17.5537892673,0.0,2.55330491699,7.80157382632,0.95896472143,0.0,0.95896472143
 09/19  01:00:00,34.4806384152,3.21659210006,16.1408921877,0.0,2.55330491699,7.21284921042,0.622568684866,0.0,0.622568684866
 09/19  02:00:00,32.9370639767,3.03493228256,15.0733398746,0.0,2.55330491699,6.91848690247,0.369403470855,0.0,0.369403470855
 09/19  03:00:00,32.2279391034,2.93979953432,14.6065289036,0.0,2.55330491699,6.7713057485,0.369407604382,0.0,0.369407604382
 09/19  04:00:00,33.8240550344,2.85943231874,14.2065186024,0.0,3.82705111198,7.57405300124,0.622668293569,0.0,0.622668293569
 09/19  05:00:00,38.4251591276,2.87068103845,14.2577615141,0.0,6.02426329834,9.91545327661,2.56529334402,0.0,2.56529334402
 09/19  06:00:00,44.6355697854,3.01990091612,15.0007012143,0.0,6.51253267309,14.7454349813,8.2274094312,0.0,8.2274094312
 09/19  07:00:00,43.568646715,3.09937006005,15.3993430313,0.0,6.01364874671,18.163451543,8.73490291306,0.0,8.73490291306
 09/19  08:00:00,42.557133543,3.27556673532,16.0502170663,0.0,4.35151303671,18.8798367041,8.39691437498,0.0,8.39691437498
 09/19  09:00:00,42.0449251257,3.64350907477,17.9936981499,0.0,3.78894180059,16.6187760998,7.38292516087,0.0,7.38292516087
 09/19  10:00:00,42.3456475682,4.0889656027,20.7655907676,0.0,3.78894180059,13.7021493968,6.70693228961,0.0,6.70693228961
 09/19  11:00:00,44.7972513557,4.39720185638,22.7617771476,0.0,3.78894180059,13.8493305508,5.43944565353,0.0,5.43944565353
 09/19  12:00:00,46.1551704927,4.6184196801,24.208919679,0.0,3.69398621738,13.6338449159,4.76345278094,0.0,4.76345278094
 09/19  13:00:00,46.6152632949,4.71170187929,24.8540136798,0.0,3.78894180059,13.2606059349,4.25645812649,0.0,4.25645812649
 09/19  14:00:00,47.8459595618,4.90107003882,26.0425229412,0.0,3.78894180059,13.1134247809,3.74946347204,0.0,3.74946347204
 09/19  15:00:00,49.6757496464,4.9664162786,26.4419573327,0.0,4.71240779196,13.5549682428,4.25645812649,0.0,4.25645812649
 09/19  16:00:00,57.292778543,5.02965148538,26.5453976352,0.0,7.18559832057,18.5321311015,4.93245099908,0.0,4.93245099908
 09/19  17:00:00,61.9092812716,4.85923941063,25.3545561693,0.0,8.38069375907,23.3147919321,6.45343496242,0.0,6.45343496242
 09/19  18:00:00,63.2808222301,4.78245779624,24.7355086085,0.0,10.6415932552,23.1212625696,7.55192338039,0.0,7.55192338039
 09/19  19:00:00,65.8410072022,4.60976921661,23.9734934717,0.0,12.3080778603,20.4854999863,7.21392694409,0.0,7.21392694409
 09/19  20:00:00,64.4375637139,4.33449029899,22.3926164609,0.0,12.456681583,19.8967753704,6.62243318057,0.0,6.62243318057
 09/19  21:00:00,56.5307023769,4.02303308277,20.2607133621,0.0,9.18739968257,17.702556249,5.43944565353,0.0,5.43944565353
 09/19  22:00:00,47.1344584626,3.66054464558,18.1622704467,0.0,5.91811778209,14.0365255879,4.76345278094,0.0,4.76345278094
 09/19  23:00:00,37.11100814,3.05766227506,14.6382115659,0.0,3.54045821811,10.5176760807,2.73547416315,0.0,2.73547416315
 09/19  24:00:00,30.2468686502,2.56775593437,11.9672339725,0.0,2.55330491699,7.80157382632,0.960992872594,0.0,0.960992872594
 09/20  01:00:00,28.7893763856,2.41175999838,11.2544622598,0.0,2.55330491699,7.21284921042,0.623587888624,0.0,0.623587888624
 09/20  02:00:00,27.4291412949,2.22406252522,10.3762869502,0.0,2.55330491699,6.91848690247,0.369658417923,0.0,0.369658417923
 09/20  03:00:00,27.2729387045,2.19388115888,10.3974468802,0.0,2.55330491699,6.7713057485,0.369662604287,0.0,0.369662604287
 09/20  04:00:00,28.9060584072,2.12385081772,10.0241034762,0.0,3.82705111198,7.57405300124,0.62368877193,0.0,0.62368877193
 09/20  05:00:00,33.3890281546,2.13332306259,9.95898851688,0.0,6.02426329834,9.91545327661,2.57219395765,0.0,2.57219395765
 09/20  06:00:00,40.0038042237,2.36010049905,11.0287360696,0.0,6.51253267309,14.7454349813,8.25147116996,0.0,8.25147116996
 09/20  07:00:00,39.1034260667,2.47265163686,11.5608408061,0.0,6.01364874671,18.163451543,8.76050441965,0.0,8.76050441965
 09/20  08:00:00,40.0274828794,2.93256934773,13.8635637902,0.0,4.35151303671,18.8798367041,8.42149182528,0.0,8.42149182528
 09/20  09:00:00,41.1333797134,3.50575593136,17.2199058811,0.0,3.78894180059,16.6187760998,7.40443042933,0.0,7.40443042933
 09/20  10:00:00,41.977585133,4.02715677685,20.4593371582,0.0,3.78894180059,13.7021493968,6.72638943725,0.0,6.72638943725
 09/20  11:00:00,43.582614227,4.25391427299,21.6904276022,0.0,3.78894180059,13.8493305508,5.45506257466,0.0,5.45506257466
 09/20  12:00:00,44.7214205745,4.45902679235,22.9345626485,0.0,3.69398621738,13.6338449159,4.77702158126,0.0,4.77702158126
 09/20  13:00:00,47.2743236213,4.77606819617,25.4487076893,0.0,3.78894180059,13.2606059349,4.26849083621,0.0,4.26849083621
 09/20  14:00:00,49.3821518925,5.03650962653,27.4432756843,0.0,3.78894180059,13.1134247809,3.75996009117,0.0,3.75996009117
 09/20  15:00:00,51.0028188617,5.09624263908,27.6392001875,0.0,4.71240779196,13.5549682428,4.26849083621,0.0,4.26849083621
 09/20  16:00:00,59.3678767102,5.23750203156,28.4126452562,0.0,7.18559832057,18.5321311015,4.94653182961,0.0,4.94653182961
 09/20  17:00:00,64.489714145,5.10952284144,27.6847056119,0.0,8.38069375907,23.3147919321,6.47212406476,0.0,6.47212406476
 09/20  18:00:00,64.9599255433,4.95381021198,26.2432595059,0.0,10.6415932552,23.1212625696,7.57394067903,0.0,7.57394067903
 09/20  19:00:00,65.5843864277,4.60190924763,23.7247326662,0.0,12.3080778603,20.4854999863,7.23492018233,0.0,7.23492018233
 09/20  20:00:00,64.4102834874,4.39024070329,22.3095858301,0.0,12.456681583,19.8967753704,6.64163431311,0.0,6.64163431311
 09/20  21:00:00,57.7455464802,4.19084403329,21.307746515,0.0,9.18739968257,17.702556249,5.45506257466,0.0,5.45506257466
 09/20  22:00:00,48.541420092,3.83727702951,19.3924996922,0.0,5.91811778209,14.0365255879,4.77702158126,0.0,4.77702158126
 09/20  23:00:00,40.6369591487,3.5177866768,17.7040381728,0.0,3.54045821811,10.5176760807,2.74289860107,0.0,2.74289860107
 09/20  24:00:00,35.2283638072,3.23472282698,16.2817622368,0.0,2.55330491699,7.80157382632,0.963040993398,0.0,0.963040993398
 09/21  01:00:00,33.3798756561,3.02698054592,15.2297409828,0.0,2.55330491699,7.21284921042,0.624616885535,0.0,0.624616885535
 09/21  02:00:00,32.1966884102,2.87966831917,14.4882282715,0.0,2.55330491699,6.91848690247,0.369915810838,0.0,0.369915810838
 09/21  03:00:00,29.559965516,2.53958463077,12.3387702197,0.0,2.55330491699,6.7713057485,0.369920049128,0.0,0.369920049128
 09/21  04:00:00,30.764143301,2.40087855501,11.6051606328,0.0,3.82705111198,7.57405300124,0.624719021508,0.0,0.624719021508
 09/21  05:00:00,36.3144961693,2.52872971974,12.4890498744,0.0,6.02426329834,9.91545327661,2.57916027446,0.0,2.57916027446
 09/21  06:00:00,43.1234731172,2.76755731619,13.740948146,0.0,6.51253267309,14.7454349813,8.27576060732,0.0,8.27576060732
 09/21  07:00:00,42.3323955692,2.90737959778,14.3550823478,0.0,6.01364874671,18.163451543,8.78634796871,0.0,8.78634796871
 09/21  08:00:00,42.7162059288,3.29054811971,16.1943080676,0.0,4.35151303671,18.8798367041,8.44630163292,0.0,8.44630163292
 09/21  09:00:00,43.2529011855,3.77587289798,19.0693103866,0.0,3.78894180059,16.6187760998,7.42613901043,0.0,7.42613901043
 09/21  10:00:00,43.5592850093,4.19286380607,21.8753300054,0.0,3.78894180059,13.7021493968,6.74603053442,0.0,6.74603053442
 09/21  11:00:00,45.849180153,4.46702717949,23.7438806217,0.0,3.78894180059,13.8493305508,5.4708271395,0.0,5.4708271395
 09/21  12:00:00,46.650890197,4.63285390618,24.6902051571,0.0,3.69398621738,13.6338449159,4.79071866219,0.0,4.79071866219
 09/21  13:00:00,47.0168347402,4.73337344347,25.2339135609,0.0,3.78894180059,13.2606059349,4.2806373042,0.0,4.2806373042
 09/21  14:00:00,48.0166570172,4.9135228685,26.2007675669,0.0,3.78894180059,13.1134247809,3.77055594622,0.0,3.77055594622
 09/21  15:00:00,50.1580260332,5.0392900674,26.8513599308,0.0,4.71240779196,13.5549682428,4.2806373042,0.0,4.2806373042
 09/21  16:00:00,58.8635579296,5.24031748427,27.9055110229,0.0,7.18559832057,18.5321311015,4.96074578151,0.0,4.96074578151
 09/21  17:00:00,64.1674789789,5.10257565448,27.3694176328,0.0,8.38069375907,23.3147919321,6.49098985546,0.0,6.49098985546
 09/21  18:00:00,65.0354035735,4.99322196834,26.2793257798,0.0,10.6415932552,23.1212625696,7.59616613109,0.0,7.59616613109
 09/21  19:00:00,66.3586597976,4.69120108426,24.4097141995,0.0,12.3080778603,20.4854999863,7.25611189244,0.0,7.25611189244
 09/21  20:00:00,64.9712167169,4.41835788839,22.8424018745,0.0,12.456681583,19.8967753704,6.66101697479,0.0,6.66101697479
 09/21  21:00:00,58.2820525387,4.23301234598,21.8020842607,0.0,9.18739968257,17.702556249,5.4708271395,0.0,5.4708271395
 09/21  22:00:00,49.776978618,3.97554145412,20.4897937935,0.0,5.91811778209,14.0365255879,4.79071866219,0.0,4.79071866219
 09/21  23:00:00,41.6178525467,3.63014687935,18.5725713683,0.0,3.54045821811,10.5176760807,2.75039323025,0.0,2.75039323025
 09/21  24:00:00,35.4905831018,3.26686107176,16.5118432867,0.0,2.55330491699,7.80157382632,0.965108477311,0.0,0.965108477311
 09/22  01:00:00,33.8015243614,3.09668081942,15.5816894145,0.0,2.55330491699,7.21284921042,0.625655371385,0.0,0.625655371385
 09/22  02:00:00,33.084224619,3.02502793504,15.2304048645,0.0,2.55330491699,6.91848690247,0.370175573481,0.0,0.370175573481
 09/22  03:00:00,32.4105353435,2.93723078408,14.7916938939,0.0,2.55330491699,6.7713057485,0.37017986276,0.0,0.37017986276
 09/22  04:00:00,34.1859261112,2.88695921192,14.5408627861,0.0,3.82705111198,7.57405300124,0.625758737502,0.0,0.625758737502
 09/22  05:00:00,39.4106333187,2.9995925131,15.1143242305,0.0,6.02426329834,9.91545327661,2.58619023168,0.0,2.58619023168
 09/22  06:00:00,45.9104885989,3.19432659006,16.1011943538,0.0,6.51253267309,14.7454349813,8.30027054902,0.0,8.30027054902
 09/22  07:00:00,45.0546667801,3.30804165823,16.6766914982,0.0,6.01364874671,18.163451543,8.81242590682,0.0,8.81242590682
 09/22  08:00:00,44.4782139276,3.55051994124,17.6963442449,0.0,4.35151303671,18.8798367041,8.47133645072,0.0,8.47133645072
 09/22  09:00:00,43.0332018996,3.76738593582,18.8580980628,0.0,3.78894180059,16.6187760998,7.44804447539,0.0,7.44804447539
 09/22  10:00:00,41.8800452069,4.0277780761,20.3611759329,0.0,3.78894180059,13.7021493968,6.7658497646,0.0,6.7658497646
 09/22  11:00:00,44.7415250392,4.38171015872,22.7215425288,0.0,3.78894180059,13.8493305508,5.48673467951,0.0,5.48673467951
 09/22  12:00:00,47.3513187362,4.75940022461,25.264087378,0.0,3.69398621738,13.6338449159,4.80453996744,0.0,4.80453996744
 09/22  13:00:00,48.8858531939,4.98503500672,26.8512704514,0.0,3.78894180059,13.2606059349,4.29289393339,0.0,4.29289393339
 09/22  14:00:00,49.5737633978,5.12678702167,27.5446097943,0.0,3.78894180059,13.1134247809,3.78124789934,0.0,3.78124789934
 09/22  15:00:00,51.0429312067,5.20117829633,27.5743768753,0.0,4.71240779196,13.5549682428,4.29289393339,0.0,4.29289393339
 09/22  16:00:00,58.6764765981,5.23075282525,27.7279943504,0.0,7.18559832057,18.5321311015,4.97508864546,0.0,4.97508864546
 09/22  17:00:00,63.4029481574,5.00985623281,26.6976062329,0.0,8.38069375907,23.3147919321,6.51002674761,0.0,6.51002674761
 09/22  18:00:00,64.9028737262,4.95834921123,26.1816686896,0.0,10.6415932552,23.1212625696,7.61859315472,0.0,7.61859315472
 09/22  19:00:00,66.3896654103,4.72365975693,24.4082611395,0.0,12.3080778603,20.4854999863,7.27749579868,0.0,7.27749579868
 09/22  20:00:00,64.9376703237,4.47424067388,22.7529726959,0.0,12.456681583,19.8967753704,6.68057542563,0.0,6.68057542563
 09/22  21:00:00,58.2352399968,4.270829554,21.7174545108,0.0,9.18739968257,17.702556249,5.48673467951,0.0,5.48673467951
 09/22  22:00:00,49.8956223409,4.03779282093,20.5461861496,0.0,5.91811778209,14.0365255879,4.80453996744,0.0,4.80453996744
 09/22  23:00:00,42.3339372113,3.76253610789,19.1562668044,0.0,3.54045821811,10.5176760807,2.75795583124,0.0,2.75795583124
 09/22  24:00:00,36.8153756062,3.46416224806,17.6393346148,0.0,2.55330491699,7.80157382632,0.967194712067,0.0,0.967194712067
 09/23  01:00:00,35.1494949302,3.28711734135,16.7392234614,0.0,2.55330491699,7.21284921042,0.626703039167,0.0,0.626703039167
 09/23  02:00:00,34.0084144223,3.14824635693,16.0313762459,0.0,2.55330491699,6.91848690247,0.370437629032,0.0,0.370437629032
 09/23  03:00:00,32.9158672762,3.00903830952,15.2252183012,0.0,2.55330491699,6.7713057485,0.370441968338,0.0,0.370441968338
 09/23  04:00:00,34.4448753249,2.92987092537,14.7569002863,0.0,3.82705111198,7.57405300124,0.626807612318,0.0,0.626807612318
 09/23  05:00:00,39.4812407702,3.01182236664,15.1727018284,0.0,6.02426329834,9.91545327661,2.59328174769,0.0,2.59328174769
 09/23  06:00:00,43.4864799076,2.86219975102,14.0093125015,0.0,6.51253267309,14.7454349813,8.32499373549,0.0,8.32499373549
 09/23  07:00:00,40.4143800027,2.68500607606,12.8529696654,0.0,6.01364874671,17.9699221805,8.83873051117,0.0,8.83873051117
 09/23  08:00:00,38.7467357481,2.85892391458,14.1028756607,0.0,3.66783283761,18.1171033345,8.49658886485,0.0,8.49658886485
 09/23  09:00:00,39.4793992871,3.34143024888,17.1766647059,0.0,3.10526160149,15.8560427302,7.4701403371,0.0,7.4701403371
 09/23  10:00:00,36.9932752979,3.4552496523,17.4933480164,0.0,3.10526160149,12.9394160272,6.78584125851,0.0,6.78584125851
 09/23  11:00:00,37.6914871844,3.61241802648,17.8872103749,0.0,3.10526160149,13.0865971812,5.50278048383,0.0,5.50278048383
 09/23  12:00:00,40.7778570793,4.02880453159,20.7043749186,0.0,3.10526160149,12.9394160272,4.81848140398,0.0,4.81848140398
 09/23  13:00:00,43.501705649,4.39859243242,23.4999790495,0.0,3.10526160149,12.4978725653,4.3052570941,0.0,4.3052570941
 09/23  14:00:00,43.7544454613,4.45609879276,23.8423936555,0.0,3.10526160149,12.3506914113,3.79203278421,0.0,3.79203278421
 09/23  15:00:00,45.6051794163,4.55331261386,24.230904336,0.0,4.02872759285,12.7922348732,4.3052570941,0.0,4.3052570941
 09/23  16:00:00,54.9074505721,4.84260543429,25.7935292841,0.0,6.50191812146,17.7693977319,4.98955617394,0.0,4.98955617394
 09/23  17:00:00,63.0897819915,4.99163285641,26.5961928059,0.0,8.38069375907,23.1212625696,6.5292291036,0.0,6.5292291036
 09/23  18:00:00,64.5596627046,4.89583834137,25.9009685378,0.0,10.6415932552,23.1212625696,7.64121510835,0.0,7.64121510835
 09/23  19:00:00,66.0373953128,4.62443654099,24.1552142579,0.0,12.3080778603,20.4854999863,7.29906556843,0.0,7.29906556843
 09/23  20:00:00,64.8863645123,4.38721844644,22.7886891119,0.0,12.456681583,19.8967753704,6.70030387356,0.0,6.70030387356
 09/23  21:00:00,58.2351520526,4.19448612005,21.7937100005,0.0,9.18739968257,17.702556249,5.50278048383,0.0,5.50278048383
 09/23  22:00:00,49.2932702827,3.88934146538,20.092285447,0.0,5.91811778209,14.0365255879,4.81848140398,0.0,4.81848140398
 09/23  23:00:00,41.2963093119,3.56176509722,18.3194099156,0.0,3.54045821811,10.5176760807,2.76558416444,0.0,2.76558416444
 09/23  24:00:00,36.0064639412,3.30248945839,16.9920957395,0.0,2.55330491699,7.80157382632,0.969299079846,0.0,0.969299079846
 09/24  01:00:00,34.3015198522,3.13937644337,16.0389892814,0.0,2.55330491699,7.21284921042,0.627759579171,0.0,0.627759579171
 09/24  02:00:00,32.5506129771,2.92986509569,14.7919560619,0.0,2.55330491699,6.91848690247,0.370701899993,0.0,0.370701899993
 09/24  03:00:00,30.830282942,2.69763600171,13.4510362748,0.0,2.55330491699,6.7713057485,0.370706288342,0.0,0.370706288342
 09/24  04:00:00,32.1400613625,2.58110648708,12.8008507622,0.0,3.82705111198,7.57405300124,0.627865335656,0.0,0.627865335656
 09/24  05:00:00,36.6396202669,2.58764007302,12.7552636188,0.0,6.02426329834,9.91545327661,2.60043272264,0.0,2.60043272264
 09/24  06:00:00,41.794750334,2.61516754558,12.5646151334,0.0,6.51253267309,14.7454349813,8.34992284396,0.0,8.34992284396
 09/24  07:00:00,40.0414007757,2.64503161347,12.519964901,0.0,6.01364874671,17.9699221805,8.86525399182,0.0,8.86525399182
 09/24  08:00:00,38.6729706162,2.87393621597,14.0140982275,0.0,3.66783283761,18.1171033345,8.52205139704,0.0,8.52205139704
 09/24  09:00:00,40.4952389976,3.51857306238,18.0153616029,0.0,3.10526160149,15.8560427302,7.49242005208,0.0,7.49242005208
 09/24  10:00:00,40.4146739818,3.92086310951,20.4491332431,0.0,3.10526160149,12.9394160272,6.80599909586,0.0,6.80599909586
 09/24  11:00:00,42.9901983481,4.2363590458,22.5619805192,0.0,3.10526160149,13.0865971812,5.51895980065,0.0,5.51895980065
 09/24  12:00:00,44.6978583978,4.47459063721,24.1785901315,0.0,3.10526160149,12.9394160272,4.83253884318,0.0,4.83253884318
 09/24  13:00:00,44.36070217,4.49893389591,24.258634107,0.0,3.10526160149,12.4978725653,4.31772312509,0.0,4.31772312509
 09/24  14:00:00,44.378231305,4.53146872341,24.3908095685,0.0,3.10526160149,12.3506914113,3.80290740699,0.0,3.80290740699
 09/24  15:00:00,45.6811613843,4.54805322478,24.3121456931,0.0,4.02872759285,12.7922348732,4.31772312509,0.0,4.31772312509
 09/24  16:00:00,54.1987798362,4.73167384948,25.195790133,0.0,6.50191812146,17.7693977319,5.00414408255,0.0,5.00414408255
 09/24  17:00:00,62.3393139809,4.90145285669,25.935904795,0.0,8.38069375907,23.1212625696,6.54859123684,0.0,6.54859123684
 09/24  18:00:00,63.7903624579,4.82398419099,25.2035224415,0.0,10.6415932552,23.1212625696,7.66402529271,0.0,7.66402529271
 09/24  19:00:00,65.5803519667,4.59271485342,23.7298925994,0.0,12.3080778603,20.4854999863,7.32081481398,0.0,7.32081481398
 09/24  20:00:00,63.4803922109,4.26969105079,21.5002442061,0.0,12.456681583,19.8967753704,6.7201964762,0.0,6.7201964762
 09/24  21:00:00,55.3332865368,3.87822801271,19.2081025921,0.0,9.18739968257,17.702556249,5.51895980065,0.0,5.51895980065
 09/24  22:00:00,45.7184742483,3.4483456649,16.9584852131,0.0,5.91811778209,14.0365255879,4.83253884318,0.0,4.83253884318
 09/24  23:00:00,37.8723891479,3.12991319034,15.3273416586,0.0,3.54045821811,10.5176760807,2.7732759708,0.0,2.7732759708
 09/24  24:00:00,32.7783580168,2.89255734455,14.1739219289,0.0,2.55330491699,7.80157382632,0.971420957462,0.0,0.971420957462
 09/25  01:00:00,30.9332592566,2.68051685552,13.1295882737,0.0,2.55330491699,7.21284921042,0.628824679076,0.0,0.628824679076
 09/25  02:00:00,28.3102970862,2.34168042812,11.1398248386,0.0,2.55330491699,6.91848690247,0.370968308218,0.0,0.370968308218
 09/25  03:00:00,26.5234982932,2.09423978503,9.74764784264,0.0,2.55330491699,6.7713057485,0.3709727446,0.0,0.3709727446
 09/25  04:00:00,28.2006104858,2.02313956465,9.41936680788,0.0,3.82705111198,7.57405300124,0.628931594603,0.0,0.628931594603
 09/25  05:00:00,33.2426457098,2.11032664403,9.8356024906,0.0,6.02426329834,9.91545327661,2.60764103907,0.0,2.60764103907
 09/25  06:00:00,39.9772560123,2.35719299612,11.0050953612,0.0,6.51253267309,14.7454349813,8.37505049069,0.0,8.37505049069
 09/25  07:00:00,39.304727867,2.50949210417,11.7253021392,0.0,6.01364874671,18.163451543,8.891988494,0.0,8.891988494
 09/25  08:00:00,38.3426937754,2.7029856831,12.4083583508,0.0,4.35151303671,18.8798367041,8.54771650681,0.0,8.54771650681
 09/25  09:00:00,37.1783510234,2.98483917021,13.7857939522,0.0,3.78894180059,16.6187760998,7.51487702241,0.0,7.51487702241
 09/25  10:00:00,38.7748244614,3.60366409306,17.6800691705,0.0,3.78894180059,13.7021493968,6.82631730709,0.0,6.82631730709
 09/25  11:00:00,41.0773208,3.89169758356,19.5473508647,0.0,3.78894180059,13.8493305508,5.53526783861,0.0,5.53526783861
 09/25  12:00:00,39.5018806682,3.81717406707,18.3568754675,0.0,3.69398621738,13.6338449159,4.84670812207,0.0,4.84670812207
 09/25  13:00:00,36.9994767743,3.52233040472,16.4275986338,0.0,3.78894180059,13.2606059349,4.33028833467,0.0,4.33028833467
 09/25  14:00:00,38.6006704758,3.73822982546,17.9600740686,0.0,3.78894180059,13.1134247809,3.81386854726,0.0,3.81386854726
 09/25  15:00:00,41.2237918329,3.88938549161,19.0670303062,0.0,4.71240779196,13.5549682428,4.33028833467,0.0,4.33028833467
 09/25  16:00:00,46.91140453,3.73235191351,17.4613231941,0.0,7.18559832057,18.5321311015,5.0188480512,0.0,5.0188480512
 09/25  17:00:00,51.8953679483,3.56965611977,16.6302261369,0.0,8.38069375907,23.3147919321,6.56810741342,0.0,6.56810741342
 09/25  18:00:00,54.5119377192,3.6644911156,17.0845907782,0.0,10.6415932552,23.1212625696,7.68701695279,0.0,7.68701695279
 09/25  19:00:00,56.9735118913,3.48074469284,16.2350226847,0.0,12.3080778603,20.4854999863,7.34273709452,0.0,7.34273709452
 09/25  20:00:00,55.8208410191,3.21360818058,14.8967758846,0.0,12.456681583,19.8967753704,6.74024734255,0.0,6.74024734255
 09/25  21:00:00,48.8055113521,2.94861793418,13.609937486,0.0,9.18739968257,17.702556249,5.53526783861,0.0,5.53526783861
 09/25  22:00:00,39.9290760959,2.60204915317,12.0153835724,0.0,5.91811778209,14.0365255879,4.84670812207,0.0,4.84670812207
 09/25  23:00:00,32.0142767336,2.24250332153,10.356639113,0.0,3.54045821811,10.5176760807,2.78102897245,0.0,2.78102897245
 09/25  24:00:00,26.574458082,1.93326241517,8.92931692344,0.0,2.55330491699,7.80157382632,0.973559716539,0.0,0.973559716539
 09/26  01:00:00,24.903013814,1.74097814831,8.03888153824,0.0,2.55330491699,7.21284921042,0.629898024042,0.0,0.629898024042
 09/26  02:00:00,23.5165060404,1.55642381424,7.13129040671,0.0,2.55330491699,6.91848690247,0.371236774927,0.0,0.371236774927
 09/26  03:00:00,22.6484836371,1.43364592236,6.53322704929,0.0,2.55330491699,6.7713057485,0.371241258308,0.0,0.371241258308
 09/26  04:00:00,24.5628579292,1.40428156996,6.40047224601,0.0,3.82705111198,7.57405300124,0.630006073728,0.0,0.630006073728
 09/26  05:00:00,29.5247306546,1.48052643703,6.7474876424,0.0,6.02426329834,9.91545327661,2.61490456253,0.0,2.61490456253
 09/26  06:00:00,35.7819830036,1.64969360577,7.51732174274,0.0,6.51253267309,14.7454349813,8.40036923307,0.0,8.40036923307
 09/26  07:00:00,34.8651286244,1.76273438745,8.03246061328,0.0,6.01364874671,18.163451543,8.91892610045,0.0,8.91892610045
 09/26  08:00:00,35.127273633,2.17667320193,9.71925068964,0.0,4.35151303671,18.8798367041,8.57357659367,0.0,8.57357659367
 09/26  09:00:00,36.3246126405,2.80745462943,13.1094401101,0.0,3.78894180059,16.6187760998,7.53750459766,0.0,7.53750459766
 09/26  10:00:00,37.4928084559,3.40936624965,16.5923510083,0.0,3.78894180059,13.7021493968,6.84678987516,0.0,6.84678987516
 09/26  11:00:00,39.8763486928,3.6922236878,18.5458526532,0.0,3.78894180059,13.8493305508,5.55169976824,0.0,5.55169976824
 09/26  12:00:00,41.2735986134,3.93244233682,20.0133251429,0.0,3.69398621738,13.6338449159,4.86098504454,0.0,4.86098504454
 09/26  13:00:00,42.2573269433,4.08401716875,21.1237620388,0.0,3.78894180059,13.2606059349,4.34294900176,0.0,4.34294900176
 09/26  14:00:00,43.3789113603,4.23185164127,22.2446931373,0.0,3.78894180059,13.1134247809,3.82491295898,0.0,3.82491295898
 09/26  15:00:00,46.721316414,4.52748700053,23.9264533784,0.0,4.71240779196,13.5549682428,4.34294900176,0.0,4.34294900176
 09/26  16:00:00,55.4328301594,4.75324689458,24.9618538424,0.0,7.18559832057,18.5321311015,5.03366372547,0.0,5.03366372547
 09/26  17:00:00,60.6311285181,4.61223995162,24.3234028748,0.0,8.38069375907,23.3147919321,6.5877718538,0.0,6.5877718538
 09/26  18:00:00,61.0707450069,4.42571894538,22.8821702362,0.0,10.6415932552,23.1212625696,7.71018327982,0.0,7.71018327982
 09/26  19:00:00,62.2360657215,4.10526691674,20.8730542909,0.0,12.3080778603,20.4854999863,7.36482591797,0.0,7.36482591797
 09/26  20:00:00,60.979510394,3.85867000824,19.4103834318,0.0,12.456681583,19.8967753704,6.76045053473,0.0,6.76045053473
 09/26  21:00:00,53.6030901382,3.57646673042,17.7796674758,0.0,9.18739968257,17.702556249,5.55169976824,0.0,5.55169976824
 09/26  22:00:00,44.4232987351,3.21453969096,15.8971156738,0.0,5.91811778209,14.0365255879,4.86098504454,0.0,4.86098504454
 09/26  23:00:00,34.7520302599,2.65454669723,12.6823492636,0.0,3.54045821811,10.5176760807,2.78884087343,0.0,2.78884087343
 09/26  24:00:00,27.7952841384,2.14876466053,9.93464073448,0.0,2.55330491699,7.80157382632,0.975714723704,0.0,0.975714723704
 09/27  01:00:00,25.8295286919,1.91083725532,8.79553730912,0.0,2.55330491699,7.21284921042,0.6309792968,0.0,0.6309792968
 09/27  02:00:00,24.6626035047,1.75466654908,8.07914513615,0.0,2.55330491699,6.91848690247,0.371507220733,0.0,0.371507220733
 09/27  03:00:00,23.9390187651,1.65105994148,7.60634815813,0.0,2.55330491699,6.7713057485,0.371511750054,0.0,0.371511750054
 09/27  04:00:00,25.7719510476,1.60712017757,7.40672675676,0.0,3.82705111198,7.57405300124,0.631088455169,0.0,0.631088455169
 09/27  05:00:00,30.3221908915,1.61910244944,7.40637186692,0.0,6.02426329834,9.91545327661,2.62222114222,0.0,2.62222114222
 09/27  06:00:00,36.4323253251,1.76797336992,8.04938430011,0.0,6.51253267309,14.7454349813,8.42587157192,0.0,8.42587157192
 09/27  07:00:00,35.2255155084,1.82751280958,8.32806907513,0.0,6.01364874671,18.163451543,8.94605883377,0.0,8.94605883377
 09/27  08:00:00,34.2770564631,2.04250975054,9.00319697114,0.0,4.35151303671,18.8798367041,8.5996239994,0.0,8.5996239994
 09/27  09:00:00,35.1665535122,2.61937557457,12.1394600366,0.0,3.78894180059,16.6187760998,7.56029607691,0.0,7.56029607691
 09/27  10:00:00,37.2902527491,3.36043288427,16.4387286669,0.0,3.78894180059,13.7021493968,6.86741073732,0.0,6.86741073732
 09/27  11:00:00,41.4714413185,3.90517503454,19.9279939322,0.0,3.78894180059,13.8493305508,5.56825072339,0.0,5.56825072339
 09/27  12:00:00,43.7244825732,4.22304300711,22.1736084324,0.0,3.69398621738,13.6338449159,4.87536538262,0.0,4.87536538262
 09/27  13:00:00,44.077235642,4.31317363134,22.7145142748,0.0,3.78894180059,13.2606059349,4.35570137704,0.0,4.35570137704
 09/27  14:00:00,43.8969649442,4.33135214479,22.6632462176,0.0,3.78894180059,13.1134247809,3.83603737146,0.0,3.83603737146
 09/27  15:00:00,44.5312918459,4.27688676906,21.9870290417,0.0,4.71240779196,13.5549682428,4.35570137704,0.0,4.35570137704
 09/27  16:00:00,51.6938555423,4.29605013382,21.6800759861,0.0,7.18559832057,18.5321311015,5.04858671781,0.0,5.04858671781
 09/27  17:00:00,55.7089970638,4.00121097153,20.0123004006,0.0,8.38069375907,23.3147919321,6.60757873455,0.0,6.60757873455
 09/27  18:00:00,54.8600513216,3.6820481543,17.4151473419,0.0,10.6415932552,23.1212625696,7.73351741331,0.0,7.73351741331
 09/27  19:00:00,57.6267709855,3.45190470997,16.0242884283,0.0,12.3080778603,20.4854999863,7.38707474292,0.0,7.38707474292
 09/27  20:00:00,56.6308611136,3.33814044438,15.5822637152,0.0,12.456681583,19.8967753704,6.78080006975,0.0,6.78080006975
 09/27  21:00:00,50.0111708713,3.13303946282,14.6311754764,0.0,9.18739968257,17.702556249,5.56825072339,0.0,5.56825072339
 09/27  22:00:00,40.9804537598,2.76307739547,12.905732994,0.0,5.91811778209,14.0365255879,4.87536538262,0.0,4.87536538262
 09/27  23:00:00,32.6760607437,2.35035828037,10.9105681643,0.0,3.54045821811,10.5176760807,2.7967093603,0.0,2.7967093603
 09/27  24:00:00,26.8968726833,1.98981136022,9.1951825797,0.0,2.55330491699,7.80157382632,0.977885340773,0.0,0.977885340773
 09/28  01:00:00,25.245736029,1.80066568616,8.32191621541,0.0,2.55330491699,7.21284921042,0.632068177747,0.0,0.632068177747
 09/28  02:00:00,24.1489255118,1.65799559947,7.66213809285,0.0,2.55330491699,6.91848690247,0.371779565669,0.0,0.371779565669
 09/28  03:00:00,23.3763500405,1.54685069082,7.14788868423,0.0,2.55330491699,6.7713057485,0.371784139847,0.0,0.371784139847
 09/28  04:00:00,25.2376386056,1.50844005879,6.97109443352,0.0,3.82705111198,7.57405300124,0.632178418732,0.0,0.632178418732
 09/28  05:00:00,30.2634361348,1.59484272928,7.37187683038,0.0,6.02426329834,9.91545327661,2.62958861162,0.0,2.62958861162
 09/28  06:00:00,36.7955852643,1.81026827079,8.37034933849,0.0,6.51253267309,14.7454349813,8.45154995366,0.0,8.45154995366
 09/28  07:00:00,35.9926878979,1.94193902135,8.98081525285,0.0,6.01364874671,18.163451543,8.97337865879,0.0,8.97337865879
 09/28  08:00:00,36.0141967613,2.32187088194,10.4609761379,0.0,4.35151303671,18.8798367041,8.6258510103,0.0,8.6258510103
 09/28  09:00:00,37.2036705764,2.95834673908,13.8376059364,0.0,3.78894180059,16.6187760998,7.58324471065,0.0,7.58324471065
 09/28  10:00:00,38.5087512272,3.57823057195,17.4394294574,0.0,3.78894180059,13.7021493968,6.88817378688,0.0,6.88817378688
 09/28  11:00:00,40.0115439679,3.77941814441,18.5938534717,0.0,3.78894180059,13.8493305508,5.58491580265,0.0,5.58491580265
 09/28  12:00:00,40.5661690542,3.9136155524,19.3247223681,0.0,3.69398621738,13.6338449159,4.88984487771,0.0,4.88984487771
 09/28  13:00:00,42.2161233514,4.16236877471,21.004206841,0.0,3.78894180059,13.2606059349,4.36854168401,0.0,4.36854168401
 09/28  14:00:00,42.4845311376,4.24892335508,21.3332412008,0.0,3.78894180059,13.1134247809,3.8472384903,0.0,3.8472384903
 09/28  15:00:00,45.2483942611,4.46281663209,22.5182015939,0.0,4.71240779196,13.5549682428,4.36854168401,0.0,4.36854168401
 09/28  16:00:00,55.3528317081,4.79455656456,24.8405457211,0.0,7.18559832057,18.5321311015,5.06361260895,0.0,5.06361260895
 09/28  17:00:00,61.144179392,4.6820052332,24.7666884672,0.0,8.38069375907,23.3147919321,6.62752219005,0.0,6.62752219005
 09/28  18:00:00,61.9434281616,4.55478403632,23.6257882999,0.0,10.6415932552,23.1212625696,7.75701244308,0.0,7.75701244308
 09/28  19:00:00,64.2013317065,4.24647962027,21.8042742391,0.0,12.3080778603,20.4854999863,7.40947698061,0.0,7.40947698061
 09/28  20:00:00,62.4255702607,4.0286979599,20.6864153468,0.0,12.456681583,19.8967753704,6.80128992129,0.0,6.80128992129
 09/28  21:00:00,55.4289445903,3.81942842704,19.3625602312,0.0,9.18739968257,17.702556249,5.58491580265,0.0,5.58491580265
 09/28  22:00:00,46.3121705581,3.48836951415,17.5121576736,0.0,5.91811778209,14.0365255879,4.88984487771,0.0,4.88984487771
 09/28  23:00:00,38.4226353656,3.15738869666,15.8501123699,0.0,3.54045821811,10.5176760807,2.8046321029,0.0,2.8046321029
 09/28  24:00:00,32.7725264764,2.83439864737,14.2262490856,0.0,2.55330491699,7.80157382632,0.980070924938,0.0,0.980070924938
 09/29  01:00:00,30.8248947404,2.62598514965,13.0757554633,0.0,2.55330491699,7.21284921042,0.633164345041,0.0,0.633164345041
 09/29  02:00:00,29.2829918377,2.44150045474,12.0126995635,0.0,2.55330491699,6.91848690247,0.372053729203,0.0,0.372053729203
 09/29  03:00:00,28.5383016447,2.34871965964,11.5079713196,0.0,2.55330491699,6.7713057485,0.37205834713,0.0,0.37205834713
 09/29  04:00:00,29.7594203938,2.24164944257,10.759666838,0.0,3.82705111198,7.57405300124,0.633275641982,0.0,0.633275641982
 09/29  05:00:00,33.6626403152,2.17318105227,10.1927426878,0.0,6.02426329834,9.91545327661,2.63700478913,0.0,2.63700478913
 09/29  06:00:00,39.6101004182,2.29287836567,10.7022543975,0.0,6.51253267309,14.7454349813,8.47739677254,0.0,8.47739677254
 09/29  07:00:00,38.5389621218,2.37480293923,11.0942255589,0.0,6.01364874671,18.163451543,9.0008774849,0.0,9.0008774849
 09/29  08:00:00,38.6723602785,2.72934584524,12.7116646918,0.0,4.35151303671,18.8798367041,8.6522498595,0.0,8.6522498595
 09/29  09:00:00,40.1102669817,3.33820621914,16.3643428615,0.0,3.78894180059,16.6187760998,7.60634370289,0.0,7.60634370289
 09/29  10:00:00,40.9337790508,3.87358976607,19.5690980868,0.0,3.78894180059,13.7021493968,6.90907287507,0.0,6.90907287507
 09/29  11:00:00,43.7227260415,4.22099998779,21.8634537019,0.0,3.78894180059,13.8493305508,5.6016900708,0.0,5.6016900708
 09/29  12:00:00,45.3086167124,4.47373808395,23.5070474948,0.0,3.69398621738,13.6338449159,4.90441924184,0.0,4.90441924184
 09/29  13:00:00,46.4585535232,4.67113853989,24.7378672475,0.0,3.78894180059,13.2606059349,4.38146612013,0.0,4.38146612013
 09/29  14:00:00,46.8196044823,4.7421540365,25.175083864,0.0,3.78894180059,13.1134247809,3.85851299841,0.0,3.85851299841
 09/29  15:00:00,47.9184768474,4.71238232858,24.9387184837,0.0,4.71240779196,13.5549682428,4.38146612013,0.0,4.38146612013
 09/29  16:00:00,54.56971935,4.64813193725,24.2038579903,0.0,7.18559832057,18.5321311015,5.07873694908,0.0,5.07873694908
 09/29  17:00:00,59.7658160694,4.48206924994,23.5882611278,0.0,8.38069375907,23.3147919321,6.64759631424,0.0,6.64759631424
 09/29  18:00:00,61.4874458667,4.4526122362,23.2719778051,0.0,10.6415932552,23.1212625696,7.7806614113,0.0,7.7806614113
 09/29  19:00:00,64.6898048786,4.28193563175,22.2572913997,0.0,12.3080778603,20.4854999863,7.43202599682,0.0,7.43202599682
 09/29  20:00:00,63.0260269851,4.13025698135,21.1853130498,0.0,12.456681583,19.8967753704,6.82191402148,0.0,6.82191402148
 09/29  21:00:00,56.2947811727,3.95498174153,20.0928434991,0.0,9.18739968257,17.702556249,5.6016900708,0.0,5.6016900708
 09/29  22:00:00,47.507445258,3.65081966872,18.5449822189,0.0,5.91811778209,14.0365255879,4.90441924184,0.0,4.90441924184
 09/29  23:00:00,39.6484567814,3.32955573222,16.9037667501,0.0,3.54045821811,10.5176760807,2.81260675497,0.0,2.81260675497
 09/29  24:00:00,34.1505226342,3.03508796065,15.4035559302,0.0,2.55330491699,7.80157382632,0.982270828958,0.0,0.982270828958
 09/30  01:00:00,32.5208154872,2.86327354327,14.5343878165,0.0,2.55330491699,7.21284921042,0.63426747469,0.0,0.63426747469
 09/30  02:00:00,31.3111595431,2.71242510413,13.7699426195,0.0,2.55330491699,6.91848690247,0.37232963027,0.0,0.37232963027
 09/30  03:00:00,30.1263593958,2.55501651496,12.8897322154,0.0,2.55330491699,6.7713057485,0.372334290814,0.0,0.372334290814
 09/30  04:00:00,30.9389709565,2.38229946337,11.7985673799,0.0,3.82705111198,7.57405300124,0.63437980034,0.0,0.63437980034
 09/30  05:00:00,33.9879923294,2.20202993286,10.4892458214,0.0,6.02426329834,9.91545327661,2.64446747873,0.0,2.64446747873
 09/30  06:00:00,39.3786664256,2.25271197332,10.5109867973,0.0,6.51253267309,14.7454349813,8.50340437293,0.0,8.50340437293
 09/30  07:00:00,38.4443299488,2.39222654459,11.175699143,0.0,6.01364874671,17.9699221805,9.02854716852,0.0,9.02854716852
 09/30  08:00:00,37.4505019152,2.67713910442,12.988426638,0.0,3.66783283761,18.1171033345,8.67881272922,0.0,8.67881272922
 09/30  09:00:00,38.2644555826,3.21264212017,16.0905091301,0.0,3.10526160149,15.8560427302,7.62958621306,0.0,7.62958621306
 09/30  10:00:00,38.3206638039,3.64812252202,18.6278636527,0.0,3.10526160149,12.9394160272,6.93010181283,0.0,6.93010181283
 09/30  11:00:00,40.8071158844,3.97973545674,20.6355216446,0.0,3.10526160149,13.0865971812,5.61856856031,0.0,5.61856856031
 09/30  12:00:00,42.7639698558,4.25275840862,22.4665338181,0.0,3.10526160149,12.9394160272,4.91908415896,0.0,4.91908415896
 09/30  13:00:00,43.8089042542,4.45162441059,23.7541456765,0.0,3.10526160149,12.4978725653,4.39447085795,0.0,4.39447085795
 09/30  14:00:00,45.0351120732,4.64608832169,24.9330707384,0.0,3.10526160149,12.3506914113,3.86985755693,0.0,3.86985755693
 09/30  15:00:00,47.6155095067,4.82245350652,25.9720935337,0.0,4.02872759285,12.7922348732,4.39447085795,0.0,4.39447085795
 09/30  16:00:00,56.2272841172,5.00540677663,26.9505614868,0.0,6.50191812146,17.7693977319,5.0939552593,0.0,5.0939552593
 09/30  17:00:00,63.6474697947,5.06275189788,27.0827615676,0.0,8.38069375907,23.1212625696,6.66779516234,0.0,6.66779516234
 09/30  18:00:00,64.2257037225,4.87684684418,25.5860010529,0.0,10.6415932552,23.1212625696,7.80445731454,0.0,7.80445731454
 09/30  19:00:00,66.2460704353,4.56280156101,23.5326910271,0.0,12.3080778603,20.4854999863,7.45471511387,0.0,7.45471511387
 09/30  20:00:00,64.019189233,4.2888789193,22.0198533597,0.0,12.456681583,19.8967753704,6.84266626268,0.0,6.84266626268
 09/30  21:00:00,57.1604666551,4.0601508693,20.8533598538,0.0,9.18739968257,17.702556249,5.61856856032,0.0,5.61856856032
 09/30  22:00:00,48.1730128569,3.73705635386,19.1243131327,0.0,5.91811778209,14.0365255879,4.91908415896,0.0,4.91908415896
 09/30  23:00:00,40.1443465938,3.40792128026,17.3212910145,0.0,3.54045821811,10.5176760807,2.8206309549,0.0,2.8206309549
 09/30  24:00:00,34.6534555815,3.1313913034,15.8101855347,0.0,2.55330491699,7.80157382632,0.984484401353,0.0,0.984484401353
 10/01  01:00:00,33.6618187518,3.07874215908,15.4599224653,0.0,2.55330491699,7.21284921042,0.635377240654,0.0,0.635377240654
 10/01  02:00:00,33.2947882344,3.08061586105,15.3853805539,0.0,2.55330491699,6.91848690247,0.37260718729,0.0,0.37260718729
 10/01  03:00:00,32.0788158741,2.91872489854,14.4784803101,0.0,2.55330491699,6.7713057485,0.372611889295,0.0,0.372611889295
 10/01  04:00:00,33.2204719139,2.7782039489,13.6841638517,0.0,3.82705111198,7.57405300124,0.635490567176,0.0,0.635490567176
 10/01  05:00:00,38.151411498,2.85040162828,14.0042932946,0.0,6.02426329834,9.91545327661,2.65197447062,0.0,2.65197447062
 10/01  06:00:00,43.5554203992,2.91600677704,14.0244459671,0.0,6.51253267309,14.7454349813,8.52956505157,0.0,8.52956505157
 10/01  07:00:00,39.3983686865,2.59106217316,11.9309022521,0.0,6.01364874671,17.9699221805,9.05637951543,0.0,9.05637951543
 10/01  08:00:00,32.6392571117,1.98337586007,8.87094507889,0.0,3.66783283761,18.1171033345,8.70553175312,0.0,8.70553175312
 10/01  09:00:00,29.4342588078,1.88800288518,8.58495159035,0.0,3.10526160149,15.8560427302,7.65296535812,0.0,7.65296535812
 10/01  10:00:00,28.4738976057,2.20018683144,10.229033145,0.0,3.10526160149,12.9394160272,6.95125437262,0.0,6.95125437262
 10/01  11:00:00,33.4708986666,2.91473817074,14.3643017128,0.0,3.10526160149,13.0865971812,5.63554627278,0.0,5.63554627278
 10/01  12:00:00,38.4634334995,3.63247404851,18.7862818219,0.0,3.10526160149,12.9394160272,4.93383528619,0.0,4.93383528619
 10/01  13:00:00,38.8711367495,3.76023599806,19.5077665843,0.0,3.10526160149,12.4978725653,4.40755204624,0.0,4.40755204624
 10/01  14:00:00,38.2606254544,3.70188297333,19.102789468,0.0,3.10526160149,12.3506914113,3.8812688063,0.0,3.8812688063
 10/01  15:00:00,35.7985171887,3.2276497325,15.7499049898,0.0,4.02872759285,12.7922348732,4.40755204624,0.0,4.40755204624
 10/01  16:00:00,40.2343964163,2.81695072933,13.1461298333,0.0,6.50191812146,17.7693977319,5.10926303284,0.0,5.10926303284
 10/01  17:00:00,48.4083793701,2.96411126017,13.9423117807,0.0,8.38069375907,23.1212625696,6.68811275267,0.0,6.68811275267
 10/01  18:00:00,52.7863559197,3.28085202048,15.7426480739,0.0,10.6415932552,23.1212625696,7.82839310589,0.0,7.82839310589
 10/01  19:00:00,57.357206607,3.30182204263,15.9048067172,0.0,12.3080778603,20.4854999863,7.47753761259,0.0,7.47753761259
 10/01  20:00:00,55.0093575184,3.03849346447,14.2604071,0.0,12.456681583,19.8967753704,6.86354049932,0.0,6.86354049932
 10/01  21:00:00,48.1018121617,2.8069739555,13.0478822742,0.0,9.18739968257,17.702556249,5.63554627278,0.0,5.63554627278
 10/01  22:00:00,39.817086695,2.55812677604,11.9473165486,0.0,5.91811778209,14.0365255879,4.93383528619,0.0,4.93383528619
