Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  23:00:00,32.4541734224,2.28513048058,10.7539086428,0.0,3.54045821811,10.5176760807,2.8287023264,0.0,2.8287023264
 10/01  24:00:00,27.4354765482,2.04507863662,9.67851916819,0.0,2.55330491699,7.80157382632,0.986710986594,0.0,0.986710986594
 10/02  01:00:00,26.538282868,1.97804064868,9.43708809187,0.0,2.55330491699,7.21284921042,0.636493314936,0.0,0.636493314936
 10/02  02:00:00,26.4962283265,2.00111989084,9.66631661616,0.0,2.55330491699,6.91848690247,0.372886318198,0.0,0.372886318198
 10/02  03:00:00,26.9223969406,2.07729789846,10.1634883766,0.0,2.55330491699,6.7713057485,0.372891060482,0.0,0.372891060482
 10/02  04:00:00,29.4924993295,2.15106222593,10.5833329903,0.0,3.82705111198,7.57405300124,0.636607613909,0.0,0.636607613909
 10/02  05:00:00,35.0472186158,2.32254999501,11.4279520457,0.0,6.02426329834,9.91545327661,2.65952354185,0.0,2.65952354185
 10/02  06:00:00,41.985849552,2.5959707442,12.7749111527,0.0,6.51253267309,14.7454349813,8.55587105987,0.0,8.55587105987
 10/02  07:00:00,40.9754776343,2.68654557051,13.2189984401,0.0,6.01364874671,18.163451543,9.08436628328,0.0,9.08436628328
 10/02  08:00:00,41.2774612599,3.03740562162,15.0087058969,0.0,4.35151303671,18.8798367041,8.73239901862,0.0,8.73239901862
 10/02  09:00:00,34.8522911167,2.56904855843,11.8755246573,0.0,3.78894180059,16.6187760998,7.67647421455,0.0,7.67647421455
 10/02  10:00:00,30.6049478902,2.3811358216,10.7327208707,0.0,3.78894180059,13.7021493968,6.97252429033,0.0,6.97252429033
 10/02  11:00:00,34.8752927564,2.96869173424,14.2683286704,0.0,3.78894180059,13.8493305508,5.65261818041,0.0,5.65261818041
 10/02  12:00:00,38.71758573,3.57537515332,17.814379443,0.0,3.69398621738,13.6338449159,4.94866825511,0.0,4.94866825511
 10/02  13:00:00,43.1324090001,4.19857883729,21.884282427,0.0,3.78894180059,13.2606059349,4.42070581114,0.0,4.42070581114
 10/02  14:00:00,45.8644214559,4.54596934509,24.416085529,0.0,3.78894180059,13.1134247809,3.89274336716,0.0,3.89274336716
 10/02  15:00:00,48.0950377677,4.69604067879,25.1316210538,0.0,4.71240779196,13.5549682428,4.42070581114,0.0,4.42070581114
 10/02  16:00:00,55.6903971819,4.80405436934,25.1686133902,0.0,7.18559832057,18.5321311015,5.12465573644,0.0,5.12465573644
 10/02  17:00:00,60.9235541713,4.66121771053,24.5668507692,0.0,8.38069375907,23.3147919321,6.70854306837,0.0,6.70854306837
 10/02  18:00:00,61.7925724543,4.52395592672,23.5057607021,0.0,10.6415932552,23.1212625696,7.85246169698,0.0,7.85246169698
 10/02  19:00:00,63.5656310277,4.18393927949,21.2311139011,0.0,12.3080778603,20.4854999863,7.50048673433,0.0,7.50048673433
 10/02  20:00:00,61.5833754354,3.96101400195,19.9119044795,0.0,12.456681583,19.8967753704,6.88453054969,0.0,6.88453054969
 10/02  21:00:00,54.7989994723,3.7630938963,18.788949644,0.0,9.18739968257,17.702556249,5.65261818042,0.0,5.65261818042
 10/02  22:00:00,45.6640323449,3.42827059436,16.9241183802,0.0,5.91811778209,14.0365255879,4.94866825511,0.0,4.94866825511
 10/02  23:00:00,37.8418555862,3.11476387147,15.3119574157,0.0,3.54045821811,10.5176760807,2.83681847921,0.0,2.83681847921
 10/02  24:00:00,32.3036578644,2.80393372356,13.7878453975,0.0,2.55330491699,7.80157382632,0.9889499253,0.0,0.9889499253
 10/03  01:00:00,30.6310825666,2.62054321317,12.887385226,0.0,2.55330491699,7.21284921042,0.637615367681,0.0,0.637615367681
 10/03  02:00:00,29.6207163374,2.49933362395,12.2925908939,0.0,2.55330491699,6.91848690247,0.373166940459,0.0,0.373166940459
 10/03  03:00:00,28.9462482483,2.41005617422,11.8545814086,0.0,2.55330491699,6.7713057485,0.373171721819,0.0,0.373171721819
 10/03  04:00:00,30.8697819881,2.38401977213,11.7276581027,0.0,3.82705111198,7.57405300124,0.637730610101,0.0,0.637730610101
 10/03  05:00:00,35.6894807904,2.44687805744,11.9458861578,0.0,6.02426329834,9.91545327661,2.66711245703,0.0,2.66711245703
 10/03  06:00:00,42.1381882806,2.65083237145,12.8723882541,0.0,6.51253267309,14.7454349813,8.58231460616,0.0,8.58231460616
 10/03  07:00:00,41.2083596522,2.75586962236,13.3825564062,0.0,6.01364874671,18.163451543,9.11249918398,0.0,9.11249918398
 10/03  08:00:00,42.162196599,3.20598609838,15.7248607592,0.0,4.35151303671,18.8798367041,8.75940656922,0.0,8.75940656922
 10/03  09:00:00,42.2649201198,3.63732490087,18.2198773179,0.0,3.78894180059,16.6187760998,7.70010582043,0.0,7.70010582043
 10/03  10:00:00,41.2425291026,3.91810151411,19.8333363906,0.0,3.78894180059,13.7021493968,6.99390526706,0.0,6.99390526706
 10/03  11:00:00,44.1526809528,4.25752339508,22.2568852059,0.0,3.78894180059,13.8493305508,5.66977922753,0.0,5.66977922753
 10/03  12:00:00,46.248261491,4.53891092155,24.3815194358,0.0,3.69398621738,13.6338449159,4.9635786731,0.0,4.9635786731
 10/03  13:00:00,46.2589078333,4.56582718643,24.6435329111,0.0,3.78894180059,13.2606059349,4.43392825728,0.0,4.43392825728
 10/03  14:00:00,47.0682016173,4.74444331892,25.4213917166,0.0,3.78894180059,13.1134247809,3.90427784145,0.0,3.90427784145
 10/03  15:00:00,49.5198780409,4.90842434056,26.3440776653,0.0,4.71240779196,13.5549682428,4.43392825728,0.0,4.43392825728
 10/03  16:00:00,57.4318511023,4.99790108029,26.7162205995,0.0,7.18559832057,18.5321311015,5.14012881171,0.0,5.14012881171
 10/03  17:00:00,62.8035686937,4.89049643194,26.2175865701,0.0,8.38069375907,23.3147919321,6.72908005917,0.0,6.72908005917
 10/03  18:00:00,63.6165441278,4.7687661542,25.0849221482,0.0,10.6415932552,23.1212625696,7.87665596012,0.0,7.87665596012
 10/03  19:00:00,65.5617883233,4.46950101413,22.941709462,0.0,12.3080778603,20.4854999863,7.52355568291,0.0,7.52355568291
 10/03  20:00:00,63.3499357257,4.23629549455,21.4031832772,0.0,12.456681583,19.8967753704,6.90563019778,0.0,6.90563019778
 10/03  21:00:00,56.5640625485,4.03121142948,20.2858951871,0.0,9.18739968257,17.702556249,5.66977922753,0.0,5.66977922753
 10/03  22:00:00,47.7528413758,3.71898097174,18.7222170337,0.0,5.91811778209,14.0365255879,4.9635786731,0.0,4.9635786731
 10/03  23:00:00,39.7946411981,3.39774587452,16.9817610246,0.0,3.54045821811,10.5176760807,2.84497700981,0.0,2.84497700981
 10/03  24:00:00,33.9512691189,3.07074057789,15.1686497977,0.0,2.55330491699,7.80157382632,0.99120055443,0.0,0.99120055443
 10/04  01:00:00,32.1113646131,2.87103788642,14.1171725992,0.0,2.55330491699,7.21284921042,0.638743067269,0.0,0.638743067269
 10/04  02:00:00,30.9248088749,2.720018268,13.3759987874,0.0,2.55330491699,6.91848690247,0.373448971103,0.0,0.373448971103
 10/04  03:00:00,29.7588517425,2.56385947698,12.5133816,0.0,2.55330491699,6.7713057485,0.373453790309,0.0,0.373453790309
 10/04  04:00:00,31.4911300308,2.51647605163,12.216549866,0.0,3.82705111198,7.57405300124,0.638859223554,0.0,0.638859223554
 10/04  05:00:00,36.7690020152,2.64225103886,12.8300344012,0.0,6.02426329834,9.91545327661,2.67473896895,0.0,2.67473896895
 10/04  06:00:00,43.439440877,2.87288712863,13.9515860933,0.0,6.51253267309,14.7454349813,8.60888785807,0.0,8.60888785807
 10/04  07:00:00,43.0618490826,3.05219516435,14.9397202945,0.0,6.01364874671,18.163451543,9.14076988615,0.0,9.14076988615
 10/04  08:00:00,42.9243857828,3.34450508267,16.3485309586,0.0,4.35151303671,18.8798367041,8.78654640689,0.0,8.78654640689
 10/04  09:00:00,38.6556775085,3.18593417038,15.0620254371,0.0,3.78894180059,16.6187760998,7.72385317749,0.0,7.72385317749
 10/04  10:00:00,35.6240634832,3.1620486748,14.9709236105,0.0,3.78894180059,13.7021493968,7.01539097105,0.0,7.01539097105
 10/04  11:00:00,39.0267286545,3.55716681703,17.8312894857,0.0,3.78894180059,13.8493305508,5.68702433204,0.0,5.68702433204
 10/04  12:00:00,37.6731877029,3.42590775473,16.9194488144,0.0,3.69398621738,13.6338449159,4.97856212456,0.0,4.97856212456
 10/04  13:00:00,33.2832096889,2.88150764995,13.3521543031,0.0,3.78894180059,13.2606059349,4.44721546895,0.0,4.44721546895
 10/04  14:00:00,37.181518052,3.45229736392,16.8268541063,0.0,3.78894180059,13.1134247809,3.91586881334,0.0,3.91586881334
 10/04  15:00:00,42.5971415017,3.96983278466,20.359932682,0.0,4.71240779196,13.5549682428,4.44721546895,0.0,4.44721546895
 10/04  16:00:00,50.9646367352,4.1300665181,21.1168407947,0.0,7.18559832057,18.5321311015,5.15567767643,0.0,5.15567767643
 10/04  17:00:00,57.475406851,4.15558779439,21.624333365,0.0,8.38069375907,23.3147919321,6.74971764327,0.0,6.74971764327
 10/04  18:00:00,59.1663290636,4.16591636407,21.2375568742,0.0,10.6415932552,23.1212625696,7.90096873042,0.0,7.90096873042
 10/04  19:00:00,61.7078788184,3.91134848938,19.6459524818,0.0,12.3080778603,20.4854999863,7.54673762668,0.0,7.54673762668
 10/04  20:00:00,59.9027224094,3.70745623858,18.4848092169,0.0,12.456681583,19.8967753704,6.92683319514,0.0,6.92683319514
 10/04  21:00:00,52.4743907548,3.41374378795,16.8136910348,0.0,9.18739968257,17.702556249,5.68702433204,0.0,5.68702433204
 10/04  22:00:00,42.8170254294,2.98507019446,14.5203118646,0.0,5.91811778209,14.0365255879,4.97856212456,0.0,4.97856212456
 10/04  23:00:00,34.9140464758,2.65350429482,12.845407882,0.0,3.54045821811,10.5176760807,2.85317550212,0.0,2.85317550212
 10/04  24:00:00,29.7238575551,2.39752261089,11.6144562009,0.0,2.55330491699,7.80157382632,0.993462207481,0.0,0.993462207481
 10/05  01:00:00,27.9977461323,2.21389867711,10.6606933278,0.0,2.55330491699,7.21284921042,0.639876080417,0.0,0.639876080417
 10/05  02:00:00,26.4258766507,2.01461697627,9.58246785501,0.0,2.55330491699,6.91848690247,0.37373232674,0.0,0.37373232674
 10/05  03:00:00,25.0990704152,1.82956971285,8.58789003681,0.0,2.55330491699,6.7713057485,0.373737182541,0.0,0.373737182541
 10/05  04:00:00,26.4227459667,1.71380698934,7.95083486414,0.0,3.82705111198,7.57405300124,0.63999312041,0.0,0.63999312041
 10/05  05:00:00,31.179865311,1.75870951516,8.12443922067,0.0,6.02426329834,9.91545327661,2.68240081926,0.0,2.68240081926
 10/05  06:00:00,37.935640012,2.00303823853,9.31763411841,0.0,6.51253267309,14.7454349813,8.63558294479,0.0,8.63558294479
 10/05  07:00:00,37.2586457429,2.14824768699,10.0404644322,0.0,6.01364874671,18.163451543,9.16917001761,0.0,9.16917001761
 10/05  08:00:00,37.9485564454,2.60048589376,12.1167208102,0.0,4.35151303671,18.8798367041,8.81381049442,0.0,8.81381049442
 10/05  09:00:00,38.3833431429,3.10540288854,14.8702223533,0.0,3.78894180059,16.6187760998,7.74770925317,0.0,7.74770925317
 10/05  10:00:00,38.917972351,3.61271553388,17.8141656192,0.0,3.78894180059,13.7021493968,7.0369750395,0.0,7.0369750395
 10/05  11:00:00,41.7568707226,3.97710470314,20.1414936677,0.0,3.78894180059,13.8493305508,5.70434838698,0.0,5.70434838698
 10/05  12:00:00,42.9559116249,4.19669580849,21.4313846827,0.0,3.69398621738,13.6338449159,4.9936141723,0.0,4.9936141723
 10/05  13:00:00,43.2231247881,4.2853947859,21.8881822664,0.0,3.78894180059,13.2606059349,4.46056351128,0.0,4.46056351128
 10/05  14:00:00,44.179580985,4.44009549533,22.837118908,0.0,3.78894180059,13.1134247809,3.92751285027,0.0,3.92751285027
 10/05  15:00:00,47.3000338112,4.65124457043,24.3814132056,0.0,4.71240779196,13.5549682428,4.46056351128,0.0,4.46056351128
 10/05  16:00:00,55.7577423147,4.83446246933,25.205550423,0.0,7.18559832057,18.5321311015,5.17129772597,0.0,5.17129772597
 10/05  17:00:00,61.1765349126,4.72166610257,24.7593831184,0.0,8.38069375907,23.3147919321,6.77044970901,0.0,6.77044970901
 10/05  18:00:00,62.3633849592,4.6302093356,23.9703197982,0.0,10.6415932552,23.1212625696,7.92539280788,0.0,7.92539280788
 10/05  19:00:00,64.1012234099,4.2624938648,21.6881516979,0.0,12.3080778603,20.4854999863,7.57002570054,0.0,7.57002570054
 10/05  20:00:00,61.5172987083,3.94813496783,19.8587067865,0.0,12.456681583,19.8967753704,6.94813326269,0.0,6.94813326269
 10/05  21:00:00,54.3467014621,3.69937713315,18.4003683969,0.0,9.18739968257,17.702556249,5.70434838698,0.0,5.70434838698
 10/05  22:00:00,45.5936669433,3.42363228223,16.8583912907,0.0,5.91811778209,14.0365255879,4.9936141723,0.0,4.9936141723
 10/05  23:00:00,37.636454146,3.1041015889,15.117218258,0.0,3.54045821811,10.5176760807,2.86141152824,0.0,2.86141152824
 10/05  24:00:00,31.5407792595,2.70928050181,13.1196200143,0.0,2.55330491699,7.80157382632,0.995734214686,0.0,0.995734214686
 10/06  01:00:00,29.2741270896,2.43536752621,11.715605436,0.0,2.55330491699,7.21284921042,0.641014072274,0.0,0.641014072274
 10/06  02:00:00,27.7594062692,2.23428179162,10.6963326581,0.0,2.55330491699,6.91848690247,0.374016923592,0.0,0.374016923592
 10/06  03:00:00,26.1404091213,2.00516833351,9.45363012229,0.0,2.55330491699,6.7713057485,0.37402181471,0.0,0.37402181471
 10/06  04:00:00,27.3512355151,1.87071312817,8.72241827367,0.0,3.82705111198,7.57405300124,0.641131965249,0.0,0.641131965249
 10/06  05:00:00,32.2485566625,1.93289796752,9.01894211982,0.0,6.02426329834,9.91545327661,2.69009573913,0.0,2.69009573913
 10/06  06:00:00,38.3935849387,2.08812329247,9.69049399122,0.0,6.51253267309,14.7454349813,8.66239195943,0.0,8.66239195943
 10/06  07:00:00,37.9982254945,2.27243031545,10.6558615554,0.0,6.01364874671,18.163451543,9.19769116787,0.0,9.19769116787
 10/06  08:00:00,39.3794603466,2.80825708523,13.3398535199,0.0,4.35151303671,18.8798367041,8.84119075782,0.0,8.84119075782
 10/06  09:00:00,39.8861998322,3.31561716038,16.1628647709,0.0,3.78894180059,16.6187760998,7.77166698271,0.0,7.77166698271
 10/06  10:00:00,40.9263738861,3.84701992394,19.5882627642,0.0,3.78894180059,13.7021493968,7.0586510805,0.0,7.0586510805
 10/06  11:00:00,42.5964084738,4.07991696883,20.8782191532,0.0,3.78894180059,13.8493305508,5.72174626199,0.0,5.72174626199
 10/06  12:00:00,44.0518211969,4.32932239119,22.394667672,0.0,3.69398621738,13.6338449159,5.00873035878,0.0,5.00873035878
 10/06  13:00:00,45.2821267939,4.53977206186,23.6928069963,0.0,3.78894180059,13.2606059349,4.47396843137,0.0,4.47396843137
 10/06  14:00:00,44.5148928129,4.52259825688,23.0899279743,0.0,3.78894180059,13.1134247809,3.93920650396,0.0,3.93920650396
 10/06  15:00:00,46.8364700478,4.69581363354,23.8732803792,0.0,4.71240779196,13.5549682428,4.47396843137,0.0,4.47396843137
 10/06  16:00:00,55.2572417549,4.86877873323,24.6707335993,0.0,7.18559832057,18.5321311015,5.18698433459,0.0,5.18698433459
 10/06  17:00:00,60.2267283686,4.71543936217,23.8158033148,0.0,8.38069375907,23.3147919321,6.79127011681,0.0,6.79127011681
 10/06  18:00:00,61.4735500935,4.61479186896,23.0959023991,0.0,10.6415932552,23.1212625696,7.94992095953,0.0,7.94992095953
 10/06  19:00:00,63.5344275969,4.27273563749,21.1111141123,0.0,12.3080778603,20.4854999863,7.59341300793,0.0,7.59341300793
 10/06  20:00:00,60.8994879162,3.93509316582,19.2539377964,0.0,12.456681583,19.8967753704,6.96952409262,0.0,6.96952409262
 10/06  21:00:00,53.9428889441,3.67991555711,18.016017455,0.0,9.18739968257,17.702556249,5.72174626199,0.0,5.72174626199
 10/06  22:00:00,45.3035853629,3.38836822995,16.6035737626,0.0,5.91811778209,14.0365255879,5.00873035878,0.0,5.00873035878
 10/06  23:00:00,37.7988287966,3.11374080348,15.2699536941,0.0,3.54045821811,10.5176760807,2.86968264915,0.0,2.86968264915
 10/06  24:00:00,31.5596771792,2.71496882351,13.1328296123,0.0,2.55330491699,7.80157382632,0.998015903212,0.0,0.998015903212
 10/07  01:00:00,29.2833249036,2.44656876786,11.7136020083,0.0,2.55330491699,7.21284921042,0.642156706519,0.0,0.642156706519
 10/07  02:00:00,27.7607359574,2.2481106094,10.6838335285,0.0,2.55330491699,6.91848690247,0.374302677512,0.0,0.374302677512
 10/07  03:00:00,26.7493769038,2.10689932749,9.96086691078,0.0,2.55330491699,6.7713057485,0.374307602648,0.0,0.374307602648
 10/07  04:00:00,28.5819038352,2.06350008076,9.76029964122,0.0,3.82705111198,7.57405300124,0.642275421184,0.0,0.642275421184
 10/07  05:00:00,33.4980548497,2.12868724705,10.0726510275,0.0,6.02426329834,9.91545327661,2.69782144994,0.0,2.69782144994
 10/07  06:00:00,39.4517211691,2.25309808089,10.5836554331,0.0,6.51253267309,14.7454349813,8.68930696137,0.0,8.68930696137
 10/07  07:00:00,38.3157394168,2.35367655533,11.0856586002,0.0,6.01364874671,17.9699221805,9.22632489057,0.0,9.22632489057
 10/07  08:00:00,37.2061753024,2.6067449335,12.8144941961,0.0,3.66783283761,18.1171033345,8.86867908868,0.0,8.86867908868
 10/07  09:00:00,38.0927699289,3.13179693487,15.9996686617,0.0,3.10526160149,15.8560427302,7.79571927127,0.0,7.79571927127
 10/07  10:00:00,38.7176950502,3.64119311544,19.0318243056,0.0,3.10526160149,12.9394160272,7.08041267489,0.0,7.08041267489
 10/07  11:00:00,41.9960907294,4.03993991663,21.7642920297,0.0,3.10526160149,13.0865971812,5.73921280486,0.0,5.73921280486
 10/07  12:00:00,42.9832670418,4.24408308042,22.6945063323,0.0,3.10526160149,12.9394160272,5.0239062075,0.0,5.0239062075
 10/07  13:00:00,42.4868931906,4.29412523285,22.5896337906,0.0,3.10526160149,12.4978725653,4.48742625948,0.0,4.48742625948
 10/07  14:00:00,43.0269274603,4.40949662182,23.1614778254,0.0,3.10526160149,12.3506914113,3.95094631146,0.0,3.95094631146
 10/07  15:00:00,44.4127966641,4.44403780997,23.1477963877,0.0,4.02872759285,12.7922348732,4.48742625948,0.0,4.48742625948
 10/07  16:00:00,52.466684177,4.58660474236,23.6087635809,0.0,6.50191812146,17.7693977319,5.20273285684,0.0,5.20273285684
 10/07  17:00:00,59.6903424294,4.63212997312,23.556256127,0.0,8.38069375907,23.1212625696,6.8121727009,0.0,6.8121727009
 10/07  18:00:00,61.6782054339,4.48289831355,22.5396179616,0.0,10.6415932552,23.1212625696,7.97454592161,0.0,7.97454592161
 10/07  19:00:00,63.0938151739,4.1769294608,20.7663078659,0.0,12.3080778603,20.4854999863,7.61689262293,0.0,7.61689262293
 10/07  20:00:00,61.5388122393,3.97959108613,19.8487641992,0.0,12.456681583,19.8967753704,6.99099935024,0.0,6.99099935024
 10/07  21:00:00,54.5908988231,3.73735098294,18.6065919081,0.0,9.18739968257,17.702556249,5.73921280486,0.0,5.73921280486
 10/07  22:00:00,45.226628341,3.36364219238,16.5513427783,0.0,5.91811778209,14.0365255879,5.0239062075,0.0,5.0239062075
 10/07  23:00:00,37.4116082036,3.05005397413,14.9464199304,0.0,3.54045821811,10.5176760807,2.87798641543,0.0,2.87798641543
 10/07  24:00:00,31.9033221265,2.74328676071,13.4481566224,0.0,2.55330491699,7.80157382632,1.00030659736,0.0,1.00030659736
 10/08  01:00:00,29.129261497,2.41536397901,11.5907433906,0.0,2.55330491699,7.21284921042,0.64330364546,0.0,0.64330364546
 10/08  02:00:00,27.6113088527,2.21931295042,10.5632040829,0.0,2.55330491699,6.91848690247,0.374589504011,0.0,0.374589504011
 10/08  03:00:00,27.1288395997,2.15006221057,10.2971667237,0.0,2.55330491699,6.7713057485,0.374594461843,0.0,0.374594461843
 10/08  04:00:00,29.2047064576,2.13802314616,10.3085791982,0.0,3.82705111198,7.57405300124,0.643423149967,0.0,0.643423149967
 10/08  05:00:00,33.7926726978,2.16274300912,10.3332131135,0.0,6.02426329834,9.91545327661,2.70557566394,0.0,2.70557566394
 10/08  06:00:00,39.8046385893,2.30094596377,10.8887249704,0.0,6.51253267309,14.7454349813,8.71631997858,0.0,8.71631997858
 10/08  07:00:00,38.5012170355,2.37601515529,11.2487976189,0.0,6.01364874671,17.9699221805,9.25506270605,0.0,9.25506270605
 10/08  08:00:00,35.4703615842,2.3710966954,11.314328716,0.0,3.66783283761,18.1171033345,8.89626734658,0.0,8.89626734658
 10/08  09:00:00,35.3291897149,2.79118719152,13.576698191,0.0,3.10526160149,15.8560427302,7.81985899598,0.0,7.81985899598
 10/08  10:00:00,35.6804441994,3.26623152138,16.3695350489,0.0,3.10526160149,12.9394160272,7.10225337818,0.0,7.10225337818
 10/08  11:00:00,37.0149545804,3.44430641821,17.3787893791,0.0,3.10526160149,13.0865971812,5.75674284303,0.0,5.75674284303
 10/08  12:00:00,38.7878227237,3.73441681462,19.0087282801,0.0,3.10526160149,12.9394160272,5.03913722427,0.0,5.03913722427
 10/08  13:00:00,39.6701186808,3.92288629314,20.1440982206,0.0,3.10526160149,12.4978725653,4.5009330102,0.0,4.5009330102
 10/08  14:00:00,40.5112107811,4.06598215781,20.9892756102,0.0,3.10526160149,12.3506914113,3.96272879614,0.0,3.96272879614
 10/08  15:00:00,43.1942496838,4.26327273965,22.1100144777,0.0,4.02872759285,12.7922348732,4.5009330102,0.0,4.5009330102
 10/08  16:00:00,51.1710502424,4.37187256195,22.5278618267,0.0,6.50191812146,17.7693977319,5.21853862896,0.0,5.21853862896
 10/08  17:00:00,58.2818752695,4.39796764846,22.3819512918,0.0,8.38069375907,23.1212625696,6.83315127117,0.0,6.83315127117
 10/08  18:00:00,60.3380500945,4.28291299487,21.3994479409,0.0,10.6415932552,23.1212625696,7.99926040165,0.0,7.99926040165
 10/08  19:00:00,61.9114855773,4.0130311251,19.747876605,0.0,12.3080778603,20.4854999863,7.64045759227,0.0,7.64045759227
 10/08  20:00:00,59.8472637729,3.7525492479,18.3842575711,0.0,12.456681583,19.8967753704,7.01255267586,0.0,7.01255267586
 10/08  21:00:00,52.5447347064,3.4633142889,16.8344644854,0.0,9.18739968257,17.702556249,5.75674284303,0.0,5.75674284303
 10/08  22:00:00,43.3469260088,3.10690615678,14.9283764817,0.0,5.91811778209,14.0365255879,5.03913722427,0.0,5.03913722427
 10/08  23:00:00,35.5793031276,2.77931611164,13.3848527169,0.0,3.54045821811,10.5176760807,2.886320368,0.0,2.886320368
 10/08  24:00:00,29.8820774961,2.43980903682,11.7303897159,0.0,2.55330491699,7.80157382632,1.00260561876,0.0,1.00260561876
 10/09  01:00:00,27.6649972919,2.18159238775,10.3602507768,0.0,2.55330491699,7.21284921042,0.644454550136,0.0,0.644454550136
 10/09  02:00:00,26.3033688083,2.00516053362,9.46941645525,0.0,2.55330491699,6.91848690247,0.374877318283,0.0,0.374877318283
 10/09  03:00:00,25.2410502391,1.85640168181,8.70303789177,0.0,2.55330491699,6.7713057485,0.374882307467,0.0,0.374882307467
 10/09  04:00:00,27.0994712025,1.81448762701,8.52687946225,0.0,3.82705111198,7.57405300124,0.644574812082,0.0,0.644574812082
 10/09  05:00:00,31.9341287651,1.86918544964,8.76822674037,0.0,6.02426329834,9.91545327661,2.71335608492,0.0,2.71335608492
 10/09  06:00:00,38.1734456348,2.03903288962,9.51944509014,0.0,6.51253267309,14.7454349813,8.74342301004,0.0,8.74342301004
 10/09  07:00:00,37.9779768277,2.15288704317,10.05585219,0.0,6.01364874671,17.9699221805,9.2838961038,0.0,9.2838961038
 10/09  08:00:00,36.3130628127,2.48284493491,12.045281705,0.0,3.66783283761,18.1171033345,8.92394736152,0.0,8.92394736152
 10/09  09:00:00,37.7341188515,3.10804669253,15.6647678266,0.0,3.10526160149,15.8560427302,7.8440790081,0.0,7.8440790081
 10/09  10:00:00,37.7573655189,3.52661227773,18.186075612,0.0,3.10526160149,12.9394160272,7.12416672246,0.0,7.12416672246
 10/09  11:00:00,41.4102173316,3.94526880619,21.2730897423,0.0,3.10526160149,13.0865971812,5.77433118515,0.0,5.77433118515
 10/09  12:00:00,39.534123504,3.7496108863,19.7398349887,0.0,3.10526160149,12.9394160272,5.05441889857,0.0,5.05441889857
 10/09  13:00:00,36.3257189686,3.43092247197,17.2916623296,0.0,3.10526160149,12.4978725653,4.51448468364,0.0,4.51448468364
 10/09  14:00:00,38.3105031376,3.70683468471,19.1477154398,0.0,3.10526160149,12.3506914113,3.97455046871,0.0,3.97455046871
 10/09  15:00:00,43.2137933795,4.18660008641,22.2062308267,0.0,4.02872759285,12.7922348732,4.51448468364,0.0,4.51448468364
 10/09  16:00:00,51.5164614935,4.36275862411,22.8823870156,0.0,6.50191812146,17.7693977319,5.23439697022,0.0,5.23439697022
 10/09  17:00:00,59.1778192253,4.49851858413,23.177344312,0.0,8.38069375907,23.1212625696,6.85419961501,0.0,6.85419961501
 10/09  18:00:00,61.0204961425,4.35133908398,22.0134678998,0.0,10.6415932552,23.1212625696,8.0240570807,0.0,8.0240570807
 10/09  19:00:00,62.2124835015,4.02818113966,20.0337245146,0.0,12.3080778603,20.4854999863,7.66410093741,0.0,7.66410093741
 10/09  20:00:00,60.2556301326,3.78985388861,18.75531929,0.0,12.456681583,19.8967753704,7.03417768666,0.0,7.03417768666
 10/09  21:00:00,53.6118080665,3.59004625709,17.7748058774,0.0,9.18739968257,17.702556249,5.77433118515,0.0,5.77433118515
 10/09  22:00:00,45.1177694764,3.32619231932,16.4799337867,0.0,5.91811778209,14.0365255879,5.05441889857,0.0,5.05441889857
 10/09  23:00:00,37.3338837795,3.02362318327,14.8951262972,0.0,3.54045821811,10.5176760807,2.89468203884,0.0,2.89468203884
 10/09  24:00:00,30.3713451753,2.52797933105,12.1314871008,0.0,2.55330491699,7.80157382632,1.00491228658,0.0,1.00491228658
 10/10  01:00:00,27.2810963164,2.14010298446,10.0178392045,0.0,2.55330491699,7.21284921042,0.645609080412,0.0,0.645609080412
 10/10  02:00:00,25.4211608432,1.88369509376,8.70867392994,0.0,2.55330491699,6.91848690247,0.375166035232,0.0,0.375166035232
 10/10  03:00:00,24.2881078227,1.71490649297,7.89159066421,0.0,2.55330491699,6.7713057485,0.375171054398,0.0,0.375171054398
 10/10  04:00:00,26.2589700944,1.68610878881,7.81475719233,0.0,3.82705111198,7.57405300124,0.645730066851,0.0,0.645730066851
 10/10  05:00:00,31.1395135182,1.74792756335,8.09486937976,0.0,6.02426329834,9.91545327661,2.72116040891,0.0,2.72116040891
 10/10  06:00:00,37.2983588968,1.90277173555,8.78061950624,0.0,6.51253267309,14.7454349813,8.77060802804,0.0,8.77060802804
 10/10  07:00:00,37.4363425162,2.03109399513,9.44248156404,0.0,6.01364874671,18.163451543,9.31281654501,0.0,9.31281654501
 10/10  08:00:00,38.1390326298,2.59207089068,12.3156119976,0.0,4.35151303671,18.8798367041,8.95171093634,0.0,8.95171093634
 10/10  09:00:00,38.8940854739,3.13969808404,15.3466694888,0.0,3.78894180059,16.6187760998,7.8683721351,0.0,7.8683721351
 10/10  10:00:00,39.6661927334,3.65069518481,18.5244063507,0.0,3.78894180059,13.7021493968,7.1461462183,0.0,7.1461462183
 10/10  11:00:00,42.1973027255,3.97174168144,20.5872886923,0.0,3.78894180059,13.8493305508,5.7919726226,0.0,5.7919726226
 10/10  12:00:00,42.5106038188,4.10474030033,21.0780323848,0.0,3.69398621738,13.6338449159,5.06974670488,0.0,5.06974670488
 10/10  13:00:00,35.7145388485,3.28626723286,15.3787238798,0.0,3.78894180059,13.2606059349,4.52807726659,0.0,4.52807726659
 10/10  14:00:00,32.7688092637,2.87104195258,12.9954007294,0.0,3.78894180059,13.1134247809,3.9864078283,0.0,3.9864078283
 10/10  15:00:00,36.1098704313,3.11177102481,14.7307233714,0.0,4.71240779196,13.5549682428,4.52807726659,0.0,4.52807726659
 10/10  16:00:00,48.1268637029,3.79887630307,18.6102579774,0.0,7.18559832057,18.5321311015,5.25030318431,0.0,5.25030318431
 10/10  17:00:00,55.4561645408,3.90788294226,19.8527959069,0.0,8.38069375907,23.3147919321,6.87531149917,0.0,6.87531149917
 10/10  18:00:00,58.1582459622,3.91156462617,19.5909921773,0.0,10.6415932552,23.1212625696,8.04892861546,0.0,8.04892861546
 10/10  19:00:00,59.8461017338,3.66059376814,18.0349301185,0.0,12.3080778603,20.4854999863,7.68781565661,0.0,7.68781565661
 10/10  20:00:00,57.9517320661,3.44966325182,16.7916118603,0.0,12.456681583,19.8967753704,7.0558679786,0.0,7.0558679786
 10/10  21:00:00,51.4187816488,3.26177798918,15.9100477276,0.0,9.18739968257,17.702556249,5.7919726226,0.0,5.7919726226
 10/10  22:00:00,42.504898478,2.92964754664,14.263607561,0.0,5.91811778209,14.0365255879,5.06974670488,0.0,5.06974670488
 10/10  23:00:00,34.619650677,2.60161399116,12.6029023868,0.0,3.54045821811,10.5176760807,2.90306895173,0.0,2.90306895173
 10/10  24:00:00,27.904051013,2.12367835156,10.0684939181,0.0,2.55330491699,7.80157382632,1.00722591772,0.0,1.00722591772
 10/11  01:00:00,25.6444421091,1.85749015302,8.6637978286,0.0,2.55330491699,7.21284921042,0.64676689508,0.0,0.64676689508
 10/11  02:00:00,24.5361147745,1.7222170559,7.98510589916,0.0,2.55330491699,6.91848690247,0.375455569492,0.0,0.375455569492
 10/11  03:00:00,23.8303777189,1.62132153752,7.52744551584,0.0,2.55330491699,6.7713057485,0.375460617251,0.0,0.375460617251
 10/11  04:00:00,25.6589785867,1.57959219153,7.32128228188,0.0,3.82705111198,7.57405300124,0.64688857253,0.0,0.64688857253
 10/11  05:00:00,30.5071712563,1.64029655767,7.57015812353,0.0,6.02426329834,9.91545327661,2.72898632486,0.0,2.72898632486
 10/11  06:00:00,37.4586186591,1.90787515287,8.93577585114,0.0,6.51253267309,14.7454349813,8.79786698064,0.0,8.79786698064
 10/11  07:00:00,37.5644837643,2.03690728803,9.56480951928,0.0,6.01364874671,18.163451543,9.34181546511,0.0,9.34181546511
 10/11  08:00:00,38.0267011797,2.58536248934,12.2099889489,0.0,4.35151303671,18.8798367041,8.9795498491,0.0,8.9795498491
 10/11  09:00:00,39.5177275677,3.23154405905,15.8784656077,0.0,3.78894180059,16.6187760998,7.8927311828,0.0,7.8927311828
 10/11  10:00:00,39.9699810893,3.71271483574,18.7661750556,0.0,3.78894180059,13.7021493968,7.16818535667,0.0,7.16818535667
 10/11  11:00:00,43.4764291541,4.16074144801,21.6774153543,0.0,3.78894180059,13.8493305508,5.80966193103,0.0,5.80966193103
 10/11  12:00:00,44.7070407913,4.35475185288,23.0244578048,0.0,3.69398621738,13.6338449159,5.08511610401,0.0,5.08511610401
 10/11  13:00:00,44.6933345851,4.43018012759,23.2136067217,0.0,3.78894180059,13.2606059349,4.54170673374,0.0,4.54170673374
 10/11  14:00:00,44.7158807125,4.50096616428,23.3125479665,0.0,3.78894180059,13.1134247809,3.99829736348,0.0,3.99829736348
 10/11  15:00:00,46.1462271052,4.54828378283,23.3305672873,0.0,4.71240779196,13.5549682428,4.54170673374,0.0,4.54170673374
 10/11  16:00:00,50.6463008218,4.25193691136,20.676634488,0.0,7.18559832057,18.5321311015,5.26625256076,0.0,5.26625256076
 10/11  17:00:00,53.6512859548,3.79430352319,18.16149674,0.0,8.38069375907,23.3147919321,6.89648067156,0.0,6.89648067156
 10/11  18:00:00,55.8620104998,3.69768760684,17.5086337342,0.0,10.6415932552,23.1212625696,8.07386764046,0.0,8.07386764046
 10/11  19:00:00,58.2192533741,3.49200565779,16.5766698691,0.0,12.3080778603,20.4854999863,7.71159472695,0.0,7.71159472695
 10/11  20:00:00,57.357634418,3.38362973419,16.2635477298,0.0,12.456681583,19.8967753704,7.07761712831,0.0,7.07761712831
 10/11  21:00:00,51.2423624552,3.25671221347,15.7386943097,0.0,9.18739968257,17.702556249,5.80966193103,0.0,5.80966193103
 10/11  22:00:00,42.620130309,2.96640833892,14.3420785997,0.0,5.91811778209,14.0365255879,5.08511610401,0.0,5.08511610401
 10/11  23:00:00,34.8036407169,2.65004004631,12.7384663715,0.0,3.54045821811,10.5176760807,2.91147862295,0.0,2.91147862295
 10/11  24:00:00,28.8416499406,2.29720126015,10.8325699371,0.0,2.55330491699,7.80157382632,1.00954582702,0.0,1.00954582702
 10/12  01:00:00,26.8904159741,2.07782739658,9.68943445009,0.0,2.55330491699,7.21284921042,0.647927651964,0.0,0.647927651964
 10/12  02:00:00,25.6537129496,1.91216787398,8.91275325613,0.0,2.55330491699,6.91848690247,0.375745835456,0.0,0.375745835456
 10/12  03:00:00,24.5606130644,1.75420721273,8.12479518618,0.0,2.55330491699,6.7713057485,0.375750910396,0.0,0.375750910396
 10/12  04:00:00,26.5631687563,1.73734601106,8.06771863195,0.0,3.82705111198,7.57405300124,0.64804998641,0.0,0.64804998641
 10/12  05:00:00,32.4815328335,1.94830768166,9.23650857667,0.0,6.02426329834,9.91545327661,2.7368315153,0.0,2.7368315153
 10/12  06:00:00,39.146621463,2.1771035539,10.354550254,0.0,6.51253267309,14.7454349813,8.82519179396,0.0,8.82519179396
 10/12  07:00:00,39.5772567079,2.3471788383,11.2673109126,0.0,6.01364874671,18.163451543,9.37088427627,0.0,9.37088427627
 10/12  08:00:00,39.7827938364,2.8335729703,13.7178711246,0.0,4.35151303671,18.8798367041,9.00745585557,0.0,9.00745585557
 10/12  09:00:00,38.0833440457,3.01361280582,14.6620133388,0.0,3.78894180059,16.6187760998,7.91714893749,0.0,7.91714893749
 10/12  10:00:00,36.691103176,3.26818607084,15.9318259072,0.0,3.78894180059,13.7021493968,7.1902776109,0.0,7.1902776109
 10/12  11:00:00,40.6602240369,3.80087640146,19.2210752836,0.0,3.78894180059,13.8493305508,5.82739387192,0.0,5.82739387192
 10/12  12:00:00,43.3881210939,4.19396200437,21.8663279559,0.0,3.69398621738,13.6338449159,5.10052254445,0.0,5.10052254445
 10/12  13:00:00,44.7367304161,4.42271753222,23.2644651481,0.0,3.78894180059,13.2606059349,4.55536904886,0.0,4.55536904886
 10/12  14:00:00,43.966029718,4.43763929104,22.6260238452,0.0,3.78894180059,13.1134247809,4.01021555326,0.0,4.01021555326
 10/12  15:00:00,46.5454683604,4.63570509087,23.6423872345,0.0,4.71240779196,13.5549682428,4.55536904886,0.0,4.55536904886
 10/12  16:00:00,53.3633897565,4.59510256123,23.0505577729,0.0,7.18559832057,18.5321311015,5.28224037632,0.0,5.28224037632
 10/12  17:00:00,57.1431120975,4.26756330114,21.1800631047,0.0,8.38069375907,23.3147919321,6.91770086312,0.0,6.91770086312
 10/12  18:00:00,59.8167777807,4.20830577086,20.952782851,0.0,10.6415932552,23.1212625696,8.09886677025,0.0,8.09886677025
 10/12  19:00:00,61.5339856534,3.9578207581,19.4255870481,0.0,12.3080778603,20.4854999863,7.73543110652,0.0,7.73543110652
 10/12  20:00:00,59.6585218402,3.73711410514,18.2109507811,0.0,12.456681583,19.8967753704,7.09941869498,0.0,7.09941869498
 10/12  21:00:00,52.5134525403,3.45800769616,16.8084889121,0.0,9.18739968257,17.702556249,5.82739387192,0.0,5.82739387192
 10/12  22:00:00,43.4415298663,3.10771392876,15.0221725672,0.0,5.91811778209,14.0365255879,5.10052254445,0.0,5.10052254445
 10/12  23:00:00,35.534865974,2.77524717164,13.3444845033,0.0,3.54045821811,10.5176760807,2.91990856206,0.0,2.91990856206
 10/12  24:00:00,29.6605842924,2.42432313353,11.5243824155,0.0,2.55330491699,7.80157382632,1.01187132746,0.0,1.01187132746
 10/13  01:00:00,27.3684167355,2.15162052252,10.0936420856,0.0,2.55330491699,7.21284921042,0.649091008012,0.0,0.649091008012
 10/13  02:00:00,26.3473433216,2.02016241124,9.49838909089,0.0,2.55330491699,6.91848690247,0.376036747299,0.0,0.376036747299
 10/13  03:00:00,25.8363130329,1.94716890611,9.20753346133,0.0,2.55330491699,6.7713057485,0.376041847987,0.0,0.376041847987
 10/13  04:00:00,27.7024638708,1.910139837,9.03421992057,0.0,3.82705111198,7.57405300124,0.649213964922,0.0,0.649213964922
 10/13  05:00:00,32.7224252991,1.99365656816,9.4320521558,0.0,6.02426329834,9.91545327661,2.74469365706,0.0,2.74469365706
 10/13  06:00:00,39.2387993416,2.2018062924,10.4220253941,0.0,6.51253267309,14.7454349813,8.85257437468,0.0,8.85257437468
 10/13  07:00:00,39.647020059,2.37041557042,11.3138375316,0.0,6.01364874671,18.163451543,9.40001436998,0.0,9.40001436998
 10/13  08:00:00,40.9306471997,3.00887682806,14.6904206302,0.0,4.35151303671,18.8798367041,9.03542069166,0.0,9.03542069166
 10/13  09:00:00,41.9227469655,3.56961130505,17.9454177594,0.0,3.78894180059,16.6187760998,7.94161816809,0.0,7.94161816809
 10/13  10:00:00,41.8882562685,3.97047585398,20.4266892166,0.0,3.78894180059,13.7021493968,7.21241643857,0.0,7.21241643857
 10/13  11:00:00,43.7164848379,4.20730941726,21.8709030688,0.0,3.78894180059,13.8493305508,5.84516319413,0.0,5.84516319413
 10/13  12:00:00,44.3246712741,4.33894652659,22.6578936138,0.0,3.69398621738,13.6338449159,5.11596146375,0.0,5.11596146375
 10/13  13:00:00,43.7966990449,4.3827182147,22.3644330944,0.0,3.78894180059,13.2606059349,4.56906016597,0.0,4.56906016597
 10/13  14:00:00,42.6798114519,4.30979808458,21.4676467856,0.0,3.78894180059,13.1134247809,4.02215886818,0.0,4.02215886818
 10/13  15:00:00,44.7635904105,4.38603018252,22.1101841929,0.0,4.71240779196,13.5549682428,4.56906016597,0.0,4.56906016597
 10/13  16:00:00,47.3432198096,3.79086770105,17.8346226861,0.0,7.18559832057,18.5321311015,5.29826189635,0.0,5.29826189635
 10/13  17:00:00,50.4639671608,3.33254567829,15.4359357909,0.0,8.38069375907,23.3147919321,6.93896578969,0.0,6.93896578969
 10/13  18:00:00,53.8792705784,3.39784238359,15.8257390361,0.0,10.6415932552,23.1212625696,8.12391860156,0.0,8.12391860156
 10/13  19:00:00,56.7135450718,3.27948720898,15.2834800156,0.0,12.3080778603,20.4854999863,7.75931773637,0.0,7.75931773637
 10/13  20:00:00,55.6585901957,3.16913918883,14.7789940529,0.0,12.456681583,19.8967753704,7.12126622229,0.0,7.12126622229
 10/13  21:00:00,49.337130193,2.99866370267,14.0915105583,0.0,9.18739968257,17.702556249,5.84516319413,0.0,5.84516319413
 10/13  22:00:00,40.4041330351,2.6520020711,12.4404875936,0.0,5.91811778209,14.0365255879,5.11596146375,0.0,5.11596146375
 10/13  23:00:00,32.4926348698,2.30720860206,10.7702919687,0.0,3.54045821811,10.5176760807,2.92835627262,0.0,2.92835627262
 10/13  24:00:00,26.640380865,1.93822765259,8.99027446905,0.0,2.55330491699,7.80157382632,1.01420173038,0.0,1.01420173038
 10/14  01:00:00,24.5243274964,1.68451455613,7.71665881282,0.0,2.55330491699,7.21284921042,0.650256619404,0.0,0.650256619404
 10/14  02:00:00,23.4477844654,1.55091628956,7.0680763564,0.0,2.55330491699,6.91848690247,0.376328219007,0.0,0.376328219007
 10/14  03:00:00,22.5760579868,1.42769668268,6.4667506386,0.0,2.55330491699,6.7713057485,0.376333343988,0.0,0.376333343988
 10/14  04:00:00,24.4172071028,1.38354143975,6.27556154981,0.0,3.82705111198,7.57405300124,0.650380163734,0.0,0.650380163734
 10/14  05:00:00,29.8043653747,1.52142964937,6.98621915019,0.0,6.02426329834,9.91545327661,2.75257042191,0.0,2.75257042191
 10/14  06:00:00,36.8206663828,1.80642203885,8.39927668888,0.0,6.51253267309,14.7454349813,8.88000661233,0.0,8.88000661233
 10/14  07:00:00,36.8643510285,1.95590128198,9.13921215189,0.0,6.01364874671,17.9699221805,9.42919711958,0.0,9.42919711958
 10/14  08:00:00,34.2501046918,2.15638415558,10.3087843634,0.0,3.66783283761,18.1171033345,9.06343607585,0.0,9.06343607585
 10/14  09:00:00,35.9420652613,2.84767854537,14.1330823836,0.0,3.10526160149,15.8560427302,7.96613162827,0.0,7.96613162827
 10/14  10:00:00,37.4149959634,3.48121554809,17.889102786,0.0,3.10526160149,12.9394160272,7.23459528348,0.0,7.23459528348
 10/14  11:00:00,39.9426071047,3.80260840925,19.9481399123,0.0,3.10526160149,13.0865971812,5.86296463544,0.0,5.86296463544
 10/14  12:00:00,41.5695120957,4.04600090249,21.4788335642,0.0,3.10526160149,12.9394160272,5.13142828981,0.0,5.13142828981
 10/14  13:00:00,43.3789577048,4.30999655738,23.4658269803,0.0,3.10526160149,12.4978725653,4.58277603058,0.0,4.58277603058
 10/14  14:00:00,44.8145192425,4.53140836857,24.8271578608,0.0,3.10526160149,12.3506914113,4.03412377136,0.0,4.03412377136
 10/14  15:00:00,45.6913677168,4.5352160856,24.3351891648,0.0,4.02872759285,12.7922348732,4.58277603058,0.0,4.58277603058
 10/14  16:00:00,53.779805719,4.62099433209,24.8874955331,0.0,6.50191812146,17.7693977319,5.31431237621,0.0,5.31431237621
 10/14  17:00:00,60.8515770763,4.68617256819,24.6634481789,0.0,8.38069375907,23.1212625696,6.96026915388,0.0,6.96026915388
 10/14  18:00:00,60.3566283436,4.3171277604,21.3838114244,0.0,10.6415932552,23.1212625696,8.14901571553,0.0,8.14901571553
 10/14  19:00:00,60.7010582174,3.87367365458,18.6768067156,0.0,12.3080778603,20.4854999863,7.78324754272,0.0,7.78324754272
 10/14  20:00:00,59.5707527532,3.7267364223,18.1335593769,0.0,12.456681583,19.8967753704,7.14315324029,0.0,7.14315324029
 10/14  21:00:00,53.4049784931,3.58679005434,17.5712325067,0.0,9.18739968257,17.702556249,5.86296463544,0.0,5.86296463544
 10/14  22:00:00,44.7097292368,3.30595370588,16.0921321606,0.0,5.91811778209,14.0365255879,5.13142828981,0.0,5.13142828981
 10/14  23:00:00,36.9997901026,3.00879617303,14.5758596305,0.0,3.54045821811,10.5176760807,2.93681925291,0.0,2.93681925291
 10/14  24:00:00,31.3653647213,2.6780538087,12.9754321692,0.0,2.55330491699,7.80157382632,1.01653634563,0.0,1.01653634563
 10/15  01:00:00,29.2333697134,2.42714588946,11.6830696965,0.0,2.55330491699,7.21284921042,0.651424141651,0.0,0.651424141651
 10/15  02:00:00,27.4874137236,2.1880648023,10.4705571018,0.0,2.55330491699,6.91848690247,0.376620164398,0.0,0.376620164398
 10/15  03:00:00,25.7217917068,1.93429203187,9.10588900947,0.0,2.55330491699,6.7713057485,0.376625312196,0.0,0.376625312196
 10/15  04:00:00,26.7829717857,1.77420617185,8.25066150055,0.0,3.82705111198,7.57405300124,0.651548237853,0.0,0.651548237853
 10/15  05:00:00,31.4355384532,1.7954114929,8.34341038515,0.0,6.02426329834,9.91545327661,2.76045947733,0.0,2.76045947733
 10/15  06:00:00,37.5711952408,1.948449729,9.00777785678,0.0,6.51253267309,14.7454349813,8.9074803818,0.0,8.9074803818
 10/15  07:00:00,37.2816568369,2.04188508666,9.47053415561,0.0,6.01364874671,17.9699221805,9.45842388281,0.0,9.45842388281
 10/15  08:00:00,32.7401063993,1.9350296498,9.02014057675,0.0,3.66783283761,18.1171033345,9.09149371163,0.0,9.09149371163
 10/15  09:00:00,31.1876985566,2.13299728202,10.0933969422,0.0,3.10526160149,15.8560427302,7.99068205861,0.0,7.99068205861
 10/15  10:00:00,30.7316514422,2.52965942417,12.1573143888,0.0,3.10526160149,12.9394160272,7.25680757757,0.0,7.25680757757
 10/15  11:00:00,34.419619679,3.07439501407,15.1533658819,0.0,3.10526160149,13.0865971812,5.88079292412,0.0,5.88079292412
 10/15  12:00:00,36.2568122952,3.37246964844,16.8396650177,0.0,3.10526160149,12.9394160272,5.14691844227,0.0,5.14691844227
 10/15  13:00:00,37.0928015356,3.54909775418,17.9405696143,0.0,3.10526160149,12.4978725653,4.59651258088,0.0,4.59651258088
 10/15  14:00:00,37.9539958578,3.68900873577,18.8090341089,0.0,3.10526160149,12.3506914113,4.04610671949,0.0,4.04610671949
 10/15  15:00:00,40.39331559,3.84948682549,19.7228662981,0.0,4.02872759285,12.7922348732,4.59651258088,0.0,4.59651258088
 10/15  16:00:00,48.3741290195,3.94742881669,20.1553843491,0.0,6.50191812146,17.7693977319,5.33038706273,0.0,5.33038706273
 10/15  17:00:00,55.5345598421,3.97663954573,20.0559639672,0.0,8.38069375907,23.1212625696,6.98160464689,0.0,6.98160464689
 10/15  18:00:00,57.278784168,3.80176531858,18.8213296907,0.0,10.6415932552,23.1212625696,8.1741506799,0.0,8.1741506799
 10/15  19:00:00,58.6226362586,3.48608425131,16.9859741601,0.0,12.3080778603,20.4854999863,7.80721343898,0.0,7.80721343898
 10/15  20:00:00,56.0284039799,3.1827618249,15.135185201,0.0,12.456681583,19.8967753704,7.16507326736,0.0,7.16507326736
 10/15  21:00:00,47.9925503126,2.80125275695,12.9443416237,0.0,9.18739968257,17.702556249,5.88079292412,0.0,5.88079292412
 10/15  22:00:00,38.1705805444,2.32271543456,10.5362217395,0.0,5.91811778209,14.0365255879,5.14691844227,0.0,5.14691844227
 10/15  23:00:00,29.9209145226,1.91611681247,8.58966341104,0.0,3.54045821811,10.5176760807,2.94529499671,0.0,2.94529499671
 10/15  24:00:00,24.1706880001,1.55795778298,6.90085147372,0.0,2.55330491699,7.80157382632,1.01887448185,0.0,1.01887448185
 10/16  01:00:00,22.2705708145,1.32883736138,5.81857932566,0.0,2.55330491699,7.21284921042,0.652593229693,0.0,0.652593229693
 10/16  02:00:00,21.2028055486,1.18833567308,5.18567805603,0.0,2.55330491699,6.91848690247,0.376912497147,0.0,0.376912497147
 10/16  03:00:00,20.6014551286,1.10226252351,4.81758193963,0.0,2.55330491699,6.7713057485,0.376917666268,0.0,0.376917666268
 10/16  04:00:00,22.5301261457,1.07329346257,4.6987285699,0.0,3.82705111198,7.57405300124,0.652717841732,0.0,0.652717841732
 10/16  05:00:00,27.7477986784,1.1919912834,5.25909081985,0.0,6.02426329834,9.91545327661,2.7683584871,0.0,2.7683584871
 10/16  06:00:00,34.4702448653,1.44412921717,6.41114799306,0.0,6.51253267309,14.7454349813,8.93498754564,0.0,8.93498754564
 10/16  07:00:00,34.4878837095,1.56550773355,6.9596090189,0.0,6.01364874671,18.163451543,9.48768600439,0.0,9.48768600439
 10/16  08:00:00,33.7927390455,1.97332712862,8.58806217544,0.0,4.35151303671,18.8798367041,9.11958529002,0.0,9.11958529002
 10/16  09:00:00,33.7157560705,2.41972190715,10.8883162624,0.0,3.78894180059,16.6187760998,8.01526218871,0.0,8.01526218871
 10/16  10:00:00,35.7611150325,3.15861474551,15.111409089,0.0,3.78894180059,13.7021493968,7.27904674289,0.0,7.27904674289
 10/16  11:00:00,38.7922997123,3.57403489267,17.5799924679,0.0,3.78894180059,13.8493305508,5.89864278049,0.0,5.89864278049
 10/16  12:00:00,39.4628055805,3.76606507499,18.3689093719,0.0,3.69398621738,13.6338449159,5.16242733387,0.0,5.16242733387
 10/16  13:00:00,39.6700198849,3.82213471967,18.7983374294,0.0,3.78894180059,13.2606059349,4.6102657489,0.0,4.6102657489
 10/16  14:00:00,40.1738463625,3.92533775608,19.3461420247,0.0,3.78894180059,13.1134247809,4.05810416394,0.0,4.05810416394
 10/16  15:00:00,41.2667629868,3.90635457857,19.0930323731,0.0,4.71240779196,13.5549682428,4.6102657489,0.0,4.6102657489
 10/16  16:00:00,49.3996228951,4.01269025321,19.6692032195,0.0,7.18559832057,18.5321311015,5.34648119552,0.0,5.34648119552
 10/16  17:00:00,53.9653407804,3.75453859893,18.5153164898,0.0,8.38069375907,23.3147919321,7.00296595042,0.0,7.00296595042
 10/16  18:00:00,55.9961998765,3.63942669423,17.7010840235,0.0,10.6415932552,23.1212625696,8.19931605118,0.0,8.19931605118
 10/16  19:00:00,57.51471323,3.33930014152,16.0248352413,0.0,12.3080778603,20.4854999863,7.83120832787,0.0,7.83120832787
 10/16  20:00:00,55.22722868,3.06261993799,14.454151788,0.0,12.456681583,19.8967753704,7.18701981208,0.0,7.18701981208
 10/16  21:00:00,48.2681214399,2.79866623527,13.2224992726,0.0,9.18739968257,17.702556249,5.89864278049,0.0,5.89864278049
 10/16  22:00:00,39.7498525197,2.51073204415,11.9274771052,0.0,5.91811778209,14.0365255879,5.16242733387,0.0,5.16242733387
 10/16  23:00:00,32.3829832885,2.25291295207,10.7149360374,0.0,3.54045821811,10.5176760807,2.953780994,0.0,2.953780994
 10/16  24:00:00,27.2557747349,2.00507894833,9.53881704317,0.0,2.55330491699,7.80157382632,1.02121544662,0.0,1.02121544662
 10/17  01:00:00,25.8548057564,1.86434146737,8.86731016159,0.0,2.55330491699,7.21284921042,0.653763538004,0.0,0.653763538004
 10/17  02:00:00,24.5850813121,1.70710954212,8.04917995055,0.0,2.55330491699,6.91848690247,0.377205130818,0.0,0.377205130818
 10/17  03:00:00,23.3936275436,1.54253987607,7.16947700203,0.0,2.55330491699,6.7713057485,0.377210319745,0.0,0.377210319745
 10/17  04:00:00,24.8975589481,1.44949782548,6.68995700934,0.0,3.82705111198,7.57405300124,0.653888629362,0.0,0.653888629362
 10/17  05:00:00,29.3769748558,1.44785239453,6.63240588611,0.0,6.02426329834,9.91545327661,2.77626511208,0.0,2.77626511208
 10/17  06:00:00,35.2191144721,1.54778953683,7.05635728021,0.0,6.51253267309,14.7454349813,8.96251995658,0.0,8.96251995658
 10/17  07:00:00,34.8336841342,1.60334755089,7.26756962628,0.0,6.01364874671,18.163451543,9.51697481857,0.0,9.51697481857
 10/17  08:00:00,34.227764755,2.02806032038,8.96835469318,0.0,4.35151303671,18.8798367041,9.14770249195,0.0,9.14770249195
 10/17  09:00:00,34.1201673925,2.44443713423,11.2680123573,0.0,3.78894180059,16.6187760998,8.03986473942,0.0,8.03986473942
 10/17  10:00:00,33.5905820936,2.81596672817,13.2835241675,0.0,3.78894180059,13.7021493968,7.30130619351,0.0,7.30130619351
 10/17  11:00:00,35.0124453061,3.02308518914,14.3510877651,0.0,3.78894180059,13.8493305508,5.91650891849,0.0,5.91650891849
 10/17  12:00:00,36.0706902437,3.24004737669,15.5028117333,0.0,3.69398621738,13.6338449159,5.1779503718,0.0,5.1779503718
 10/17  13:00:00,36.5067119057,3.34395403008,16.1132101398,0.0,3.78894180059,13.2606059349,4.62403146179,0.0,4.62403146179
 10/17  14:00:00,37.2340596338,3.49230131499,16.8393917371,0.0,3.78894180059,13.1134247809,4.07011255177,0.0,4.07011255177
 10/17  15:00:00,39.6569815196,3.69211474732,17.6974907372,0.0,4.71240779196,13.5549682428,4.62403146179,0.0,4.62403146179
 10/17  16:00:00,47.5441995432,3.80823943587,18.0182306849,0.0,7.18559832057,18.5321311015,5.36259000847,0.0,5.36259000847
 10/17  17:00:00,52.4084493597,3.58189590514,17.1310677629,0.0,8.38069375907,23.3147919321,7.02434673852,0.0,7.02434673852
 10/17  18:00:00,54.7410672308,3.35404463025,15.8385001084,0.0,10.6415932552,23.1212625696,8.22450437688,0.0,8.22450437688
 10/17  19:00:00,55.0627664998,2.98382369587,13.9283649568,0.0,12.3080778603,20.4854999863,7.85522510354,0.0,7.85522510354
 10/17  20:00:00,52.8320889752,2.69361921994,12.4280128013,0.0,12.456681583,19.8967753704,7.20898637519,0.0,7.20898637519
 10/17  21:00:00,45.9411519541,2.44900037898,11.2451956431,0.0,9.18739968257,17.702556249,5.91650891849,0.0,5.91650891849
 10/17  22:00:00,37.4360275259,2.16650750375,9.95787665175,0.0,5.91811778209,14.0365255879,5.1779503718,0.0,5.1779503718
 10/17  23:00:00,30.0892945693,1.90559041357,8.76856985671,0.0,3.54045821811,10.5176760807,2.96227473174,0.0,2.96227473174
 10/17  24:00:00,25.0048373362,1.65932597795,7.63363261489,0.0,2.55330491699,7.80157382632,1.02355854669,0.0,1.02355854669
 10/18  01:00:00,24.0262833294,1.57958626457,7.32354293735,0.0,2.55330491699,7.21284921042,0.654934720693,0.0,0.654934720693
 10/18  02:00:00,23.2227203681,1.49842151456,6.8955070341,0.0,2.55330491699,6.91848690247,0.377497978881,0.0,0.377497978881
