Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/18  03:00:00,22.6121066846,1.41998490137,6.51051111773,0.0,2.55330491699,6.7713057485,0.37750318608,0.0,0.37750318608
 10/18  04:00:00,24.2545612782,1.3464206633,6.15003650169,0.0,3.82705111198,7.57405300124,0.655060254385,0.0,0.655060254385
 10/18  05:00:00,29.168975231,1.41212356549,6.46013509034,0.0,6.02426329834,9.91545327661,2.78417701085,0.0,2.78417701085
 10/18  06:00:00,35.9141245514,1.64835233253,7.65080456383,0.0,6.51253267309,14.7454349813,8.99006945985,0.0,8.99006945985
 10/18  07:00:00,35.9866890608,1.76582470043,8.25809740332,0.0,6.01364874671,18.163451543,9.54628165168,0.0,9.54628165168
 10/18  08:00:00,33.9775800069,1.97062482267,8.77560544279,0.0,4.35151303671,18.8798367041,9.17583699077,0.0,9.17583699077
 10/18  09:00:00,32.1545713087,2.12524860981,9.62160479789,0.0,3.78894180059,16.6187760998,8.06448242491,0.0,8.06448242491
 10/18  10:00:00,31.6823639257,2.524227807,11.6670449208,0.0,3.78894180059,13.7021493968,7.32357933751,0.0,7.32357933751
 10/18  11:00:00,33.6871584932,2.83409951789,13.2147866235,0.0,3.78894180059,13.8493305508,5.93438604722,0.0,5.93438604722
 10/18  12:00:00,35.6703601817,3.1876861353,15.1548429127,0.0,3.69398621738,13.6338449159,5.19348295906,0.0,5.19348295906
 10/18  13:00:00,36.8092798377,3.39507036848,16.3646617335,0.0,3.78894180059,13.2606059349,4.63780564294,0.0,4.63780564294
 10/18  14:00:00,37.5153022089,3.540620989,17.0723146381,0.0,3.78894180059,13.1134247809,4.08212832682,0.0,4.08212832682
 10/18  15:00:00,39.5042513693,3.67344373608,17.5634315981,0.0,4.71240779196,13.5549682428,4.63780564294,0.0,4.63780564294
 10/18  16:00:00,47.758656177,3.83006474044,18.2108620142,0.0,7.18559832057,18.5321311015,5.3787087311,0.0,5.3787087311
 10/18  17:00:00,52.964804127,3.63353040862,17.6357880267,0.0,8.38069375907,23.3147919321,7.04574067947,0.0,7.04574067947
 10/18  18:00:00,55.7655339503,3.48560893986,16.7314025183,0.0,10.6415932552,23.1212625696,8.24970819773,0.0,8.24970819773
 10/18  19:00:00,56.6188174943,3.19609280447,15.2721468426,0.0,12.3080778603,20.4854999863,7.87925665365,0.0,7.87925665365
 10/18  20:00:00,54.5002266164,2.93578639689,13.8539832655,0.0,12.456681583,19.8967753704,7.23096645151,0.0,7.23096645151
 10/18  21:00:00,47.7436495303,2.71466838955,12.7820252087,0.0,9.18739968257,17.702556249,5.93438604723,0.0,5.93438604723
 10/18  22:00:00,39.1325716365,2.41146641412,11.4094618521,0.0,5.91811778209,14.0365255879,5.19348295906,0.0,5.19348295906
 10/18  23:00:00,31.6656312766,2.13623035892,10.1142666186,0.0,3.54045821811,10.5176760807,2.97077369458,0.0,2.97077369458
 10/18  24:00:00,26.3601355757,1.86730468293,8.78095214942,0.0,2.55330491699,7.80157382632,1.02590308816,0.0,1.02590308816
 10/19  01:00:00,24.8409511143,1.71177429459,8.00602269223,0.0,2.55330491699,7.21284921042,0.656106431605,0.0,0.656106431605
 10/19  02:00:00,24.207485556,1.64247043257,7.73622330394,0.0,2.55330491699,6.91848690247,0.377790954742,0.0,0.377790954742
 10/19  03:00:00,23.0207646353,1.48090146073,6.85825250907,0.0,2.55330491699,6.7713057485,0.377796178661,0.0,0.377796178661
 10/19  04:00:00,24.0319473915,1.31802693445,5.95581634378,0.0,3.82705111198,7.57405300124,0.656232370189,0.0,0.656232370189
 10/19  05:00:00,28.6383458372,1.33554993396,6.0060793281,0.0,6.02426329834,9.91545327661,2.79209184041,0.0,2.79209184041
 10/19  06:00:00,34.9033381538,1.50424575495,6.78412474378,0.0,6.51253267309,14.7454349813,9.01762789564,0.0,9.01762789564
 10/19  07:00:00,34.8019967391,1.60054676688,7.23868301514,0.0,6.01364874671,18.163451543,9.57559782473,0.0,9.57559782473
 10/19  08:00:00,34.5922472622,2.08050539464,9.28039212604,0.0,4.35151303671,18.8798367041,9.20398045473,0.0,9.20398045473
 10/19  09:00:00,35.1157992966,2.59703594877,12.1110454468,0.0,3.78894180059,16.6187760998,8.0891079549,0.0,8.0891079549
 10/19  10:00:00,34.9582565082,3.03484940092,14.4323159094,0.0,3.78894180059,13.7021493968,7.34585957891,0.0,7.34585957891
 10/19  11:00:00,37.7630219309,3.42769504749,16.6970545316,0.0,3.78894180059,13.8493305508,5.95226887256,0.0,5.95226887256
 10/19  12:00:00,38.789870908,3.62912897365,17.8329108007,0.0,3.69398621738,13.6338449159,5.20902049583,0.0,5.20902049583
 10/19  13:00:00,38.96697644,3.70551623881,18.2119124654,0.0,3.78894180059,13.2606059349,4.65158421328,0.0,4.65158421328
 10/19  14:00:00,39.1171192541,3.78299433056,18.4317583418,0.0,3.78894180059,13.1134247809,4.09414793074,0.0,4.09414793074
 10/19  15:00:00,41.4366681745,3.94240020889,19.2268919305,0.0,4.71240779196,13.5549682428,4.65158421328,0.0,4.65158421328
 10/19  16:00:00,49.3147820735,4.05045168588,19.5466009651,0.0,7.18559832057,18.5321311015,5.39483259001,0.0,5.39483259001
 10/19  17:00:00,54.0278783466,3.81032755589,18.5220650991,0.0,8.38069375907,23.3147919321,7.06714143765,0.0,7.06714143765
 10/19  18:00:00,56.5636557105,3.63630148228,17.3788317362,0.0,10.6415932552,23.1212625696,8.27492004984,0.0,8.27492004984
 10/19  19:00:00,56.74945651,3.26472547432,15.3341531885,0.0,12.3080778603,20.4854999863,7.90329586147,0.0,7.90329586147
 10/19  20:00:00,54.4636289437,2.95386648066,13.7993055091,0.0,12.456681583,19.8967753704,7.25295353184,0.0,7.25295353184
 10/19  21:00:00,47.2154691746,2.65563298745,12.3128802551,0.0,9.18739968257,17.702556249,5.95226887256,0.0,5.95226887256
 10/19  22:00:00,38.0675112073,2.28401282738,10.4718550096,0.0,5.91811778209,14.0365255879,5.20902049583,0.0,5.20902049583
 10/19  23:00:00,30.1187256877,1.93396263844,8.76962875023,0.0,3.54045821811,10.5176760807,2.97927536564,0.0,2.97927536564
 10/19  24:00:00,24.5043694143,1.60363001497,7.18886065592,0.0,2.55330491699,7.80157382632,1.02824837673,0.0,1.02824837673
 10/20  01:00:00,22.8217720299,1.40961987242,6.28899803,0.0,2.55330491699,7.21284921042,0.657278324421,0.0,0.657278324421
 10/20  02:00:00,21.5799498289,1.24358672366,5.50757128572,0.0,2.55330491699,6.91848690247,0.378083971771,0.0,0.378083971771
 10/20  03:00:00,20.55608708,1.09192688042,4.78254953405,0.0,2.55330491699,6.7713057485,0.378089210836,0.0,0.378089210836
 10/20  04:00:00,22.2084419321,1.01608648756,4.43425133127,0.0,3.82705111198,7.57405300124,0.657404630012,0.0,0.657404630012
 10/20  05:00:00,27.0210924157,1.06588968534,4.65848615521,0.0,6.02426329834,9.91545327661,2.80000725691,0.0,2.80000725691
 10/20  06:00:00,33.2684846141,1.23628042608,5.41723653291,0.0,6.51253267309,14.7454349813,9.04518710155,0.0,9.04518710155
 10/20  07:00:00,33.4824561765,1.3876660965,6.13202312299,0.0,6.01364874671,18.163451543,9.60491465598,0.0,9.60491465598
 10/20  08:00:00,33.5400086742,1.93173278661,8.37692614614,0.0,4.35151303671,18.8798367041,9.23212454941,0.0,9.23212454941
 10/20  09:00:00,34.7718310327,2.54412911498,11.8199840167,0.0,3.78894180059,16.6187760998,8.11373403676,0.0,8.11373403676
 10/20  10:00:00,36.0451301378,3.15689773655,15.3971412034,0.0,3.78894180059,13.7021493968,7.36814031963,0.0,7.36814031963
 10/20  11:00:00,38.5852409709,3.5040998611,17.442868758,0.0,3.78894180059,13.8493305508,5.97015209866,0.0,5.97015209866
 10/20  12:00:00,38.3831528515,3.56329079012,17.4920309277,0.0,3.69398621738,13.6338449159,5.2245583808,0.0,5.2245583808
 10/20  13:00:00,38.7413902036,3.696003372,17.9958390958,0.0,3.78894180059,13.2606059349,4.66536309241,0.0,4.66536309241
 10/20  14:00:00,39.4570633787,3.83990818813,18.7147886088,0.0,3.78894180059,13.1134247809,4.10616780402,0.0,4.10616780402
 10/20  15:00:00,40.9693506864,3.89460606377,18.8073685875,0.0,4.71240779196,13.5549682428,4.66536309241,0.0,4.66536309241
 10/20  16:00:00,49.4079096407,4.08326111197,19.6069191063,0.0,7.18559832057,18.5321311015,5.41095681027,0.0,5.41095681027
 10/20  17:00:00,54.8581708898,3.93851986683,19.2241653314,0.0,8.38069375907,23.3147919321,7.08854267545,0.0,7.08854267545
 10/20  18:00:00,57.2502052777,3.74555958874,17.9561231968,0.0,10.6415932552,23.1212625696,8.30013246696,0.0,8.30013246696
 10/20  19:00:00,57.8638024669,3.42857476883,16.2846498509,0.0,12.3080778603,20.4854999863,7.92733560804,0.0,7.92733560804
 10/20  20:00:00,55.8071996381,3.14689396704,14.949848717,0.0,12.456681583,19.8967753704,7.27494110491,0.0,7.27494110491
 10/20  21:00:00,49.2867017458,2.94613100762,14.0936148061,0.0,9.18739968257,17.702556249,5.97015209866,0.0,5.97015209866
 10/20  22:00:00,40.2574062106,2.60213648756,12.3436263526,0.0,5.91811778209,14.0365255879,5.2245583808,0.0,5.2245583808
 10/20  23:00:00,32.2100749354,2.24559340056,10.5493472358,0.0,3.54045821811,10.5176760807,2.98777722723,0.0,2.98777722723
 10/20  24:00:00,26.6157958241,1.92512686571,8.97879021506,0.0,2.55330491699,7.80157382632,1.03059371786,0.0,1.03059371786
 10/21  01:00:00,24.6420703524,1.70526787085,7.81364835413,0.0,2.55330491699,7.21284921042,0.658450052764,0.0,0.658450052764
 10/21  02:00:00,23.1671837584,1.51297655449,6.82541538447,0.0,2.55330491699,6.91848690247,0.378376943319,0.0,0.378376943319
 10/21  03:00:00,22.4466223917,1.4072006576,6.35781106864,0.0,2.55330491699,6.7713057485,0.378382195942,0.0,0.378382195942
 10/21  04:00:00,24.3774474351,1.38107693116,6.23826639068,0.0,3.82705111198,7.57405300124,0.658576687044,0.0,0.658576687044
 10/21  05:00:00,29.5516353922,1.49232042506,6.76259839196,0.0,6.02426329834,9.91545327661,2.8079209163,0.0,2.8079209163
 10/21  06:00:00,36.12325655,1.7113163833,7.79697251161,0.0,6.51253267309,14.7454349813,9.07273891492,0.0,9.07273891492
 10/21  07:00:00,35.5193666581,1.75513641533,7.99499264817,0.0,6.01364874671,17.9699221805,9.63422346347,0.0,9.63422346347
 10/21  08:00:00,32.9402461334,1.94725943613,9.20805052443,0.0,3.66783283761,18.1171033345,9.26026094018,0.0,9.26026094018
 10/21  09:00:00,34.1226384411,2.54974136475,12.611592744,0.0,3.10526160149,15.8560427302,8.13835337772,0.0,8.13835337772
 10/21  10:00:00,34.3661015269,3.03325696851,15.2881669292,0.0,3.10526160149,12.9394160272,7.39041496143,0.0,7.39041496143
 10/21  11:00:00,37.2196318385,3.43278536226,17.5949876931,0.0,3.10526160149,13.0865971812,5.98803042958,0.0,5.98803042958
 10/21  12:00:00,37.9553568204,3.59404843277,18.3166307586,0.0,3.10526160149,12.9394160272,5.24009201259,0.0,5.24009201259
 10/21  13:00:00,37.9084467963,3.67206929613,18.6332433331,0.0,3.10526160149,12.4978725653,4.67913819984,0.0,4.67913819984
 10/21  14:00:00,38.793558711,3.80955402725,19.5280516706,0.0,3.10526160149,12.3506914113,4.1181843871,0.0,4.1181843871
 10/21  15:00:00,40.7873703691,3.922942631,20.0434652717,0.0,4.02872759285,12.7922348732,4.67913819984,0.0,4.67913819984
 10/21  16:00:00,48.2218490475,3.96415948008,19.9863737137,0.0,6.50191812146,17.7693977319,5.42707661684,0.0,5.42707661684
 10/21  17:00:00,54.7312145446,3.90830804558,19.3209501698,0.0,8.38069375907,23.1212625696,7.10993805507,0.0,7.10993805507
 10/21  18:00:00,56.4987839091,3.61563200798,17.334629409,0.0,10.6415932552,23.1212625696,8.32533798269,0.0,8.32533798269
 10/21  19:00:00,56.2351316996,3.19791594249,14.8866379099,0.0,12.3080778603,20.4854999863,7.95136877419,0.0,7.95136877419
 10/21  20:00:00,54.366689704,2.94922304464,13.7070097053,0.0,12.456681583,19.8967753704,7.29692265932,0.0,7.29692265932
 10/21  21:00:00,47.1242970083,2.66470900166,12.2126320746,0.0,9.18739968257,17.702556249,5.98803042958,0.0,5.98803042958
 10/21  22:00:00,38.6299564407,2.37214984773,10.9461632226,0.0,5.91811778209,14.0365255879,5.24009201259,0.0,5.24009201259
 10/21  23:00:00,31.470665368,2.11999809629,9.93553297263,0.0,3.54045821811,10.5176760807,2.9962767616,0.0,2.9962767616
 10/21  24:00:00,25.6867084315,1.77460265602,8.20022703206,0.0,2.55330491699,7.80157382632,1.03293841699,0.0,1.03293841699
 10/22  01:00:00,23.3446050735,1.49248574271,6.72896520338,0.0,2.55330491699,7.21284921042,0.659621270297,0.0,0.659621270297
 10/22  02:00:00,22.0262595749,1.31724857947,5.88021917592,0.0,2.55330491699,6.91848690247,0.378669782754,0.0,0.378669782754
 10/22  03:00:00,21.3351703139,1.21685126383,5.43670838459,0.0,2.55330491699,6.7713057485,0.378675047327,0.0,0.378675047327
 10/22  04:00:00,23.1805019584,1.17354054837,5.24885729682,0.0,3.82705111198,7.57405300124,0.659748194532,0.0,0.659748194532
 10/22  05:00:00,27.8433167527,1.20233898326,5.34426119428,0.0,6.02426329834,9.91545327661,2.81583047503,0.0,2.81583047503
 10/22  06:00:00,33.88641599,1.33962521979,5.93182311516,0.0,6.51253267309,14.7454349813,9.10027517534,0.0,9.10027517534
 10/22  07:00:00,33.4767641035,1.41826181473,6.28926469419,0.0,6.01364874671,17.9699221805,9.66351556763,0.0,9.66351556763
 10/22  08:00:00,31.124722164,1.65410659988,7.68567939132,0.0,3.66783283761,18.1171033345,9.28838129474,0.0,9.28838129474
 10/22  09:00:00,32.4328710704,2.28944419503,11.182122543,0.0,3.10526160149,15.8560427302,8.16295868699,0.0,8.16295868699
 10/22  10:00:00,34.0812827249,2.99600370224,15.0406013935,0.0,3.10526160149,12.9394160272,7.4126769079,0.0,7.4126769079
 10/22  11:00:00,37.1908307413,3.44109859795,17.5578733603,0.0,3.10526160149,13.0865971812,6.00589857082,0.0,6.00589857082
 10/22  12:00:00,38.2410393041,3.64720098099,18.549160694,0.0,3.10526160149,12.9394160272,5.25561679104,0.0,5.25561679104
 10/22  13:00:00,39.0176440438,3.83995504784,19.5745548289,0.0,3.10526160149,12.4978725653,4.69290545621,0.0,4.69290545621
 10/22  14:00:00,39.8801045486,3.98778907182,20.4363624637,0.0,3.10526160149,12.3506914113,4.13019412137,0.0,4.13019412137
 10/22  15:00:00,41.9483167969,4.08164925667,21.0457050739,0.0,4.02872759285,12.7922348732,4.69290545621,0.0,4.69290545621
 10/22  16:00:00,49.9431972016,4.20434236637,21.4675389814,0.0,6.50191812146,17.7693977319,5.44318723599,0.0,5.44318723599
 10/22  17:00:00,56.3987745965,4.16163234599,20.7351859213,0.0,8.38069375907,23.1212625696,7.13132124049,0.0,7.13132124049
 10/22  18:00:00,58.4755806752,3.90955927104,19.017498912,0.0,10.6415932552,23.1212625696,8.35052913264,0.0,8.35052913264
 10/22  19:00:00,59.2467915877,3.62484457755,17.471369163,0.0,12.3080778603,20.4854999863,7.97538824275,0.0,7.97538824275
 10/22  20:00:00,57.9603749595,3.45461525245,16.7953027531,0.0,12.456681583,19.8967753704,7.31889168544,0.0,7.31889168544
 10/22  21:00:00,51.0930679606,3.2355751998,15.6105368288,0.0,9.18739968257,17.702556249,6.00589857082,0.0,6.00589857082
 10/22  22:00:00,42.0721872819,2.89987982643,13.8606640851,0.0,5.91811778209,14.0365255879,5.25561679104,0.0,5.25561679104
 10/22  23:00:00,33.9895648591,2.53639088712,12.0380396729,0.0,3.54045821811,10.5176760807,3.0047714517,0.0,3.0047714517
 10/22  24:00:00,28.1486385485,2.17502449604,10.2617353091,0.0,2.55330491699,7.80157382632,1.03528177978,0.0,1.03528177978
 10/23  01:00:00,25.8229345604,1.8934835542,8.80629687875,0.0,2.55330491699,7.21284921042,0.660791630827,0.0,0.660791630827
 10/23  02:00:00,24.5860384609,1.73225812594,8.0249885155,0.0,2.55330491699,6.91848690247,0.378962403479,0.0,0.378962403479
 10/23  03:00:00,24.0160969819,1.65063406148,7.68385225491,0.0,2.55330491699,6.7713057485,0.378967678378,0.0,0.378967678378
 10/23  04:00:00,25.2634920111,1.52124929522,6.98413860258,0.0,3.82705111198,7.57405300124,0.660918805879,0.0,0.660918805879
 10/23  05:00:00,30.0654187395,1.57113261423,7.1975695501,0.0,6.02426329834,9.91545327661,2.82373359079,0.0,2.82373359079
 10/23  06:00:00,36.1094396402,1.71161941926,7.78285256592,0.0,6.51253267309,14.7454349813,9.12778772702,0.0,9.12778772702
 10/23  07:00:00,35.6912076694,1.7670244165,7.96141629588,0.0,6.01364874671,18.163451543,9.69278229384,0.0,9.69278229384
 10/23  08:00:00,36.7450969465,2.41121813953,11.1025290655,0.0,4.35151303671,18.8798367041,9.3164772855,0.0,9.3164772855
 10/23  09:00:00,39.0654986816,3.1694698876,15.488310893,0.0,3.78894180059,16.6187760998,8.18754267794,0.0,8.18754267794
 10/23  10:00:00,39.6526563671,3.66845107484,18.4931140943,0.0,3.78894180059,13.7021493968,7.43491956636,0.0,7.43491956636
 10/23  11:00:00,41.7588669366,3.9078881973,20.2127063875,0.0,3.78894180059,13.8493305508,6.02375123091,0.0,6.02375123091
 10/23  12:00:00,42.8280729171,4.07254188697,21.4276998964,0.0,3.69398621738,13.6338449159,5.27112811866,0.0,5.27112811866
 10/23  13:00:00,42.7877731743,4.14679741605,21.5914280225,0.0,3.78894180059,13.2606059349,4.70666078447,0.0,4.70666078447
 10/23  14:00:00,42.4904143748,4.20900342506,21.3790443679,0.0,3.78894180059,13.1134247809,4.14219345028,0.0,4.14219345028
 10/23  15:00:00,44.346396982,4.34891946297,21.7301014839,0.0,4.71240779196,13.5549682428,4.70666078447,0.0,4.70666078447
 10/23  16:00:00,52.2108438549,4.41660564281,22.0765087897,0.0,7.18559832057,18.5321311015,5.45928389672,0.0,5.45928389672
 10/23  17:00:00,57.0799487155,4.19968501903,21.1847780048,0.0,8.38069375907,23.3147919321,7.15268589928,0.0,7.15268589928
 10/23  18:00:00,59.4447496405,4.01195075808,19.8842763903,0.0,10.6415932552,23.1212625696,8.37569845669,0.0,8.37569845669
 10/23  19:00:00,59.8836903364,3.68503866573,18.0480738235,0.0,12.3080778603,20.4854999863,7.99938690056,0.0,7.99938690056
 10/23  20:00:00,58.1164105063,3.47120405421,16.934749498,0.0,12.456681583,19.8967753704,7.34084167734,0.0,7.34084167734
 10/23  21:00:00,51.8696860325,3.33324596465,16.2894841358,0.0,9.18739968257,17.702556249,6.02375123091,0.0,6.02375123091
 10/23  22:00:00,43.008157296,3.02256672737,14.6739471982,0.0,5.91811778209,14.0365255879,5.27112811866,0.0,5.27112811866
 10/23  23:00:00,34.2847610625,2.58013166827,12.2894950952,0.0,3.54045821811,10.5176760807,3.01325878191,0.0,3.01325878191
 10/23  24:00:00,27.8992164697,2.14689442863,10.0404432977,0.0,2.55330491699,7.80157382632,1.03762311225,0.0,1.03762311225
 10/24  01:00:00,25.3227886881,1.82625434772,8.37338021298,0.0,2.55330491699,7.21284921042,0.661960788406,0.0,0.661960788406
 10/24  02:00:00,23.5336999854,1.57983729188,7.12507087406,0.0,2.55330491699,6.91848690247,0.379254718959,0.0,0.379254718959
 10/24  03:00:00,22.530765717,1.42967124594,6.41948380557,0.0,2.55330491699,6.7713057485,0.379260002546,0.0,0.379260002546
 10/24  04:00:00,24.7611894387,1.44037319104,6.56271213436,0.0,3.82705111198,7.57405300124,0.662088174748,0.0,0.662088174748
 10/24  05:00:00,29.7457452103,1.51709047402,6.93193816111,0.0,6.02426329834,9.91545327661,2.83162792314,0.0,2.83162792314
 10/24  06:00:00,35.5512779138,1.61956879658,7.31674146217,0.0,6.51253267309,14.7454349813,9.1552684212,0.0,9.1552684212
 10/24  07:00:00,35.4291575818,1.71167375499,7.7547168698,0.0,6.01364874671,18.163451543,9.72201497499,0.0,9.72201497499
 10/24  08:00:00,35.8525215424,2.27158997784,10.349581823,0.0,4.35151303671,18.8798367041,9.34454059209,0.0,9.34454059209
 10/24  09:00:00,37.2589358361,2.90475442949,13.9464635056,0.0,3.78894180059,16.6187760998,8.21209807025,0.0,8.21209807025
 10/24  10:00:00,37.6937250397,3.38566601195,16.8169678299,0.0,3.78894180059,13.7021493968,7.45713634987,0.0,7.45713634987
 10/24  11:00:00,40.1045555973,3.72454976799,18.7417334776,0.0,3.78894180059,13.8493305508,6.04158312293,0.0,6.04158312293
 10/24  12:00:00,41.4742164866,3.95901876959,20.1873665833,0.0,3.69398621738,13.6338449159,5.28662140189,0.0,5.28662140189
 10/24  13:00:00,42.059975629,4.06854551958,20.9418823737,0.0,3.78894180059,13.2606059349,4.72040011111,0.0,4.72040011111
 10/24  14:00:00,42.3330021788,4.14665337784,21.2839822192,0.0,3.78894180059,13.1134247809,4.15417882033,0.0,4.15417882033
 10/24  15:00:00,44.0471051844,4.23904856212,21.5406805872,0.0,4.71240779196,13.5549682428,4.72040011111,0.0,4.72040011111
 10/24  16:00:00,51.8116432443,4.33791238876,21.7560014331,0.0,7.18559832057,18.5321311015,5.47536183215,0.0,5.47536183215
 10/24  17:00:00,56.2021968023,4.07016669847,20.4365444122,0.0,8.38069375907,23.3147919321,7.17402570449,0.0,7.17402570449
 10/24  18:00:00,58.2539468685,3.84304079781,18.8623835786,0.0,10.6415932552,23.1212625696,8.40083850118,0.0,8.40083850118
 10/24  19:00:00,58.4541549585,3.50197404955,16.8016030618,0.0,12.3080778603,20.4854999863,8.02335764066,0.0,8.02335764066
 10/24  20:00:00,56.4003839728,3.24886385896,15.4410631598,0.0,12.456681583,19.8967753704,7.36276613475,0.0,7.36276613475
 10/24  21:00:00,50.0459271536,3.07511826825,14.7238529534,0.0,9.18739968257,17.702556249,6.04158312293,0.0,6.04158312293
 10/24  22:00:00,40.9202933999,2.71577925636,12.8928707732,0.0,5.91811778209,14.0365255879,5.28662140189,0.0,5.28662140189
 10/24  23:00:00,32.6746455041,2.32697562573,10.9325355793,0.0,3.54045821811,10.5176760807,3.02173623877,0.0,3.02173623877
 10/24  24:00:00,26.950004923,1.98482045969,9.25330571995,0.0,2.55330491699,7.80157382632,1.03996172104,0.0,1.03996172104
 10/25  01:00:00,25.1661258839,1.78166547634,8.26130628009,0.0,2.55330491699,7.21284921042,0.663128397432,0.0,0.663128397432
 10/25  02:00:00,23.6656262808,1.58477905531,7.25205540603,0.0,2.55330491699,6.91848690247,0.379546642749,0.0,0.379546642749
 10/25  03:00:00,22.3755772686,1.39784174679,6.29612485629,0.0,2.55330491699,6.7713057485,0.379551933368,0.0,0.379551933368
 10/25  04:00:00,24.2420709047,1.35656941485,6.12739737658,0.0,3.82705111198,7.57405300124,0.663255955163,0.0,0.663255955163
 10/25  05:00:00,29.0962598091,1.41454138671,6.38500184722,0.0,6.02426329834,9.91545327661,2.83951113424,0.0,2.83951113424
 10/25  06:00:00,35.2201053384,1.56500928003,7.04012840328,0.0,6.51253267309,14.7454349813,9.18270911861,0.0,9.18270911861
 10/25  07:00:00,35.476978147,1.71971904457,7.79449214533,0.0,6.01364874671,18.163451543,9.75120495408,0.0,9.75120495408
 10/25  08:00:00,35.6660398636,2.26315403354,10.1715360886,0.0,4.35151303671,18.8798367041,9.37256290385,0.0,9.37256290385
 10/25  09:00:00,36.892899353,2.88088656164,13.6042948904,0.0,3.78894180059,16.6187760998,8.23661759209,0.0,8.23661759209
 10/25  10:00:00,38.094260481,3.45692543769,17.1462438454,0.0,3.78894180059,13.7021493968,7.47932067913,0.0,7.47932067913
 10/25  11:00:00,40.1837964488,3.73089991399,18.814624183,0.0,3.78894180059,13.8493305508,6.05938896616,0.0,6.05938896616
 10/25  12:00:00,41.0483811408,3.89033966074,19.8302103464,0.0,3.69398621738,13.6338449159,5.30209205256,0.0,5.30209205256
 10/25  13:00:00,42.0751842946,4.06608528047,20.9595512783,0.0,3.78894180059,13.2606059349,4.73411936737,0.0,4.73411936737
 10/25  14:00:00,43.3856499314,4.27418992475,22.2090934249,0.0,3.78894180059,13.1134247809,4.16614668217,0.0,4.16614668217
 10/25  15:00:00,45.4149982356,4.4221698157,22.7254523848,0.0,4.71240779196,13.5549682428,4.73411936737,0.0,4.73411936737
 10/25  16:00:00,52.7192246011,4.49946144482,22.5020337338,0.0,7.18559832057,18.5321311015,5.49141628096,0.0,5.49141628096
 10/25  17:00:00,57.7008719771,4.33095185148,21.674434434,0.0,8.38069375907,23.3147919321,7.19533433655,0.0,7.19533433655
 10/25  18:00:00,59.7496224732,4.09151629401,20.1095836871,0.0,10.6415932552,23.1212625696,8.42594182114,0.0,8.42594182114
 10/25  19:00:00,60.1096221106,3.74195578301,18.2170884804,0.0,12.3080778603,20.4854999863,8.04729336434,0.0,8.04729336434
 10/25  20:00:00,58.3572411483,3.51464871676,17.1321354775,0.0,12.456681583,19.8967753704,7.38465856495,0.0,7.38465856495
 10/25  21:00:00,51.5507179347,3.28615391519,16.0176080874,0.0,9.18739968257,17.702556249,6.05938896616,0.0,6.05938896616
 10/25  22:00:00,42.590482653,2.95965030527,14.3191889774,0.0,5.91811778209,14.0365255879,5.30209205256,0.0,5.30209205256
 10/25  23:00:00,34.1373471962,2.55984714544,12.1623657517,0.0,3.54045821811,10.5176760807,3.03020131178,0.0,3.03020131178
 10/25  24:00:00,27.9794744755,2.16397725188,10.1036184802,0.0,2.55330491699,7.80157382632,1.04229691359,0.0,1.04229691359
 10/26  01:00:00,25.79102107,1.9002495472,8.76761739532,0.0,2.55330491699,7.21284921042,0.664294112753,0.0,0.664294112753
 10/26  02:00:00,24.5955146811,1.74550832853,8.02121453308,0.0,2.55330491699,6.91848690247,0.379838088519,0.0,0.379838088519
 10/26  03:00:00,24.3110706535,1.70973446185,7.91972552612,0.0,2.55330491699,6.7713057485,0.3798433845,0.0,0.3798433845
 10/26  04:00:00,25.7817111537,1.61363758869,7.40996945171,0.0,3.82705111198,7.57405300124,0.664421801615,0.0,0.664421801615
 10/26  05:00:00,30.5868716868,1.66380033043,7.62635478118,0.0,6.02426329834,9.91545327661,2.84738088954,0.0,2.84738088954
 10/26  06:00:00,36.7760961504,1.82182695374,8.33930154158,0.0,6.51253267309,14.7454349813,9.21010169181,0.0,9.21010169181
 10/26  07:00:00,36.5231410423,1.90031277045,8.66006131484,0.0,6.01364874671,18.163451543,9.78034358672,0.0,9.78034358672
 10/26  08:00:00,37.0007563742,2.47485170801,11.2945549247,0.0,4.35151303671,18.8798367041,9.40053592222,0.0,9.40053592222
 10/26  09:00:00,38.6187397032,3.13464018591,15.0763816163,0.0,3.78894180059,16.6187760998,8.26109398222,0.0,8.26109398222
 10/26  10:00:00,39.0324079481,3.5950730102,17.94624374,0.0,3.78894180059,13.7021493968,7.50146598447,0.0,7.50146598447
 10/26  11:00:00,40.045790725,3.71473224639,18.6927861268,0.0,3.78894180059,13.8493305508,6.07716348755,0.0,6.07716348755
 10/26  12:00:00,40.833097823,3.89929556355,19.6059711258,0.0,3.69398621738,13.6338449159,5.31753548918,0.0,5.31753548918
 10/26  13:00:00,41.0469277025,3.95953562283,20.0378443439,0.0,3.78894180059,13.2606059349,4.7478144904,0.0,4.7478144904
 10/26  14:00:00,34.2216373441,3.11550692986,14.2037638324,0.0,3.78894180059,13.1134247809,4.17809349163,0.0,4.17809349163
 10/26  15:00:00,31.5296415136,2.51964692494,10.7426185535,0.0,4.71240779196,13.5549682428,4.7478144904,0.0,4.7478144904
 10/26  16:00:00,40.7943275064,2.72602077208,12.3505773119,0.0,7.18559832057,18.5321311015,5.50744248877,0.0,5.50744248877
 10/26  17:00:00,48.2294062693,2.8612463007,13.6726742769,0.0,8.38069375907,23.3147919321,7.2166054851,0.0,7.2166054851
 10/26  18:00:00,51.6061718246,2.83554219213,13.2221071404,0.0,10.6415932552,23.1212625696,8.45100098244,0.0,8.45100098244
 10/26  19:00:00,53.8416905834,2.76437453565,12.9267382005,0.0,12.3080778603,20.4854999863,8.07118698326,0.0,8.07118698326
 10/26  20:00:00,53.3083347644,2.73182491371,12.8660528967,0.0,12.456681583,19.8967753704,7.40651248469,0.0,7.40651248469
 10/26  21:00:00,46.9413641421,2.58722129723,12.1071869129,0.0,9.18739968257,17.702556249,6.07716348755,0.0,6.07716348755
 10/26  22:00:00,38.3826724171,2.31038594709,10.7606430997,0.0,5.91811778209,14.0365255879,5.31753548918,0.0,5.31753548918
 10/26  23:00:00,30.6593438029,1.99763511051,9.24657439336,0.0,3.54045821811,10.5176760807,3.03865149408,0.0,3.03865149408
 10/26  24:00:00,25.3952916579,1.72649403197,7.95691888252,0.0,2.55330491699,7.80157382632,1.04462799837,0.0,1.04462799837
 10/27  01:00:00,23.8138597501,1.55832874629,7.13237687638,0.0,2.55330491699,7.21284921042,0.665457589766,0.0,0.665457589766
 10/27  02:00:00,22.8035223565,1.43623361945,6.53849691757,0.0,2.55330491699,6.91848690247,0.380128970075,0.0,0.380128970075
 10/27  03:00:00,22.1913674664,1.35275534007,6.15700146084,0.0,2.55330491699,6.7713057485,0.380134269735,0.0,0.380134269735
 10/27  04:00:00,23.7924796047,1.2739199361,5.76045555538,0.0,3.82705111198,7.57405300124,0.665585369157,0.0,0.665585369157
 10/27  05:00:00,28.6011452527,1.32702093329,5.97740774422,0.0,6.02426329834,9.91545327661,2.85523485847,0.0,2.85523485847
 10/27  06:00:00,34.9896223516,1.52012150538,6.85453319113,0.0,6.51253267309,14.7454349813,9.23743802766,0.0,9.23743802766
 10/27  07:00:00,35.1597356487,1.65038944029,7.54657925135,0.0,6.01364874671,18.163451543,9.80942224375,0.0,9.80942224375
 10/27  08:00:00,34.863954189,2.10965276637,9.52295168116,0.0,4.35151303671,18.8798367041,9.42845136325,0.0,9.42845136325
 10/27  09:00:00,35.627178292,2.66620695991,12.5532534311,0.0,3.78894180059,16.6187760998,8.28551999219,0.0,8.28551999219
 10/27  10:00:00,36.3954760389,3.21454312426,15.6898417167,0.0,3.78894180059,13.7021493968,7.52356570776,0.0,7.52356570776
 10/27  11:00:00,36.7918132024,3.27629744806,15.8772434026,0.0,3.78894180059,13.8493305508,6.09490142335,0.0,6.09490142335
 10/27  12:00:00,35.8253308819,3.2231588744,15.2743408738,0.0,3.69398621738,13.6338449159,5.33294713832,0.0,5.33294713832
 10/27  13:00:00,35.8131252699,3.2604285588,15.5031489753,0.0,3.78894180059,13.2606059349,4.76148142455,0.0,4.76148142455
 10/27  14:00:00,34.9722615112,3.20240379524,14.8674911342,0.0,3.78894180059,13.1134247809,4.19001571077,0.0,4.19001571077
 10/27  15:00:00,36.384603684,3.24143574549,14.8757919034,0.0,4.71240779196,13.5549682428,4.76148142455,0.0,4.76148142455
 10/27  16:00:00,44.9118493273,3.41428475858,15.7798351463,0.0,7.18559832057,18.5321311015,5.52343570957,0.0,5.52343570957
 10/27  17:00:00,51.0566905568,3.34707802525,16.0141268399,0.0,8.38069375907,23.3147919321,7.23783285089,0.0,7.23783285089
 10/27  18:00:00,54.2529558363,3.25728655831,15.4471467859,0.0,10.6415932552,23.1212625696,8.47600856406,0.0,8.47600856406
 10/27  19:00:00,54.8888816663,2.94944611873,13.7888577004,0.0,12.3080778603,20.4854999863,8.09503142155,0.0,8.09503142155
 10/27  20:00:00,52.7354477598,2.67519133689,12.3497994689,0.0,12.456681583,19.8967753704,7.42832142215,0.0,7.42832142215
 10/27  21:00:00,46.2471152339,2.50021184004,11.4999474619,0.0,9.18739968257,17.702556249,6.09490142335,0.0,6.09490142335
 10/27  22:00:00,37.89925664,2.2457603038,10.3418529658,0.0,5.91811778209,14.0365255879,5.33294713832,0.0,5.33294713832
 10/27  23:00:00,30.0803314699,1.91373025238,8.75146691845,0.0,3.54045821811,10.5176760807,3.04708428323,0.0,3.04708428323
 10/27  24:00:00,24.2722926396,1.55169047545,7.0087234208,0.0,2.55330491699,7.80157382632,1.04695428503,0.0,1.04695428503
 10/28  01:00:00,22.2986205974,1.31456213643,5.8609043335,0.0,2.55330491699,7.21284921042,0.666618484521,0.0,0.666618484521
 10/28  02:00:00,20.9329815494,1.12913842688,4.97505130304,0.0,2.55330491699,6.91848690247,0.38041920139,0.0,0.38041920139
 10/28  03:00:00,19.8448429802,0.96431887984,4.19891343485,0.0,2.55330491699,6.7713057485,0.380424503032,0.0,0.380424503032
 10/28  04:00:00,21.5255024937,0.894181632659,3.87321674777,0.0,3.82705111198,7.57405300124,0.666746313512,0.0,0.666746313512
 10/28  05:00:00,26.7437342966,1.01480362977,4.43221409172,0.0,6.02426329834,9.91545327661,2.86307071513,0.0,2.86307071513
 10/28  06:00:00,33.2291377697,1.22606373834,5.38810637632,0.0,6.51253267309,14.7454349813,9.26471002972,0.0,9.26471002972
 10/28  07:00:00,33.7811151399,1.31854580863,5.80049840332,0.0,6.01364874671,17.9699221805,9.83843231377,0.0,9.83843231377
 10/28  08:00:00,29.5964474064,1.42955211851,6.38195911505,0.0,3.66783283761,18.1171033345,9.45630096007,0.0,9.45630096007
 10/28  09:00:00,30.1668705838,1.98720463422,9.21836161726,0.0,3.10526160149,15.8560427302,8.30988838847,0.0,8.30988838847
 10/28  10:00:00,31.4742592402,2.6464144684,12.7831671426,0.0,3.10526160149,12.9394160272,7.54561330439,0.0,7.54561330439
 10/28  11:00:00,36.1289099687,3.28208943069,16.6549617549,0.0,3.10526160149,13.0865971812,6.11259752063,0.0,6.11259752063
 10/28  12:00:00,36.7162110954,3.37724547453,17.2942879918,0.0,3.10526160149,12.9394160272,5.34832243596,0.0,5.34832243596
 10/28  13:00:00,37.6121839778,3.58827685787,18.4207729529,0.0,3.10526160149,12.4978725653,4.77511612246,0.0,4.77511612246
 10/28  14:00:00,38.7366936117,3.78936193732,19.4913786614,0.0,3.10526160149,12.3506914113,4.20190980895,0.0,4.20190980895
 10/28  15:00:00,40.3284435255,3.86583203253,19.6416490266,0.0,4.02872759285,12.7922348732,4.77511612246,0.0,4.77511612246
 10/28  16:00:00,48.8651870751,4.03569220983,20.5581790115,0.0,6.50191812146,17.7693977319,5.53939120713,0.0,5.53939120713
 10/28  17:00:00,56.0899078703,4.0631234979,20.5248280432,0.0,8.38069375907,23.1212625696,7.25901014764,0.0,7.25901014764
 10/28  18:00:00,59.6253662872,3.90542274368,19.2785877181,0.0,10.6415932552,23.1212625696,8.50095716024,0.0,8.50095716024
 10/28  19:00:00,60.0498152629,3.71514990711,18.1840875086,0.0,12.3080778603,20.4854999863,8.1188196179,0.0,8.1188196179
 10/28  20:00:00,58.1812275998,3.49368706824,16.9770835776,0.0,12.456681583,19.8967753704,7.45007891881,0.0,7.45007891881
 10/28  21:00:00,51.3649330336,3.27677423872,15.8412028628,0.0,9.18739968257,17.702556249,6.11259752063,0.0,6.11259752063
 10/28  22:00:00,42.3601796581,2.93576246485,14.1127738229,0.0,5.91811778209,14.0365255879,5.34832243596,0.0,5.34832243596
 10/28  23:00:00,34.3217654428,2.57591017406,12.3307209697,0.0,3.54045821811,10.5176760807,3.05549718194,0.0,3.05549718194
 10/28  24:00:00,28.3780805077,2.20294868535,10.4632530789,0.0,2.55330491699,7.80157382632,1.04927508467,0.0,1.04927508467
 10/29  01:00:00,26.1256709139,1.93505616653,9.06746061989,0.0,2.55330491699,7.21284921042,0.667776453819,0.0,0.667776453819
 10/29  02:00:00,24.8946275005,1.77788367556,8.28795200548,0.0,2.55330491699,6.91848690247,0.380708696628,0.0,0.380708696628
 10/29  03:00:00,24.2628011116,1.69148167736,7.88970876875,0.0,2.55330491699,6.7713057485,0.380713998541,0.0,0.380713998541
 10/29  04:00:00,26.5434402437,1.71579534304,8.06954078744,0.0,3.82705111198,7.57405300124,0.667904291174,0.0,0.667904291174
 10/29  05:00:00,31.9553832928,1.85970019348,8.79896652416,0.0,6.02426329834,9.91545327661,2.87088613896,0.0,2.87088613896
 10/29  06:00:00,38.6873620551,2.10510170516,9.96729269487,0.0,6.51253267309,14.7454349813,9.29190962061,0.0,9.29190962061
 10/29  07:00:00,39.876284233,2.28821888851,10.9259944165,0.0,6.01364874671,17.9699221805,9.86736520569,0.0,9.86736520569
 10/29  08:00:00,36.5851760417,2.50599635125,12.2942435177,0.0,3.66783283761,18.1171033345,9.48407646527,0.0,9.48407646527
 10/29  09:00:00,37.695669432,3.07765495418,15.6567101455,0.0,3.10526160149,15.8560427302,8.33419195459,0.0,8.33419195459
 10/29  10:00:00,37.8041654968,3.51394780135,18.2455400662,0.0,3.10526160149,12.9394160272,7.56760224515,0.0,7.56760224515
 10/29  11:00:00,40.5156919407,3.86447065745,20.4593625001,0.0,3.10526160149,13.0865971812,6.13024653888,0.0,6.13024653888
 10/29  12:00:00,42.4759370046,4.1646357047,22.2666236708,0.0,3.10526160149,12.9394160272,5.36365682886,0.0,5.36365682886
 10/29  13:00:00,43.0222887368,4.34965573881,23.0694988309,0.0,3.10526160149,12.4978725653,4.78871454635,0.0,4.78871454635
 10/29  14:00:00,43.9795136733,4.54448737165,23.9790732886,0.0,3.10526160149,12.3506914113,4.21377226384,0.0,4.21377226384
 10/29  15:00:00,45.9815803864,4.64771416177,24.5129037582,0.0,4.02872759285,12.7922348732,4.78871454635,0.0,4.78871454635
 10/29  16:00:00,53.3350176281,4.66376763122,24.3999341431,0.0,6.50191812146,17.7693977319,5.55530425637,0.0,5.55530425637
 10/29  17:00:00,59.8419793559,4.62181172846,23.7182112982,0.0,8.38069375907,23.1212625696,7.28013110391,0.0,7.28013110391
 10/29  18:00:00,63.3153008584,4.44223303794,22.431711995,0.0,10.6415932552,23.1212625696,8.52583938268,0.0,8.52583938268
 10/29  19:00:00,63.1795657054,4.17818875476,20.8507991034,0.0,12.3080778603,20.4854999863,8.14254452767,0.0,8.14254452767
 10/29  20:00:00,61.5036499801,3.9883298617,19.8048631644,0.0,12.456681583,19.8967753704,7.47177853141,0.0,7.47177853141
 10/29  21:00:00,54.9114630978,3.79802720044,18.8664799653,0.0,9.18739968257,17.702556249,6.13024653888,0.0,6.13024653888
 10/29  22:00:00,46.0321192098,3.48950553449,17.2309703049,0.0,5.91811778209,14.0365255879,5.36365682886,0.0,5.36365682886
 10/29  23:00:00,38.6617208779,3.23526008869,16.0113264902,0.0,3.54045821811,10.5176760807,3.06388769881,0.0,3.06388769881
 10/29  24:00:00,33.3176444259,2.96339890988,14.6423667727,0.0,2.55330491699,7.80157382632,1.05158971002,0.0,1.05158971002
 10/30  01:00:00,31.6048960632,2.78495414254,13.6967877933,0.0,2.55330491699,7.21284921042,0.668931155317,0.0,0.668931155317
 10/30  02:00:00,30.5324407212,2.65334215672,13.050306745,0.0,2.55330491699,6.91848690247,0.380997370166,0.0,0.380997370166
 10/30  03:00:00,29.8129231028,2.55647232041,12.5748401169,0.0,2.55330491699,6.7713057485,0.381002670628,0.0,0.381002670628
 10/30  04:00:00,31.1580791539,2.44857617914,11.9513988615,0.0,3.82705111198,7.57405300124,0.669058959505,0.0,0.669058959505
 10/30  05:00:00,36.7533620629,2.6087238993,12.8479215885,0.0,6.02426329834,9.91545327661,2.87867881545,0.0,2.87867881545
 10/30  06:00:00,43.8444514538,2.89894030478,14.3305434939,0.0,6.51253267309,14.7454349813,9.31902874441,0.0,9.31902874441
 10/30  07:00:00,44.552899118,2.989313641,14.7079851866,0.0,6.01364874671,18.163451543,9.89621235129,0.0,9.89621235129
 10/30  08:00:00,41.457209477,3.11156441237,15.1142953231,0.0,4.35151303671,18.8798367041,9.51176965339,0.0,9.51176965339
 10/30  09:00:00,40.8036466823,3.4439471892,16.9519815921,0.0,3.78894180059,16.6187760998,8.35842349329,0.0,8.35842349329
 10/30  10:00:00,41.7519121921,3.98089200087,20.2799289933,0.0,3.78894180059,13.7021493968,7.58952601824,0.0,7.58952601824
 10/30  11:00:00,43.3661550438,4.18351480848,21.5443678836,0.0,3.78894180059,13.8493305508,6.14784325149,0.0,6.14784325149
 10/30  12:00:00,42.8568237447,4.16907021397,21.359922397,0.0,3.69398621738,13.6338449159,5.37894577589,0.0,5.37894577589
 10/30  13:00:00,43.2909406415,4.28189216624,21.9595007395,0.0,3.78894180059,13.2606059349,4.80227266918,0.0,4.80227266918
 10/30  14:00:00,42.6551457504,4.21107081857,21.5417083501,0.0,3.78894180059,13.1134247809,4.22559956248,0.0,4.22559956248
 10/30  15:00:00,45.2746568263,4.38686837837,22.6204124128,0.0,4.71240779196,13.5549682428,4.80227266918,0.0,4.80227266918
 10/30  16:00:00,53.303700902,4.51663452721,23.0693369524,0.0,7.18559832057,18.5321311015,5.57117014479,0.0,5.57117014479
 10/30  17:00:00,58.6024158754,4.37861583857,22.5283143451,0.0,8.38069375907,23.3147919321,7.3011894649,0.0,7.3011894649
 10/30  18:00:00,62.5146360996,4.29114689138,21.7821333827,0.0,10.6415932552,23.1212625696,8.55064786276,0.0,8.55064786276
 10/30  19:00:00,62.2031505131,4.01621182945,20.0363608365,0.0,12.3080778603,20.4854999863,8.16619912496,0.0,8.16619912496
 10/30  20:00:00,60.4949950385,3.82033136285,18.9642067217,0.0,12.456681583,19.8967753704,7.4934138338,0.0,7.4934138338
 10/30  21:00:00,53.3156733548,3.55174012739,17.5169772954,0.0,9.18739968257,17.702556249,6.14784325149,0.0,6.14784325149
 10/30  22:00:00,44.3484826138,3.22162227014,15.8152169733,0.0,5.91811778209,14.0365255879,5.37894577589,0.0,5.37894577589
 10/30  23:00:00,36.9256079162,2.96210614393,14.5483674732,0.0,3.54045821811,10.5176760807,3.07225334907,0.0,3.07225334907
 10/30  24:00:00,30.9996676145,2.60248274924,12.6853061219,0.0,2.55330491699,7.80157382632,1.05389747561,0.0,1.05389747561
 10/31  01:00:00,29.096846874,2.38995268323,11.5837400633,0.0,2.55330491699,7.21284921042,0.670082247624,0.0,0.670082247624
 10/31  02:00:00,28.7026556937,2.35661110312,11.5172527711,0.0,2.55330491699,6.91848690247,0.381285136623,0.0,0.381285136623
 10/31  03:00:00,26.6444943774,2.08170834001,9.88117537191,0.0,2.55330491699,6.7713057485,0.381290433901,0.0,0.381290433901
 10/31  04:00:00,26.2935994268,1.71706152032,7.81843379318,0.0,3.82705111198,7.57405300124,0.670209976843,0.0,0.670209976843
 10/31  05:00:00,30.148556335,1.61794938623,7.23389037365,0.0,6.02426329834,9.91545327661,2.88644643684,0.0,2.88644643684
 10/31  06:00:00,35.697741748,1.67593590201,7.40683819092,0.0,6.51253267309,14.7454349813,9.34605936908,0.0,9.34605936908
 10/31  07:00:00,36.0898475309,1.69091975761,7.54332748294,0.0,6.01364874671,18.163451543,9.92496520772,0.0,9.92496520772
 10/31  08:00:00,33.5328247179,1.92141492235,8.38006005404,0.0,4.35151303671,18.8798367041,9.53937232337,0.0,9.53937232337
 10/31  09:00:00,32.4762267973,2.21550449039,9.85300440593,0.0,3.78894180059,16.6187760998,8.38257582861,0.0,8.38257582861
 10/31  10:00:00,31.1762614088,2.47431499107,11.2108552198,0.0,3.78894180059,13.7021493968,7.61137813114,0.0,7.61137813114
 10/31  11:00:00,32.9508387831,2.72794250302,12.5846239283,0.0,3.78894180059,13.8493305508,6.16538244737,0.0,6.16538244737
 10/31  12:00:00,33.5901421199,2.88576497133,13.3765460149,0.0,3.69398621738,13.6338449159,5.39418474936,0.0,5.39418474936
 10/31  13:00:00,33.5955747901,2.9437197139,13.6023073404,0.0,3.78894180059,13.2606059349,4.81578647584,0.0,4.81578647584
 10/31  14:00:00,33.2666099687,2.92778000011,13.4364633868,0.0,3.78894180059,13.1134247809,4.23738820233,0.0,4.23738820233
 10/31  15:00:00,35.7702063813,3.09266457016,14.4101657761,0.0,4.71240779196,13.5549682428,4.81578647584,0.0,4.81578647584
 10/31  16:00:00,44.8793258791,3.33377474306,15.8278217136,0.0,7.18559832057,18.5321311015,5.58698417386,0.0,5.58698417386
 10/31  17:00:00,51.3937064629,3.33247677995,16.3657439913,0.0,8.38069375907,23.3147919321,7.3221789944,0.0,7.3221789944
 10/31  18:00:00,55.8678758119,3.33421034937,16.0923096371,0.0,10.6415932552,23.1212625696,8.57537525367,0.0,8.57537525367
 10/31  19:00:00,56.6291624572,3.19475186452,15.2838327455,0.0,12.3080778603,20.4854999863,8.18977640466,0.0,8.18977640466
 10/31  20:00:00,54.9894523941,3.00527964524,14.2737157949,0.0,12.456681583,19.8967753704,7.5149784189,0.0,7.5149784189
 10/31  21:00:00,47.9399090629,2.7585179006,12.9344352303,0.0,9.18739968257,17.702556249,6.16538244737,0.0,6.16538244737
 10/31  22:00:00,38.5335947408,2.34963385801,10.8723175124,0.0,5.91811778209,14.0365255879,5.39418474936,0.0,5.39418474936
 10/31  23:00:00,30.030201167,1.91004148542,8.70502538253,0.0,3.54045821811,10.5176760807,3.08059165531,0.0,3.08059165531
 10/31  24:00:00,24.1819622935,1.54221052668,6.92787302345,0.0,2.55330491699,7.80157382632,1.05619769802,0.0,1.05619769802
 11/01  01:00:00,22.0654284052,1.2788027106,5.66347156715,0.0,2.55330491699,7.21284921042,0.671229390408,0.0,0.671229390408
 11/01  02:00:00,20.5302605742,1.06230353623,4.63916521852,0.0,2.55330491699,6.91848690247,0.381571910884,0.0,0.381571910884
 11/01  03:00:00,19.5170943088,0.911392944899,3.92409069837,0.0,2.55330491699,6.7713057485,0.381577203235,0.0,0.381577203235
 11/01  04:00:00,20.8371604399,0.778254753112,3.30080157353,0.0,3.82705111198,7.57405300124,0.671357002595,0.0,0.671357002595
 11/01  05:00:00,25.1158623347,0.736740464098,3.0824052955,0.0,6.02426329834,9.91545327661,2.89418670277,0.0,2.89418670277
 11/01  06:00:00,31.0686537117,0.862048219075,3.5916378375,0.0,6.51253267309,14.7454349813,9.37299348883,0.0,9.37299348883
 11/01  07:00:00,31.6502468829,0.927039602198,3.86760699032,0.0,6.01364874671,18.163451543,9.95361526008,0.0,9.95361526008
 11/01  08:00:00,28.8119658935,1.18719303476,4.39342311719,0.0,4.35151303671,18.8798367041,9.56687630094,0.0,9.56687630094
 11/01  09:00:00,28.1304636016,1.56227388078,6.16047181977,0.0,3.78894180059,16.6187760998,8.40664180808,0.0,8.40664180808
 11/01  10:00:00,29.3260249607,2.23861059983,9.59632316296,0.0,3.78894180059,13.7021493968,7.63315211255,0.0,7.63315211255
 11/01  11:00:00,33.8326511242,2.90644230495,13.2879364675,0.0,3.78894180059,13.8493305508,6.18285893245,0.0,6.18285893245
 11/01  12:00:00,35.7928679001,3.23823182769,15.2268049387,0.0,3.69398621738,13.6338449159,5.40936923639,0.0,5.40936923639
 11/01  13:00:00,37.151174984,3.49430030009,16.6073269481,0.0,3.78894180059,13.2606059349,4.82925196435,0.0,4.82925196435
 11/01  14:00:00,37.9995376462,3.64892534175,17.4482457227,0.0,3.78894180059,13.1134247809,4.2491346923,0.0,4.2491346923
 11/01  15:00:00,39.83049151,3.72352791316,17.8395875618,0.0,4.71240779196,13.5549682428,4.82925196435,0.0,4.82925196435
 11/01  16:00:00,47.3605425478,3.76672291294,17.8760902124,0.0,7.18559832057,18.5321311015,5.60274166041,0.0,5.60274166041
 11/01  17:00:00,52.6928076131,3.58651185093,17.4108100705,0.0,8.38069375907,23.3147919321,7.34309347654,0.0,7.34309347654
 11/01  18:00:00,56.5296407264,3.45190945347,16.6363754475,0.0,10.6415932552,23.1212625696,8.60001423264,0.0,8.60001423264
 11/01  19:00:00,56.1487113557,3.12272227359,14.8754112349,0.0,12.3080778603,20.4854999863,8.21326938461,0.0,8.21326938461
 11/01  20:00:00,53.3526044757,2.77092145486,12.8712260669,0.0,12.456681583,19.8967753704,7.53646590056,0.0,7.53646590056
 11/01  21:00:00,45.6805319323,2.4250488683,11.008527132,0.0,9.18739968257,17.702556249,6.18285893245,0.0,6.18285893245
 11/01  22:00:00,35.9582580005,1.96182975132,8.68478487885,0.0,5.91811778209,14.0365255879,5.40936923639,0.0,5.40936923639
 11/01  23:00:00,27.8670995021,1.57539250216,6.87657270084,0.0,3.54045821811,10.5176760807,3.08890014822,0.0,3.08890014822
 11/01  24:00:00,22.3923739754,1.25217763598,5.42831759607,0.0,2.55330491699,7.80157382632,1.05848969606,0.0,1.05848969606
 11/02  01:00:00,20.7391221526,1.05737853713,4.558589488,0.0,2.55330491699,7.21284921042,0.672372244489,0.0,0.672372244489
 11/02  02:00:00,19.582303662,0.899638178518,3.85387366398,0.0,2.55330491699,6.91848690247,0.381857608126,0.0,0.381857608126
 11/02  03:00:00,18.8235456027,0.786709249277,3.35522568795,0.0,2.55330491699,6.7713057485,0.381862893794,0.0,0.381862893794
 11/02  04:00:00,20.7136395766,0.750843943609,3.20469151978,0.0,3.82705111198,7.57405300124,0.672499697345,0.0,0.672499697345
 11/02  05:00:00,25.2939841825,0.762920548093,3.23434705927,0.0,6.02426329834,9.91545327661,2.90189732095,0.0,2.90189732095
 11/02  06:00:00,30.9630752079,0.837600734127,3.51050681871,0.0,6.51253267309,14.7454349813,9.39982312645,0.0,9.39982312645
 11/02  07:00:00,31.3952505316,0.877186394513,3.66246384669,0.0,6.01364874671,18.163451543,9.98215402391,0.0,9.98215402391
 11/02  08:00:00,29.7556040568,1.33973724211,5.18451707322,0.0,4.35151303671,18.8798367041,9.59427344104,0.0,9.59427344104
 11/02  09:00:00,30.7864651711,1.97053507605,8.40821219398,0.0,3.78894180059,16.6187760998,8.43061430478,0.0,8.43061430478
 11/02  10:00:00,32.9851231484,2.75285715521,12.7411747952,0.0,3.78894180059,13.7021493968,7.65484151432,0.0,7.65484151432
 11/02  11:00:00,36.1009097664,3.19375977984,15.2688776348,0.0,3.78894180059,13.8493305508,6.20026753124,0.0,6.20026753124
 11/02  12:00:00,37.5329259213,3.45796028083,16.7471345068,0.0,3.69398621738,13.6338449159,5.42449474026,0.0,5.42449474026
 11/02  13:00:00,38.5478280888,3.65191219904,17.8463681539,0.0,3.78894180059,13.2606059349,4.84266514702,0.0,4.84266514702
 11/02  14:00:00,39.9835979014,3.89336478066,19.1878665389,0.0,3.78894180059,13.1134247809,4.26083555378,0.0,4.26083555378
 11/02  15:00:00,42.7221455156,4.1091772532,20.3455922272,0.0,4.71240779196,13.5549682428,4.84266514702,0.0,4.84266514702
 11/02  16:00:00,51.1966774309,4.28650933898,21.1924386695,0.0,7.18559832057,18.5321311015,5.618437938,0.0,5.618437938
 11/02  17:00:00,56.1183957773,4.06189471667,20.3610153689,0.0,8.38069375907,23.3147919321,7.36392671771,0.0,7.36392671771
 11/02  18:00:00,59.8155810917,3.92343131154,19.4507939548,0.0,10.6415932552,23.1212625696,8.62455750306,0.0,8.62455750306
 11/02  19:00:00,59.7925670108,3.66401284243,17.9779763211,0.0,12.3080778603,20.4854999863,8.23667110757,0.0,8.23667110757
 11/02  20:00:00,58.142610029,3.46912887228,16.9630242028,0.0,12.456681583,19.8967753704,7.55786991546,0.0,7.55786991546
 11/02  21:00:00,51.1012879296,3.22100653511,15.6333254625,0.0,9.18739968257,17.702556249,6.20026753124,0.0,6.20026753124
 11/02  22:00:00,41.7044950557,2.82749275646,13.5653589289,0.0,5.91811778209,14.0365255879,5.42449474026,0.0,5.42449474026
 11/02  23:00:00,33.7629608284,2.48288834029,11.864938189,0.0,3.54045821811,10.5176760807,3.09717636731,0.0,3.09717636731
 11/02  24:00:00,27.8319776446,2.11130396074,10.0087949405,0.0,2.55330491699,7.80157382632,1.06077279098,0.0,1.06077279098
 11/03  01:00:00,25.8689837502,1.88172197549,8.86410764731,0.0,2.55330491699,7.21284921042,0.673510471945,0.0,0.673510471945
 11/03  02:00:00,24.6148051598,1.72385781963,8.06215552073,0.0,2.55330491699,6.91848690247,0.382142143839,0.0,0.382142143839
 11/03  03:00:00,23.6981847114,1.59528039235,7.42129365361,0.0,2.55330491699,6.7713057485,0.382147421063,0.0,0.382147421063
 11/03  04:00:00,25.6015255509,1.56369134976,7.27973008789,0.0,3.82705111198,7.57405300124,0.673637722951,0.0,0.673637722951
 11/03  05:00:00,30.7249214165,1.66537239985,7.76283244151,0.0,6.02426329834,9.91545327661,2.90957600791,0.0,2.90957600791
