Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/03  06:00:00,37.1932865988,1.86707149065,8.71124745302,0.0,6.51253267309,14.7454349813,9.42654033572,0.0,9.42654033572
 11/03  07:00:00,37.9949995912,1.96480623803,9.17459306282,0.0,6.01364874671,18.163451543,10.0105730477,0.0,10.0105730477
 11/03  08:00:00,36.077412684,2.31016334232,10.5358996002,0.0,4.35151303671,18.8798367041,9.62155563029,0.0,9.62155563029
 11/03  09:00:00,36.012844413,2.73435467424,12.8707718378,0.0,3.78894180059,16.6187760998,8.45448621949,0.0,8.45448621949
 11/03  10:00:00,36.6327876173,3.26796357184,15.8737328475,0.0,3.78894180059,13.7021493968,7.67643991333,0.0,7.67643991333
 11/03  11:00:00,40.0305142618,3.7587615119,18.6334803981,0.0,3.78894180059,13.8493305508,6.21760308834,0.0,6.21760308834
 11/03  12:00:00,41.2257389169,3.99559607028,19.9023117129,0.0,3.69398621738,13.6338449159,5.43955678167,0.0,5.43955678167
 11/03  13:00:00,42.4569650733,4.19010524069,21.2173120968,0.0,3.78894180059,13.2606059349,4.85602205167,0.0,4.85602205167
 11/03  14:00:00,43.6786015237,4.37954717623,22.3966877657,0.0,3.78894180059,13.1134247809,4.27248732167,0.0,4.27248732167
 11/03  15:00:00,44.85742961,4.40751890122,22.1825346737,0.0,4.71240779196,13.5549682428,4.85602205167,0.0,4.85602205167
 11/03  16:00:00,52.0972736658,4.41850641042,21.9610378329,0.0,7.18559832057,18.5321311015,5.63406835834,0.0,5.63406835834
 11/03  17:00:00,57.2696174827,4.23343560464,21.3406961864,0.0,8.38069375907,23.3147919321,7.38467254834,0.0,7.38467254834
 11/03  18:00:00,61.3833648362,4.14380676797,20.7982022428,0.0,10.6415932552,23.1212625696,8.64899779667,0.0,8.64899779667
 11/03  19:00:00,61.0436791776,3.86999762396,19.0231037065,0.0,12.3080778603,20.4854999863,8.25997464334,0.0,8.25997464334
 11/03  20:00:00,59.1193267322,3.66421452751,17.7446552506,0.0,12.456681583,19.8967753704,7.57918412501,0.0,7.57918412501
 11/03  21:00:00,53.0479702425,3.53610484688,17.2649094636,0.0,9.18739968257,17.702556249,6.21760308834,0.0,6.21760308834
 11/03  22:00:00,44.7358250356,3.28665367903,16.1375279862,0.0,5.91811778209,14.0365255879,5.43955678167,0.0,5.43955678167
 11/03  23:00:00,37.0612053677,2.98601207062,14.660058998,0.0,3.54045821811,10.5176760807,3.10541786167,0.0,3.10541786167
 11/03  24:00:00,31.3177076035,2.64171942893,12.9641094312,0.0,2.55330491699,7.80157382632,1.06304630667,0.0,1.06304630667
 11/04  01:00:00,29.9811038359,2.51484652461,12.3431031839,0.0,2.55330491699,7.21284921042,0.674643736208,0.0,0.674643736208
 11/04  02:00:00,28.8047909005,2.39197440271,11.5840246783,0.0,2.55330491699,6.91848690247,0.382425433857,0.0,0.382425433857
 11/04  03:00:00,27.5559714687,2.2354656842,10.638895119,0.0,2.55330491699,6.7713057485,0.382430700866,0.0,0.382430700866
 11/04  04:00:00,29.1044052872,2.15324867022,10.1930525037,0.0,3.82705111198,7.57405300124,0.674770742645,0.0,0.674770742645
 11/04  05:00:00,33.8644399584,2.19169032912,10.3760330541,0.0,6.02426329834,9.91545327661,2.9172204896,0.0,2.9172204896
 11/04  06:00:00,40.6229415695,2.42634605078,11.5816278636,0.0,6.51253267309,14.7454349813,9.45313720375,0.0,9.45313720375
 11/04  07:00:00,41.7115700194,2.59410931181,12.4553897796,0.0,6.01364874671,17.9699221805,10.0388639154,0.0,10.0388639154
 11/04  08:00:00,36.5185195835,2.52595003389,12.2076333768,0.0,3.66783283761,18.1171033345,9.64871478931,0.0,9.64871478931
 11/04  09:00:00,35.7718304379,2.83812415315,13.9724019524,0.0,3.10526160149,15.8560427302,8.47825048276,0.0,8.47825048276
 11/04  10:00:00,35.2411884606,3.19524283187,16.0012679995,0.0,3.10526160149,12.9394160272,7.69794091342,0.0,7.69794091342
 11/04  11:00:00,37.2544780536,3.47288180339,17.5897374671,0.0,3.10526160149,13.0865971812,6.23486046999,0.0,6.23486046999
 11/04  12:00:00,38.3462091445,3.66431254278,18.6372189727,0.0,3.10526160149,12.9394160272,5.45455090015,0.0,5.45455090015
 11/04  13:00:00,37.8264553527,3.65137065356,18.571950532,0.0,3.10526160149,12.4978725653,4.86931872278,0.0,4.86931872278
 11/04  14:00:00,37.0923796792,3.57358845338,18.0628382128,0.0,3.10526160149,12.3506914113,4.2840865454,0.0,4.2840865454
 11/04  15:00:00,37.3321851673,3.46278747941,17.0484352214,0.0,4.02872759285,12.7922348732,4.86931872278,0.0,4.86931872278
 11/04  16:00:00,45.9206771016,3.63566246444,18.0136987834,0.0,6.50191812146,17.7693977319,5.64962829261,0.0,5.64962829261
 11/04  17:00:00,54.9685719696,3.91599474351,19.5506208968,0.0,8.38069375907,23.1212625696,7.40532482474,0.0,7.40532482474
 11/04  18:00:00,59.3595693496,3.86308481952,19.0551287046,0.0,10.6415932552,23.1212625696,8.67332787572,0.0,8.67332787572
 11/04  19:00:00,59.9993290662,3.696119033,18.152632186,0.0,12.3080778603,20.4854999863,8.2831730908,0.0,8.2831730908
 11/04  20:00:00,58.7623896939,3.56058900732,17.4913437326,0.0,12.456681583,19.8967753704,7.6004022172,0.0,7.6004022172
 11/04  21:00:00,51.9720437904,3.3568482129,16.3682396454,0.0,9.18739968257,17.702556249,6.23486046999,0.0,6.23486046999
 11/04  22:00:00,43.5461749783,3.09649904906,15.1380325589,0.0,5.91811778209,14.0365255879,5.45455090015,0.0,5.45455090015
 11/04  23:00:00,35.6541353808,2.76187151696,13.4771295648,0.0,3.54045821811,10.5176760807,3.11362219065,0.0,3.11362219065
 11/04  24:00:00,29.7801680743,2.40415944806,11.6641298829,0.0,2.55330491699,7.80157382632,1.06530956983,0.0,1.06530956983
 11/05  01:00:00,28.3553163908,2.26098938106,10.9711728823,0.0,2.55330491699,7.21284921042,0.675771702164,0.0,0.675771702164
 11/05  02:00:00,27.5644198111,2.17570855619,10.5599194355,0.0,2.55330491699,6.91848690247,0.382707394379,0.0,0.382707394379
 11/05  03:00:00,26.9075307231,2.08867340718,10.1372466505,0.0,2.55330491699,6.7713057485,0.382712649394,0.0,0.382712649394
 11/05  04:00:00,28.8849520743,2.07193015766,10.0549178034,0.0,3.82705111198,7.57405300124,0.675898421131,0.0,0.675898421131
 11/05  05:00:00,33.9854297285,2.16811224629,10.520600907,0.0,6.02426329834,9.91545327661,2.92482850211,0.0,2.92482850211
 11/05  06:00:00,40.549879728,2.38096062333,11.5539514496,0.0,6.51253267309,14.7454349813,9.47960585332,0.0,9.47960585332
 11/05  07:00:00,40.592521288,2.40763656083,11.5228137992,0.0,6.01364874671,17.9699221805,10.0670182489,0.0,10.0670182489
 11/05  08:00:00,34.3966110318,2.19782146797,10.413853391,0.0,3.66783283761,18.1171033345,9.67574287518,0.0,9.67574287518
 11/05  09:00:00,32.0664472842,2.28392050265,10.8212224492,0.0,3.10526160149,15.8560427302,8.50190005704,0.0,8.50190005704
 11/05  10:00:00,30.7588812781,2.54817912893,12.1660245199,0.0,3.10526160149,12.9394160272,7.71933814727,0.0,7.71933814727
 11/05  11:00:00,32.6504680836,2.82233644069,13.6362728598,0.0,3.10526160149,13.0865971812,6.25203456558,0.0,6.25203456558
 11/05  12:00:00,35.3074120624,3.27127104568,15.9914633877,0.0,3.10526160149,12.9394160272,5.46947265534,0.0,5.46947265534
 11/05  13:00:00,35.4952735966,3.34722221798,16.5449172116,0.0,3.10526160149,12.4978725653,4.88255122266,0.0,4.88255122266
 11/05  14:00:00,36.7860983758,3.58018441117,17.7499609515,0.0,3.10526160149,12.3506914113,4.29562978998,0.0,4.29562978998
 11/05  15:00:00,39.1910591238,3.73470142419,18.6353952331,0.0,4.02872759285,12.7922348732,4.88255122266,0.0,4.88255122266
 11/05  16:00:00,48.3023120276,3.99595580216,20.0350403716,0.0,6.50191812146,17.7693977319,5.6651131329,0.0,5.6651131329
 11/05  17:00:00,56.2816358852,4.11913891542,20.6605406406,0.0,8.38069375907,23.1212625696,7.42587743094,0.0,7.42587743094
 11/05  18:00:00,60.0133518884,3.96442242181,19.6075736411,0.0,10.6415932552,23.1212625696,8.69754053508,0.0,8.69754053508
 11/05  19:00:00,59.2348480048,3.59983391433,17.4844362432,0.0,12.3080778603,20.4854999863,8.30625957996,0.0,8.30625957996
 11/05  20:00:00,56.7064982878,3.29519543536,15.7008458984,0.0,12.456681583,19.8967753704,7.6215179085,0.0,7.6215179085
 11/05  21:00:00,49.0701905231,2.96072636004,13.862508231,0.0,9.18739968257,17.702556249,6.25203456558,0.0,6.25203456558
 11/05  22:00:00,39.0491836926,2.45694921192,11.2805911103,0.0,5.91811778209,14.0365255879,5.46947265534,0.0,5.46947265534
 11/05  23:00:00,30.5255573949,2.00520556575,9.10521753008,0.0,3.54045821811,10.5176760807,3.12178692462,0.0,3.12178692462
 11/05  24:00:00,24.8032841792,1.6498934903,7.44151194549,0.0,2.55330491699,7.80157382632,1.06756191024,0.0,1.06756191024
 11/06  01:00:00,23.7163049977,1.46749019016,6.53693606416,0.0,2.55330491699,7.80157382632,1.06887628536,0.0,1.06887628536
 11/06  02:00:00,22.2814383445,1.31824925564,5.84003496145,0.0,2.55330491699,7.21284921042,0.677055122722,0.0,0.677055122722
 11/06  03:00:00,21.3946591138,1.20943148671,5.35643580759,0.0,2.55330491699,6.91848690247,0.383023630569,0.0,0.383023630569
 11/06  04:00:00,20.5196257574,1.08146111257,4.75655397931,0.0,2.55330491699,6.7713057485,0.383027207501,0.0,0.383027207501
 11/06  05:00:00,21.9084700901,0.963763647558,4.18660232929,0.0,3.82705111198,7.57405300124,0.677141377705,0.0,0.677141377705
 11/06  06:00:00,26.5554254043,0.987764485009,4.27094434417,0.0,6.02426329834,9.91545327661,2.9328141477,0.0,2.9328141477
 11/06  07:00:00,30.0071136135,1.1449473541,4.92569860432,0.0,6.51253267309,14.7454349813,9.50609493556,0.0,9.50609493556
 11/06  08:00:00,31.1707629841,1.32297124912,5.67069144459,0.0,6.01364874671,18.163451543,10.0950294731,0.0,10.0950294731
 11/06  09:00:00,32.0412315249,1.719228742,7.09065304143,0.0,4.35151303671,18.8798367041,9.70263189862,0.0,9.70263189862
 11/06  10:00:00,31.8251554489,2.14459054081,9.27284700709,0.0,3.78894180059,16.6187760998,8.52542793887,0.0,8.52542793887
 11/06  11:00:00,33.0342674056,2.7874874489,12.7556887587,0.0,3.78894180059,13.7021493968,7.74062527831,0.0,7.74062527831
 11/06  12:00:00,35.7072086485,3.16881635395,14.9001199428,0.0,3.78894180059,13.8493305508,6.26912028917,0.0,6.26912028917
 11/06  13:00:00,36.594347803,3.3526023118,15.9139143575,0.0,3.69398621738,13.6338449159,5.4843176283,0.0,5.4843176283
 11/06  14:00:00,36.984295486,3.46040380806,16.4743439422,0.0,3.78894180059,13.2606059349,4.89571563264,0.0,4.89571563264
 11/06  15:00:00,37.2485097334,3.53961209922,16.8065310524,0.0,3.78894180059,13.1134247809,4.30711363699,0.0,4.30711363699
 11/06  16:00:00,39.4589337958,3.66179081904,17.5297669416,0.0,4.71240779196,13.5549682428,4.89571563264,0.0,4.89571563264
 11/06  17:00:00,47.379973316,3.72669523178,17.9355486618,0.0,7.18559832057,18.5321311015,5.68051829352,0.0,5.68051829352
 11/06  18:00:00,54.19988816,3.36793885132,16.457963617,0.0,8.38069375907,23.3147919321,7.44632428049,0.0,7.44632428049
 11/06  19:00:00,57.8300674543,3.23453794057,15.4756736883,0.0,10.6415932552,23.1212625696,8.72162860441,0.0,8.72162860441
 11/06  20:00:00,54.368280385,2.8884954306,13.3292071072,0.0,12.3080778603,20.4854999863,8.32922727397,0.0,8.32922727397
 11/06  21:00:00,51.8408989923,2.57207807569,11.5583639626,0.0,12.456681583,19.8967753704,7.6425249457,0.0,7.6425249457
 11/06  22:00:00,44.8332533522,2.31131072242,10.2749866977,0.0,9.18739968257,17.702556249,6.26912028917,0.0,6.26912028917
 11/06  23:00:00,35.9575498096,1.96266196024,8.68324447898,0.0,5.91811778209,14.0365255879,5.4843176283,0.0,5.4843176283
 11/06  24:00:00,27.8841903005,1.57774091573,6.89131508573,0.0,3.54045821811,10.5176760807,3.12990964567,0.0,3.12990964567
 11/07  01:00:00,22.2986800764,1.23717124461,5.34963008843,0.0,2.55330491699,7.80157382632,1.07110877065,0.0,1.07110877065
 11/07  02:00:00,20.61524732,1.03664395658,4.45544923602,0.0,2.55330491699,7.21284921042,0.67817100698,0.0,0.67817100698
 11/07  03:00:00,19.5317057101,0.890887666649,3.81202622398,0.0,2.55330491699,6.91848690247,0.383302568397,0.0,0.383302568397
 11/07  04:00:00,18.8509709235,0.789666946449,3.37969331153,0.0,2.55330491699,6.7713057485,0.383306132762,0.0,0.383306132762
 11/07  05:00:00,20.4444658835,0.702144959458,2.98421681076,0.0,3.82705111198,7.57405300124,0.678256960091,0.0,0.678256960091
 11/07  06:00:00,25.0973904666,0.726713793534,3.07396009796,0.0,6.02426329834,9.91545327661,2.94034068861,0.0,2.94034068861
 11/07  07:00:00,29.1042755274,0.980397972877,4.1874098994,0.0,6.51253267309,14.7454349813,9.53228261657,0.0,9.53228261657
 11/07  08:00:00,31.9515107916,1.46000985895,6.31440064222,0.0,6.01364874671,18.163451543,10.1228857451,0.0,10.1228857451
 11/07  09:00:00,35.4206614433,2.26971241051,9.91959929124,0.0,4.35151303671,18.8798367041,9.72937386674,0.0,9.72937386674
 11/07  10:00:00,36.5398633885,2.88971287067,13.2424326168,0.0,3.78894180059,16.6187760998,8.54882716039,0.0,8.54882716039
 11/07  11:00:00,36.1597450273,3.25892438556,15.4097294438,0.0,3.78894180059,13.7021493968,7.76179600253,0.0,7.76179600253
 11/07  12:00:00,37.9986326757,3.50552494589,16.854835378,0.0,3.78894180059,13.8493305508,6.28611258098,0.0,6.28611258098
 11/07  13:00:00,38.8953592647,3.68327145059,17.8842566804,0.0,3.69398621738,13.6338449159,5.49908142282,0.0,5.49908142282
 11/07  14:00:00,39.8149451046,3.85015194295,18.9152454259,0.0,3.78894180059,13.2606059349,4.9088080542,0.0,4.9088080542
 11/07  15:00:00,40.44683707,3.97482577017,19.5696447181,0.0,3.78894180059,13.1134247809,4.31853468558,0.0,4.31853468558
 11/07  16:00:00,42.6793596075,4.12112486341,20.290858709,0.0,4.71240779196,13.5549682428,4.9088080542,0.0,4.9088080542
 11/07  17:00:00,50.5935079557,4.22012462105,20.6556539122,0.0,7.18559832057,18.5321311015,5.69583921236,0.0,5.69583921236
 11/07  18:00:00,56.7600115578,3.80523947798,18.5807863882,0.0,8.38069375907,23.3147919321,7.46665931823,0.0,7.46665931823
 11/07  19:00:00,59.857405245,3.58568566693,17.1518637526,0.0,10.6415932552,23.1212625696,8.74558495024,0.0,8.74558495024
 11/07  20:00:00,57.4890066683,3.35360721521,15.9848216059,0.0,12.3080778603,20.4854999863,8.35206937116,0.0,8.35206937116
 11/07  21:00:00,55.7145085906,3.14136496132,14.8626866753,0.0,12.456681583,19.8967753704,7.66341710777,0.0,7.66341710777
 11/07  22:00:00,48.7984581526,2.91782832873,13.6336738918,0.0,9.18739968257,17.702556249,6.28611258098,0.0,6.28611258098
 11/07  23:00:00,40.0751520074,2.6119162973,12.1515923398,0.0,5.91811778209,14.0365255879,5.49908142282,0.0,5.49908142282
 11/07  24:00:00,31.7450800355,2.2053278023,10.1246179341,0.0,3.54045821811,10.5176760807,3.13798794834,0.0,3.13798794834
 11/08  01:00:00,25.5869765213,1.79032738848,8.08477038949,0.0,2.55330491699,7.80157382632,1.07332863775,0.0,1.07332863775
 11/08  02:00:00,23.554537968,1.54313790736,6.88824593316,0.0,2.55330491699,7.21284921042,0.679280542234,0.0,0.679280542234
 11/08  03:00:00,22.0990852518,1.33753022527,5.93276320706,0.0,2.55330491699,6.91848690247,0.383579915662,0.0,0.383579915662
 11/08  04:00:00,20.9412334045,1.1584496771,5.10117306186,0.0,2.55330491699,6.7713057485,0.383583466265,0.0,0.383583466265
 11/08  05:00:00,22.314674713,1.03814318534,4.51842741445,0.0,3.82705111198,7.57405300124,0.679366164641,0.0,0.679366164641
 11/08  06:00:00,26.9231895449,1.05546396942,4.57100900033,0.0,6.02426329834,9.91545327661,2.94782390254,0.0,2.94782390254
 11/08  07:00:00,30.5752167804,1.24420075452,5.39454837083,0.0,6.51253267309,14.7454349813,9.55831864253,0.0,9.55831864253
 11/08  08:00:00,32.1836690922,1.4987877158,6.507781086,0.0,6.01364874671,18.163451543,10.1505806011,0.0,10.1505806011
 11/08  09:00:00,34.8855138639,2.20399607043,9.45016805192,0.0,4.35151303671,18.8798367041,9.7559608753,0.0,9.7559608753
 11/08  10:00:00,36.60715992,2.92049453235,13.2789474866,0.0,3.78894180059,16.6187760998,8.57209079229,0.0,8.57209079229
 11/08  11:00:00,36.7646159477,3.35708997301,15.9164347768,0.0,3.78894180059,13.7021493968,7.78284405044,0.0,7.78284405044
 11/08  12:00:00,38.6421279688,3.58950523356,17.4143503834,0.0,3.78894180059,13.8493305508,6.30300640891,0.0,6.30300640891
 11/08  13:00:00,40.1878620003,3.83556566537,19.0244652012,0.0,3.69398621738,13.6338449159,5.51375966676,0.0,5.51375966676
 11/08  14:00:00,41.3087270221,4.05615823987,20.2030210465,0.0,3.78894180059,13.2606059349,4.92182461015,0.0,4.92182461015
 11/08  15:00:00,41.9383718923,4.18312328933,20.8528820211,0.0,3.78894180059,13.1134247809,4.32988955353,0.0,4.32988955353
 11/08  16:00:00,43.0976440014,4.16826818531,20.661999781,0.0,4.71240779196,13.5549682428,4.92182461015,0.0,4.92182461015
 11/08  17:00:00,49.1869856511,4.01908384766,19.450172381,0.0,7.18559832057,18.5321311015,5.7110713523,0.0,5.7110713523
 11/08  18:00:00,55.8652512186,3.65006123705,17.8412042898,0.0,8.38069375907,23.3147919321,7.48687652214,0.0,7.48687652214
 11/08  19:00:00,59.9827183735,3.57146631019,17.2913962379,0.0,10.6415932552,23.1212625696,8.76940247814,0.0,8.76940247814
 11/08  20:00:00,57.8107051107,3.37768088387,16.2824463797,0.0,12.3080778603,20.4854999863,8.37477910706,0.0,8.37477910706
 11/08  21:00:00,56.1103681827,3.17756698149,15.2223442472,0.0,12.456681583,19.8967753704,7.68418820768,0.0,7.68418820768
 11/08  22:00:00,49.238371678,2.94599401501,14.045421731,0.0,9.18739968257,17.702556249,6.30300640891,0.0,6.30300640891
 11/08  23:00:00,40.1190811533,2.58274522513,12.2246925578,0.0,5.91811778209,14.0365255879,5.51375966676,0.0,5.51375966676
 11/08  24:00:00,32.0761565126,2.21881887791,10.4422033357,0.0,3.54045821811,10.5176760807,3.1460194403,0.0,3.1460194403
 11/09  01:00:00,26.3141959384,1.87059455718,8.73172263787,0.0,2.55330491699,7.80157382632,1.07553522996,0.0,1.07553522996
 11/09  02:00:00,24.5469659239,1.67073881297,7.75307298345,0.0,2.55330491699,7.21284921042,0.680383400055,0.0,0.680383400055
 11/09  03:00:00,23.302097949,1.51049905217,6.96280707738,0.0,2.55330491699,6.91848690247,0.383855590252,0.0,0.383855590252
 11/09  04:00:00,21.3184908724,1.2212332665,5.41564694041,0.0,2.55330491699,6.7713057485,0.383859125898,0.0,0.383859125898
 11/09  05:00:00,22.3040081106,1.04256983817,4.50333415917,0.0,3.82705111198,7.57405300124,0.68046866291,0.0,0.68046866291
 11/09  06:00:00,26.847499515,1.04800571967,4.50277722022,0.0,6.02426329834,9.91545327661,2.95526157304,0.0,2.95526157304
 11/09  07:00:00,30.6083003158,1.25605690232,5.41577575838,0.0,6.51253267309,14.7454349813,9.58419530258,0.0,9.58419530258
 11/09  08:00:00,33.5908924357,1.74338076134,7.67041138393,0.0,6.01364874671,18.163451543,10.1781058393,0.0,10.1781058393
 11/09  09:00:00,37.9263409466,2.636506082,12.0584851231,0.0,4.35151303671,18.8798367041,9.78238505081,0.0,9.78238505081
 11/09  10:00:00,37.5150467006,2.98657152468,14.1207572749,0.0,3.78894180059,16.6187760998,8.59521194529,0.0,8.59521194529
 11/09  11:00:00,36.5249787785,3.30279724128,15.7310903393,0.0,3.78894180059,13.7021493968,7.80376318886,0.0,7.80376318886
 11/09  12:00:00,38.0660890062,3.53707160884,16.8907450455,0.0,3.78894180059,13.8493305508,6.31979677001,0.0,6.31979677001
 11/09  13:00:00,38.9265493466,3.73778838154,17.8609298314,0.0,3.69398621738,13.6338449159,5.52834801328,0.0,5.52834801328
 11/09  14:00:00,39.9770083303,3.93516738531,18.9922932092,0.0,3.78894180059,13.2606059349,4.93476144574,0.0,4.93476144574
 11/09  15:00:00,40.6051321958,4.03194984968,19.6708157643,0.0,3.78894180059,13.1134247809,4.3411748782,0.0,4.3411748782
 11/09  16:00:00,41.7374736185,3.98639563282,19.4837019506,0.0,4.71240779196,13.5549682428,4.93476144574,0.0,4.93476144574
 11/09  17:00:00,47.4088785119,3.80678868094,17.8843604085,0.0,7.18559832057,18.5321311015,5.72621020246,0.0,5.72621020246
 11/09  18:00:00,54.2556696507,3.47896431911,16.40271964,0.0,8.38069375907,23.3147919321,7.50696990509,0.0,7.50696990509
 11/09  19:00:00,58.9989722691,3.47576687696,16.4033495667,0.0,10.6415932552,23.1212625696,8.79307413476,0.0,8.79307413476
 11/09  20:00:00,57.0871046192,3.31112822056,15.6253985514,0.0,12.3080778603,20.4854999863,8.3973497564,0.0,8.3973497564
 11/09  21:00:00,55.9400673934,3.18693009837,15.0426803411,0.0,12.456681583,19.8967753704,7.70483209427,0.0,7.70483209427
 11/09  22:00:00,49.6620398851,3.04308720202,14.3719967511,0.0,9.18739968257,17.702556249,6.31979677001,0.0,6.31979677001
 11/09  23:00:00,41.0134222581,2.74287092253,12.9589079652,0.0,5.91811778209,14.0365255879,5.52834801328,0.0,5.52834801328
 11/09  24:00:00,33.7043884527,2.47979958039,11.8094545733,0.0,3.54045821811,10.5176760807,3.15400174312,0.0,3.15400174312
 11/10  01:00:00,28.6894984688,2.24139132386,10.7362284016,0.0,2.55330491699,7.80157382632,1.07772789448,0.0,1.07772789448
 11/10  02:00:00,26.8744621954,2.04238801235,9.70892005559,0.0,2.55330491699,7.21284921042,0.681479253982,0.0,0.681479253982
 11/10  03:00:00,24.9601580878,1.78962744957,8.34173881879,0.0,2.55330491699,6.91848690247,0.384129510552,0.0,0.384129510552
 11/10  04:00:00,23.7318700961,1.6122116178,7.43804781279,0.0,2.55330491699,6.7713057485,0.384133030045,0.0,0.384133030045
 11/10  05:00:00,25.6008632926,1.57443769684,7.2683214825,0.0,3.82705111198,7.57405300124,0.681564128437,0.0,0.681564128437
 11/10  06:00:00,30.0679218655,1.57885549419,7.19234979622,0.0,6.02426329834,9.91545327661,2.96265149714,0.0,2.96265149714
 11/10  07:00:00,33.1922713981,1.69001807868,7.56578566432,0.0,6.51253267309,14.7454349813,9.60990493309,0.0,9.60990493309
 11/10  08:00:00,35.7555211562,2.08362679602,9.49479406973,0.0,6.01364874671,18.163451543,10.2054533085,0.0,10.2054533085
 11/10  09:00:00,39.308851113,2.85151761698,13.2259837545,0.0,4.35151303671,18.8798367041,9.80863856798,0.0,9.80863856798
 11/10  10:00:00,39.6051731434,3.33625741672,15.8611978256,0.0,3.78894180059,16.6187760998,8.61818377225,0.0,8.61818377225
 11/10  11:00:00,39.1271516916,3.70084041385,17.9352200799,0.0,3.78894180059,13.7021493968,7.82454722277,0.0,7.82454722277
 11/10  12:00:00,40.8339864905,3.94697640728,19.2487377314,0.0,3.78894180059,13.8493305508,6.33647869196,0.0,6.33647869196
 11/10  13:00:00,41.5224822763,4.12109154344,20.0735595992,0.0,3.69398621738,13.6338449159,5.5428421422,0.0,5.5428421422
 11/10  14:00:00,43.182501012,4.36448438315,21.7684688931,0.0,3.78894180059,13.2606059349,4.94761472987,0.0,4.94761472987
 11/10  15:00:00,44.3418303763,4.52760664474,22.9118571497,0.0,3.78894180059,13.1134247809,4.35238731755,0.0,4.35238731755
 11/10  16:00:00,44.9245353072,4.4391584664,22.2180008057,0.0,4.71240779196,13.5549682428,4.94761472987,0.0,4.94761472987
 11/10  17:00:00,51.22711643,4.30471560348,21.204671404,0.0,7.18559832057,18.5321311015,5.74125127964,0.0,5.74125127964
 11/10  18:00:00,58.2174279313,3.98742565852,19.8560165811,0.0,8.38069375907,23.3147919321,7.52693351661,0.0,7.52693351661
 11/10  19:00:00,62.1507897102,3.88847470198,19.1424591827,0.0,10.6415932552,23.1212625696,8.81659290998,0.0,8.81659290998
 11/10  20:00:00,59.3595349016,3.5987753445,17.6101817099,0.0,12.3080778603,20.4854999863,8.4197746351,0.0,8.4197746351
 11/10  21:00:00,56.3126492139,3.23661289943,15.3655793605,0.0,12.456681583,19.8967753704,7.72534265405,0.0,7.72534265405
 11/10  22:00:00,48.1179466668,2.8434300684,13.0275606663,0.0,9.18739968257,17.702556249,6.33647869196,0.0,6.33647869196
 11/10  23:00:00,38.3119516845,2.36152537558,10.6387829386,0.0,5.91811778209,14.0365255879,5.5428421422,0.0,5.5428421422
 11/10  24:00:00,29.4468620798,1.86076985993,8.17095792086,0.0,3.54045821811,10.5176760807,3.1619324929,0.0,3.1619324929
 11/11  01:00:00,22.8104734674,1.35051662817,5.74807809582,0.0,2.55330491699,7.80157382632,1.0799059826,0.0,1.0799059826
 11/11  02:00:00,19.8843287905,0.932552343183,3.82862231983,0.0,2.55330491699,7.21284921042,0.682567779625,0.0,0.682567779625
 11/11  03:00:00,18.0561372905,0.646577464074,2.58076800693,0.0,2.55330491699,6.91848690247,0.384401595463,0.0,0.384401595463
 11/11  04:00:00,17.0369870217,0.477684661623,1.87769169455,0.0,2.55330491699,6.7713057485,0.384405097609,0.0,0.384405097609
 11/11  05:00:00,18.7261125176,0.401570669247,1.56643773509,0.0,3.82705111198,7.57405300124,0.68265223684,0.0,0.68265223684
 11/11  06:00:00,23.1688005165,0.386753950988,1.48532999039,0.0,6.02426329834,9.91545327661,2.96999148604,0.0,2.96999148604
 11/11  07:00:00,25.8070924048,0.3975061728,1.47311857694,0.0,6.51253267309,14.7454349813,9.63543991992,0.0,9.63543991992
 11/11  08:00:00,25.9235647148,0.419708026125,1.52028576075,0.0,6.01364874671,17.9699221805,10.2326149099,0.0,10.2326149099
 11/11  09:00:00,23.7094349505,0.415280463836,1.50921831389,0.0,3.66783283761,18.1171033345,9.83471365211,0.0,9.83471365211
 11/11  10:00:00,22.3010219042,0.687004104359,2.65271346749,0.0,3.10526160149,15.8560427302,8.6409994703,0.0,8.6409994703
 11/11  11:00:00,21.3064484749,1.04371739,4.21805345562,0.0,3.10526160149,12.9394160272,7.84518999719,0.0,7.84518999719
 11/11  12:00:00,22.9227388613,1.31773831811,5.41314176012,0.0,3.10526160149,13.0865971812,6.35304723459,0.0,6.35304723459
 11/11  13:00:00,24.1956463169,1.57176925771,6.57919943008,0.0,3.10526160149,12.9394160272,5.5572377612,0.0,5.5572377612
 11/11  14:00:00,24.7615458403,1.72935654599,7.42905512725,0.0,3.10526160149,12.4978725653,4.96038065616,0.0,4.96038065616
 11/11  15:00:00,24.7483982469,1.73814668668,7.55429854714,0.0,3.10526160149,12.3506914113,4.36352355112,0.0,4.36352355112
 11/11  16:00:00,25.9927139514,1.71515504524,7.45659643975,0.0,4.02872759285,12.7922348732,4.96038065616,0.0,4.96038065616
 11/11  17:00:00,33.3018406643,1.68697183696,7.34355297354,0.0,6.50191812146,17.7693977319,5.75619012955,0.0,5.75619012955
 11/11  18:00:00,43.3402468586,1.72727076884,7.43251976049,0.0,8.38069375907,23.1212625696,7.54676144467,0.0,7.54676144467
 11/11  19:00:00,47.8094413716,1.66882241513,7.02076313107,0.0,10.6415932552,23.1212625696,8.83995183893,0.0,8.83995183893
 11/11  20:00:00,45.4319300533,1.43357043555,5.84778177057,0.0,12.3080778603,20.4854999863,8.44204710223,0.0,8.44204710223
 11/11  21:00:00,43.8029621417,1.22159856271,4.87090662495,0.0,12.456681583,19.8967753704,7.74571381302,0.0,7.74571381302
 11/11  22:00:00,37.2849408519,1.02111888659,4.01686603324,0.0,9.18739968257,17.702556249,6.35304723459,0.0,6.35304723459
 11/11  23:00:00,28.9153893735,0.737642204059,2.86610379904,0.0,5.91811778209,14.0365255879,5.5572377612,0.0,5.5572377612
 11/11  24:00:00,21.7554592432,0.484045505995,1.85627943819,0.0,3.54045821811,10.5176760807,3.16980934103,0.0,3.16980934103
 11/12  01:00:00,17.2256104985,0.315836429032,1.19789532609,0.0,2.55330491699,7.80157382632,1.08206884991,0.0,1.08206884991
 11/12  02:00:00,16.2403616518,0.235345494814,0.881862029546,0.0,2.55330491699,7.21284921042,0.683648654751,0.0,0.683648654751
 11/12  03:00:00,15.6012797293,0.165134316971,0.607353592895,0.0,2.55330491699,6.91848690247,0.384671764429,0.0,0.384671764429
 11/12  04:00:00,15.2390137741,0.12046990249,0.436933206101,0.0,2.55330491699,6.7713057485,0.384675248034,0.0,0.384675248034
 11/12  05:00:00,17.2052910528,0.0976050562978,0.349581883265,0.0,3.82705111198,7.57405300124,0.683732665915,0.0,0.683732665915
 11/12  06:00:00,21.7570726697,0.101499740788,0.358856353804,0.0,6.02426329834,9.91545327661,2.97727936572,0.0,2.97727936572
 11/12  07:00:00,25.4967221086,0.147304801223,0.520116318929,0.0,6.51253267309,14.7454349813,9.66079270067,0.0,9.66079270067
 11/12  08:00:00,24.809026996,0.181286207701,0.644169860352,0.0,6.01364874671,17.9699221805,10.2595826,0.0,10.2595826
 11/12  09:00:00,22.4885825251,0.153329735752,0.550316616521,0.0,3.66783283761,18.1171033345,9.86060258129,0.0,9.86060258129
 11/12  10:00:00,19.9980513074,0.220144658881,0.816602316226,0.0,3.10526160149,15.8560427302,8.66365228278,0.0,8.66365228278
 11/12  11:00:00,17.899007807,0.378211575417,1.47611860238,0.0,3.10526160149,12.9394160272,7.86568539895,0.0,7.86568539895
 11/12  12:00:00,19.5059453278,0.657812623588,2.65627392112,0.0,3.10526160149,13.0865971812,6.36949749126,0.0,6.36949749126
 11/12  13:00:00,19.5794693967,0.692062358837,2.84272940883,0.0,3.10526160149,12.9394160272,5.57153060716,0.0,5.57153060716
 11/12  14:00:00,19.3597869021,0.723899965898,3.03275276913,0.0,3.10526160149,12.4978725653,4.97305544409,0.0,4.97305544409
 11/12  15:00:00,19.1811751607,0.712321176701,3.01290097094,0.0,3.10526160149,12.3506914113,4.37458028101,0.0,4.37458028101
 11/12  16:00:00,20.1922898996,0.653175320257,2.71815211294,0.0,4.02872759285,12.7922348732,4.97305544409,0.0,4.97305544409
 11/12  17:00:00,27.7436680979,0.67939059179,2.79296165235,0.0,6.50191812146,17.7693977319,5.77102232819,0.0,5.77102232819
 11/12  18:00:00,37.9331451196,0.746819390273,3.00586940012,0.0,8.38069375907,23.1212625696,7.56644781741,0.0,7.56644781741
 11/12  19:00:00,42.7654965042,0.742397176022,2.90324350271,0.0,10.6415932552,23.1212625696,8.86314400408,0.0,8.86314400408
 11/12  20:00:00,41.2107799324,0.634325394004,2.42587669121,0.0,12.3080778603,20.4854999863,8.46416056203,0.0,8.46416056203
 11/12  21:00:00,40.1697877928,0.518977325669,1.94035351309,0.0,12.456681583,19.8967753704,7.76593953844,0.0,7.76593953844
 11/12  22:00:00,34.2082664716,0.417662323507,1.54364821603,0.0,9.18739968257,17.702556249,6.36949749126,0.0,6.36949749126
 11/12  23:00:00,26.5719521635,0.270415362008,0.989893431167,0.0,5.91811778209,14.0365255879,5.57153060716,0.0,5.57153060716
 11/12  24:00:00,20.0652694973,0.140484837923,0.509650360371,0.0,3.54045821811,10.5176760807,3.17762995486,0.0,3.17762995486
 11/13  01:00:00,16.041567074,0.0717335965276,0.257954734086,0.0,2.55330491699,7.80157382632,1.08421585647,0.0,1.08421585647
 11/13  02:00:00,15.3374486985,0.0469217503943,0.167372820652,0.0,2.55330491699,7.21284921042,0.68472155939,0.0,0.68472155939
 11/13  03:00:00,14.9546509792,0.02777788362,0.0980812761009,0.0,2.55330491699,6.91848690247,0.384939937461,0.0,0.384939937461
 11/13  04:00:00,14.7380663401,0.0187181982132,0.0377374763913,0.0,2.55330491699,6.7713057485,0.48419841309,0.0992550117589,0.384943401332
 11/13  05:00:00,16.8349720923,0.0576888838217,0.0191790952097,0.0,3.82705111198,7.57405300124,1.32429004669,0.639484950964,0.684805095725
 11/13  06:00:00,21.4371083472,0.103739925787,0.0366518462236,0.0,6.02426329834,9.91545327661,4.11897916368,1.13446618606,2.98451297761
 11/13  07:00:00,25.1011956614,0.137449197879,0.134445475128,0.0,6.51253267309,14.7454349813,10.8740191354,1.18806336841,9.68595576695
 11/13  08:00:00,24.6515572292,0.149258236971,0.325198701813,0.0,6.01364874671,18.163451543,10.9269059055,0.640557513054,10.2863483924
 11/13  09:00:00,24.7962370592,0.51414242277,1.0507448949,0.0,4.35151303671,18.8798367041,10.1450556944,0.258758005668,9.88629768876
 11/13  10:00:00,23.8070126652,0.821437195573,2.57785756862,0.0,3.78894180059,16.6187760998,8.70143775034,0.0153022490659,8.68613550127
 11/13  11:00:00,23.0090871475,1.18346310445,4.33453284515,0.0,3.78894180059,13.7021493968,7.88602735853,0.0,7.88602735853
 11/13  12:00:00,25.308990035,1.53635648766,6.13436119556,0.0,3.78894180059,13.8493305508,6.3858245904,0.0,6.3858245904
 11/13  13:00:00,26.2883685445,1.73351441199,7.22702299877,0.0,3.69398621738,13.6338449159,5.5857164474,0.0,5.5857164474
 11/13  14:00:00,26.073952265,1.73120020327,7.29320432589,0.0,3.78894180059,13.2606059349,4.98563534015,0.0,4.98563534015
 11/13  15:00:00,25.9373012007,1.73708019532,7.29785442363,0.0,3.78894180059,13.1134247809,4.38555423289,0.0,4.38555423289
 11/13  16:00:00,27.2317113331,1.7292582554,7.23507704258,0.0,4.71240779196,13.5549682428,4.98563534015,0.0,4.98563534015
 11/13  17:00:00,35.1939962551,1.83351143425,7.6427553984,0.0,7.18559832057,18.5321311015,5.78574348315,0.0,5.78574348315
 11/13  18:00:00,44.4074444327,1.65225903361,7.4883663741,0.0,8.38069375907,23.3147919321,7.58598680491,0.0,7.58598680491
 11/13  19:00:00,48.2860384768,1.67395050973,7.4922321416,0.0,10.6415932552,23.1212625696,8.88616253729,0.0,8.88616253729
 11/13  20:00:00,46.300793484,1.51034519605,6.63987044076,0.0,12.3080778603,20.4854999863,8.48610846579,0.0,8.48610846579
 11/13  21:00:00,45.2389169105,1.40186460005,6.12659535643,0.0,12.456681583,19.8967753704,7.78601384066,0.0,7.78601384066
 11/13  22:00:00,39.0898693578,1.28057332724,5.5623400985,0.0,9.18739968257,17.702556249,6.3858245904,0.0,6.3858245904
 11/13  23:00:00,30.9844276142,1.0653368693,4.60744737451,0.0,5.91811778209,14.0365255879,5.5857164474,0.0,5.5857164474
 11/13  24:00:00,24.087389528,0.876807029083,3.79544819983,0.0,3.54045821811,10.5176760807,3.18539201839,0.0,3.18539201839
 11/14  01:00:00,19.5137737916,0.713366052217,3.08852899602,0.0,2.55330491699,7.80157382632,1.086346367,0.0,1.086346367
 11/14  02:00:00,18.4453806552,0.623998153506,2.69822837423,0.0,2.55330491699,7.21284921042,0.685786175923,0.0,0.685786175923
 11/14  03:00:00,17.6213552733,0.528262444863,2.26430100892,0.0,2.55330491699,6.91848690247,0.385206035158,0.0,0.385206035158
 11/14  04:00:00,17.1378832062,0.466851087116,1.98942145362,0.0,2.55330491699,6.7713057485,0.385209478104,0.0,0.385209478104
 11/14  05:00:00,18.6105490363,0.361841503466,1.49060341954,0.0,3.82705111198,7.57405300124,0.685869208704,0.0,0.685869208704
 11/14  06:00:00,22.8436950403,0.312399264518,1.2345792006,0.0,6.02426329834,9.91545327661,2.99169017924,0.0,2.99169017924
 11/14  07:00:00,26.8704337571,0.411817518739,1.62931524994,0.0,6.51253267309,14.7454349813,9.71092166657,0.0,9.71092166657
 11/14  08:00:00,27.4573902888,0.641332373056,2.63895762529,0.0,6.01364874671,18.163451543,10.3129043608,0.0,10.3129043608
 11/14  09:00:00,28.5652212684,1.14518640627,4.18868512065,0.0,4.35151303671,18.8798367041,9.91179136516,0.0,9.91179136516
 11/14  10:00:00,27.021618913,1.36382287751,5.25007813441,0.0,3.78894180059,16.6187760998,8.70844246759,0.0,8.70844246759
 11/14  11:00:00,26.4115444317,1.76065717259,7.1597960612,0.0,3.78894180059,13.7021493968,7.90620985186,0.0,7.90620985186
 11/14  12:00:00,28.2427840846,2.0397010714,8.56481066144,0.0,3.78894180059,13.8493305508,6.40202369689,0.0,6.40202369689
 11/14  13:00:00,28.4844904535,2.13421993937,9.02243938044,0.0,3.69398621738,13.6338449159,5.5997910809,0.0,5.5997910809
 11/14  14:00:00,29.0774051559,2.28825643119,9.7396009889,0.0,3.78894180059,13.2606059349,4.99811661892,0.0,4.99811661892
 11/14  15:00:00,29.4694492427,2.3894900752,10.1775925857,0.0,3.78894180059,13.1134247809,4.39644215693,0.0,4.39644215693
 11/14  16:00:00,30.7826021468,2.40075137142,10.1144747403,0.0,4.71240779196,13.5549682428,4.99811661892,0.0,4.99811661892
 11/14  17:00:00,37.9285193937,2.36355014856,9.84723982266,0.0,7.18559832057,18.5321311015,5.8003492349,0.0,5.8003492349
 11/14  18:00:00,45.8879894868,1.97868135128,8.64248911051,0.0,8.38069375907,23.3147919321,7.60537262087,0.0,7.60537262087
 11/14  19:00:00,48.8799978646,1.84091376503,7.91922827411,0.0,10.6415932552,23.1212625696,8.90900062185,0.0,8.90900062185
 11/14  20:00:00,46.7903500426,1.64319053555,6.99658165983,0.0,12.3080778603,20.4854999863,8.50788431385,0.0,8.50788431385
 11/14  21:00:00,45.0122983574,1.41761243559,5.88422896781,0.0,12.456681583,19.8967753704,7.80593077487,0.0,7.80593077487
 11/14  22:00:00,38.0835808473,1.15900463415,4.67762028113,0.0,9.18739968257,17.702556249,6.40202369689,0.0,6.40202369689
 11/14  23:00:00,29.6742998865,0.873098720485,3.48955779562,0.0,5.91811778209,14.0365255879,5.5997910809,0.0,5.5997910809
 11/14  24:00:00,22.587065041,0.633650164222,2.53828057777,0.0,3.54045821811,10.5176760807,3.19309323295,0.0,3.19309323295
 11/15  01:00:00,17.8394725074,0.426467535705,1.70112622837,0.0,2.55330491699,7.80157382632,1.08845975109,0.0,1.08845975109
 11/15  02:00:00,16.700019524,0.319358969232,1.2575064273,0.0,2.55330491699,7.21284921042,0.686842189177,0.0,0.686842189177
 11/15  03:00:00,16.1552747626,0.269655541711,1.05682740145,0.0,2.55330491699,6.91848690247,0.385469978733,0.0,0.385469978733
 11/15  04:00:00,16.2447358406,0.309200821361,1.25392435371,0.0,2.55330491699,6.7713057485,0.385473399568,0.0,0.385473399568
 11/15  05:00:00,18.8840265634,0.408210517061,1.71771193304,0.0,3.82705111198,7.57405300124,0.686924689743,0.0,0.686924689743
 11/15  06:00:00,23.7406988107,0.473087326269,1.97089490928,0.0,6.02426329834,9.91545327661,2.99880884483,0.0,2.99880884483
 11/15  07:00:00,27.6971434531,0.564548181192,2.30329428353,0.0,6.51253267309,14.7454349813,9.73568300575,0.0,9.73568300575
 11/15  08:00:00,28.0180418081,0.748852231793,3.09208928591,0.0,6.01364874671,18.163451543,10.3392426409,0.0,10.3392426409
 11/15  09:00:00,30.5924576005,1.46590104519,5.89520681378,0.0,4.35151303671,18.8798367041,9.93707606079,0.0,9.93707606079
 11/15  10:00:00,31.0528256725,2.00055729477,8.64455047672,0.0,3.78894180059,16.6187760998,8.73056657574,0.0,8.73056657574
 11/15  11:00:00,30.7272766768,2.42276354823,10.8134219306,0.0,3.78894180059,13.7021493968,7.92622690208,0.0,7.92622690208
 11/15  12:00:00,32.4948510989,2.67709588005,12.1794828671,0.0,3.78894180059,13.8493305508,6.41809001351,0.0,6.41809001351
 11/15  13:00:00,32.6261790525,2.75650566102,12.5418422578,0.0,3.69398621738,13.6338449159,5.61375033961,0.0,5.61375033961
 11/15  14:00:00,32.4751218378,2.78917160785,12.6364024942,0.0,3.78894180059,13.2606059349,5.01049558418,0.0,5.01049558418
 11/15  15:00:00,32.6076122125,2.83387130348,12.8713743272,0.0,3.78894180059,13.1134247809,4.40724082876,0.0,4.40724082876
 11/15  16:00:00,34.4573210611,2.91016078516,13.2797842409,0.0,4.71240779196,13.5549682428,5.01049558418,0.0,5.01049558418
 11/15  17:00:00,41.7855309097,2.9087300648,13.1590714225,0.0,7.18559832057,18.5321311015,5.81483525809,0.0,5.81483525809
 11/15  18:00:00,49.7061771842,2.5587158642,11.880642295,0.0,8.38069375907,23.3147919321,7.62459952437,0.0,7.62459952437
 11/15  19:00:00,53.2360838592,2.51890434749,11.5973236863,0.0,10.6415932552,23.1212625696,8.93165149446,0.0,8.93165149446
 11/15  20:00:00,51.4751267717,2.3972562085,10.927292716,0.0,12.3080778603,20.4854999863,8.52948165751,0.0,8.52948165751
 11/15  21:00:00,49.974046259,2.23253383162,10.0310554733,0.0,12.456681583,19.8967753704,7.82568444285,0.0,7.82568444285
 11/15  22:00:00,43.4462498229,2.04609285845,9.15320103236,0.0,9.18739968257,17.702556249,6.41809001351,0.0,6.41809001351
 11/15  23:00:00,35.0208009694,1.77350321186,7.93565438721,0.0,5.91811778209,14.0365255879,5.61375033961,0.0,5.61375033961
 11/15  24:00:00,27.6411820638,1.50219838216,6.72384938257,0.0,3.54045821811,10.5176760807,3.2007313179,0.0,3.2007313179
 11/16  01:00:00,22.7620831686,1.28151529679,5.76868912841,0.0,2.55330491699,7.80157382632,1.09055538335,0.0,1.09055538335
 11/16  02:00:00,21.4129015018,1.14536130607,5.14438606825,0.0,2.55330491699,7.21284921042,0.687889286519,0.0,0.687889286519
 11/16  03:00:00,20.4690112605,1.0312548519,4.6089645891,0.0,2.55330491699,6.91848690247,0.385731690036,0.0,0.385731690036
 11/16  04:00:00,19.7253499383,0.927987994214,4.1157512786,0.0,2.55330491699,6.7713057485,0.385735087575,0.0,0.385735087575
 11/16  05:00:00,21.4870482158,0.874063492647,3.85488060995,0.0,3.82705111198,7.57405300124,0.687971226288,0.0,0.687971226288
 11/16  06:00:00,25.9714681526,0.873672189071,3.80107938834,0.0,6.02426329834,9.91545327661,3.00586686597,0.0,3.00586686597
 11/16  07:00:00,30.3262871505,1.03412893929,4.46285722273,0.0,6.51253267309,14.7454349813,9.76023245133,0.0,9.76023245133
 11/16  08:00:00,31.6855108429,1.40133369447,6.10707685801,0.0,6.01364874671,18.163451543,10.3653554327,0.0,10.3653554327
 11/16  09:00:00,33.4167414449,1.92526380136,8.26012790199,0.0,4.35151303671,18.8798367041,9.96214428781,0.0,9.96214428781
 11/16  10:00:00,34.1166878674,2.4718789365,11.2370910299,0.0,3.78894180059,16.6187760998,8.75250127386,0.0,8.75250127386
 11/16  11:00:00,33.4236242702,2.80723385262,13.1252992197,0.0,3.78894180059,13.7021493968,7.94607258133,0.0,7.94607258133
 11/16  12:00:00,35.2524115214,3.06357081961,14.5505683499,0.0,3.78894180059,13.8493305508,6.43401878239,0.0,6.43401878239
 11/16  13:00:00,36.7923722591,3.36400927609,16.1005318493,0.0,3.69398621738,13.6338449159,5.62759008961,0.0,5.62759008961
 11/16  14:00:00,37.5539830832,3.53211752379,16.9723178236,0.0,3.78894180059,13.2606059349,5.02276857004,0.0,5.02276857004
 11/16  15:00:00,37.3847006206,3.53561382584,16.946720213,0.0,3.78894180059,13.1134247809,4.41794705046,0.0,4.41794705046
 11/16  16:00:00,38.8654591165,3.56149271205,17.0365903693,0.0,4.71240779196,13.5549682428,5.02276857004,0.0,5.02276857004
 11/16  17:00:00,46.3179546131,3.58642051146,17.0138046792,0.0,7.18559832057,18.5321311015,5.82919726281,0.0,5.82919726281
 11/16  18:00:00,54.1363845745,3.24752828997,15.6220372595,0.0,8.38069375907,23.3147919321,7.64366182154,0.0,7.64366182154
 11/16  19:00:00,56.9541952267,3.1127163158,14.7216230854,0.0,10.6415932552,23.1212625696,8.9541084473,0.0,8.9541084473
 11/16  20:00:00,54.3584897492,2.8581434947,13.3497684073,0.0,12.3080778603,20.4854999863,8.55089410091,0.0,8.55089410091
 11/16  21:00:00,53.1914675663,2.73875261688,12.7422579954,0.0,12.456681583,19.8967753704,7.84526899474,0.0,7.84526899474
 11/16  22:00:00,46.5869238133,2.54868577159,11.7912821097,0.0,9.18739968257,17.702556249,6.43401878239,0.0,6.43401878239
 11/16  23:00:00,37.753501812,2.21940523906,10.2224532025,0.0,5.91811778209,14.0365255879,5.62759008961,0.0,5.62759008961
 11/16  24:00:00,30.4155669146,1.9602997292,9.04013288638,0.0,3.54045821811,10.5176760807,3.2083040113,0.0,3.2083040113
 11/17  01:00:00,24.958866593,1.65743336764,7.58955448201,0.0,2.55330491699,7.80157382632,1.09263264364,0.0,1.09263264364
 11/17  02:00:00,23.2214720321,1.45845967072,6.63985823395,0.0,2.55330491699,7.21284921042,0.68892715795,0.0,0.68892715795
 11/17  03:00:00,22.1577295774,1.32656160716,6.00237615073,0.0,2.55330491699,6.91848690247,0.385991091576,0.0,0.385991091576
 11/17  04:00:00,20.8761237502,1.13833160795,5.05618147672,0.0,2.55330491699,6.7713057485,0.385994464639,0.0,0.385994464639
 11/17  05:00:00,22.3207351104,1.03155619276,4.53107480439,0.0,3.82705111198,7.57405300124,0.689008508429,0.0,0.689008508429
 11/17  06:00:00,26.9640220244,1.05715491948,4.61015052978,0.0,6.02426329834,9.91545327661,3.01286215221,0.0,3.01286215221
 11/17  07:00:00,31.6125856741,1.2618504944,5.52143419125,0.0,6.51253267309,14.7454349813,9.78456273293,0.0,9.78456273293
 11/17  08:00:00,32.8974094242,1.5952480353,7.1250610985,0.0,6.01364874671,18.163451543,10.3912350033,0.0,10.3912350033
 11/17  09:00:00,36.113227167,2.3369288236,10.5449486019,0.0,4.35151303671,18.8798367041,9.98698862252,0.0,9.98698862252
 11/17  10:00:00,37.4641309107,2.98531433942,14.0710986703,0.0,3.78894180059,16.6187760998,8.77424006622,0.0,8.77424006622
 11/17  11:00:00,37.9210669115,3.48705106813,16.9429246454,0.0,3.78894180059,13.7021493968,7.9657410125,0.0,7.9657410125
 11/17  12:00:00,39.5833735895,3.71409881535,18.2310024223,0.0,3.78894180059,13.8493305508,6.44980528635,0.0,6.44980528635
 11/17  13:00:00,40.4813206516,3.88146937804,19.2720201399,0.0,3.69398621738,13.6338449159,5.6413062324,0.0,5.6413062324
 11/17  14:00:00,41.3541518983,4.03891008672,20.2656940758,0.0,3.78894180059,13.2606059349,5.03493194194,0.0,5.03493194194
 11/17  15:00:00,42.320622746,4.17908197307,21.2391741911,0.0,3.78894180059,13.1134247809,4.42855765148,0.0,4.42855765148
 11/17  16:00:00,43.5876552415,4.16687189647,21.1534073099,0.0,4.71240779196,13.5549682428,5.03493194194,0.0,5.03493194194
 11/17  17:00:00,49.8247063025,4.06199163402,20.0449852461,0.0,7.18559832057,18.5321311015,5.84343099589,0.0,5.84343099589
 11/17  18:00:00,57.5080369417,3.74801813534,18.4931997814,0.0,8.38069375907,23.3147919321,7.66255386727,0.0,7.66255386727
 11/17  19:00:00,60.5439237005,3.65799692737,17.7660709477,0.0,10.6415932552,23.1212625696,8.97636482994,0.0,8.97636482994
 11/17  20:00:00,58.4077971031,3.47241039397,16.7848088619,0.0,12.3080778603,20.4854999863,8.57211530297,0.0,8.57211530297
 11/17  21:00:00,57.0988619809,3.32280475612,16.0656002707,0.0,12.456681583,19.8967753704,7.86467863076,0.0,7.86467863076
 11/17  22:00:00,50.0925024089,3.09298590419,14.7525605726,0.0,9.18739968257,17.702556249,6.44980528635,0.0,6.44980528635
 11/17  23:00:00,40.5812170201,2.68455815436,12.5850154954,0.0,5.91811778209,14.0365255879,5.6413062324,0.0,5.6413062324
 11/17  24:00:00,31.3587085438,2.14497876952,9.79859547526,0.0,3.54045821811,10.5176760807,3.21580907056,0.0,3.21580907056
 11/18  01:00:00,25.0598315206,1.7013485398,7.64660423739,0.0,2.55330491699,7.80157382632,1.09469091721,0.0,1.09469091721
 11/18  02:00:00,23.0162859686,1.44660686432,6.44652497689,0.0,2.55330491699,7.21284921042,0.689955496196,0.0,0.689955496196
 11/18  03:00:00,21.1648762337,1.18077378061,5.15531063361,0.0,2.55330491699,6.91848690247,0.386248106546,0.0,0.386248106546
 11/18  04:00:00,19.7998311292,0.967431021918,4.15078944182,0.0,2.55330491699,6.7713057485,0.386251453957,0.0,0.386251453957
 11/18  05:00:00,21.3448773408,0.870496329697,3.71627689781,0.0,3.82705111198,7.57405300124,0.690036228998,0.0,0.690036228998
 11/18  06:00:00,26.0659216592,0.90474072555,3.86446435849,0.0,6.02426329834,9.91545327661,3.01979263171,0.0,3.01979263171
 11/18  07:00:00,30.2857764578,1.04079838795,4.41567708146,0.0,6.51253267309,14.7454349813,9.80866664511,0.0,9.80866664511
 11/18  08:00:00,30.6281097179,1.26407822823,5.38046056169,0.0,6.01364874671,17.9699221805,10.4168736887,0.0,10.4168736887
 11/18  09:00:00,29.9011944345,1.52012596046,6.59613230123,0.0,3.66783283761,18.1171033345,10.0116017075,0.0,10.0116017075
 11/18  10:00:00,29.5471269553,1.9220382977,8.66378432531,0.0,3.10526160149,15.8560427302,8.79577651506,0.0,8.79577651506
 11/18  11:00:00,31.2434863338,2.6135025357,12.5853061689,0.0,3.10526160149,12.9394160272,7.98522637097,0.0,7.98522637097
 11/18  12:00:00,35.1945403239,3.171791302,15.8308902388,0.0,3.10526160149,13.0865971812,6.46544485039,0.0,6.46544485039
 11/18  13:00:00,35.0996756303,3.1719504968,15.8830475045,0.0,3.10526160149,12.9394160272,5.65489470608,0.0,5.65489470608
 11/18  14:00:00,34.3914971668,3.12989390535,15.6584690943,0.0,3.10526160149,12.4978725653,5.04698209784,0.0,5.04698209784
 11/18  15:00:00,33.3814714196,3.00682676059,14.9186916459,0.0,3.10526160149,12.3506914113,4.43906948961,0.0,4.43906948961
 11/18  16:00:00,34.7404263557,3.0218690413,14.897594848,0.0,4.02872759285,12.7922348732,5.04698209784,0.0,5.04698209784
 11/18  17:00:00,42.6784550818,3.12015423072,15.2869849973,0.0,6.50191812146,17.7693977319,5.85753224215,0.0,5.85753224215
 11/18  18:00:00,53.9733966661,3.23037398638,15.6697330172,0.0,8.38069375907,23.1212625696,7.68127006686,0.0,7.68127006686
 11/18  19:00:00,58.0696978852,3.26533540645,15.6845066533,0.0,10.6415932552,23.1212625696,8.99841405137,0.0,8.99841405137
 11/18  20:00:00,55.4234230136,3.02359200123,14.2492531652,0.0,12.3080778603,20.4854999863,8.59313897921,0.0,8.59313897921
 11/18  21:00:00,53.2368653571,2.75726498535,12.7691434178,0.0,12.456681583,19.8967753704,7.88390760294,0.0,7.88390760294
 11/18  22:00:00,45.894557051,2.44921547321,11.1983856458,0.0,9.18739968257,17.702556249,6.46544485039,0.0,6.46544485039
 11/18  23:00:00,36.3160514218,2.0068959465,8.9975121049,0.0,5.91811778209,14.0365255879,5.65489470608,0.0,5.65489470608
 11/18  24:00:00,28.1853332705,1.62048968447,7.14970928699,0.0,3.54045821811,10.5176760807,3.22324427314,0.0,3.22324427314
 11/19  01:00:00,22.9387228777,1.33974036587,5.88710376851,0.0,2.55330491699,7.80157382632,1.0967295949,0.0,1.0967295949
 11/19  02:00:00,21.6281781479,1.20545117503,5.29957284546,0.0,2.55330491699,7.21284921042,0.690973996796,0.0,0.690973996796
 11/19  03:00:00,20.9057178975,1.12563867394,4.95128740408,0.0,2.55330491699,6.91848690247,0.386502658842,0.0,0.386502658842
 11/19  04:00:00,21.0148789066,1.15899052628,5.17427771482,0.0,2.55330491699,6.7713057485,0.38650597943,0.0,0.38650597943
 11/19  05:00:00,23.1929927161,1.17501228908,5.25987631374,0.0,3.82705111198,7.57405300124,0.691054083652,0.0,0.691054083652
 11/19  06:00:00,27.8029323173,1.1996552775,5.30656046463,0.0,6.02426329834,9.91545327661,3.02665625182,0.0,3.02665625182
 11/19  07:00:00,32.2038197996,1.36474915663,6.00976965456,0.0,6.51253267309,14.7454349813,9.83253704946,0.0,9.83253704946
 11/19  08:00:00,32.1819911614,1.51667872317,6.68174151029,0.0,6.01364874671,17.9699221805,10.4422638962,0.0,10.4422638962
