Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  09:00:00,32.4715284279,1.90804222844,8.77855002668,0.0,3.66783283761,18.1171033345,10.0359762538,0.0,10.0359762538
 11/19  10:00:00,32.9268410256,2.41276128124,11.552775412,0.0,3.10526160149,15.8560427302,8.81710424258,0.0,8.81710424258
 11/19  11:00:00,32.8441146722,2.86573512114,13.9337019218,0.0,3.10526160149,12.9394160272,8.00452288634,0.0,8.00452288634
 11/19  12:00:00,34.408282329,3.09909637404,15.1173271719,0.0,3.10526160149,13.0865971812,6.48093284299,0.0,6.48093284299
 11/19  13:00:00,34.8350197228,3.20191993996,15.5884221537,0.0,3.10526160149,12.9394160272,5.66835148653,0.0,5.66835148653
 11/19  14:00:00,35.0350757624,3.31445197122,16.1174896241,0.0,3.10526160149,12.4978725653,5.05891546919,0.0,5.05891546919
 11/19  15:00:00,34.8427706518,3.31119348914,16.0756241495,0.0,3.10526160149,12.3506914113,4.44947945184,0.0,4.44947945184
 11/19  16:00:00,35.7660094274,3.23937525187,15.7056717091,0.0,4.02872759285,12.7922348732,5.05891546919,0.0,5.05891546919
 11/19  17:00:00,42.855323184,3.1760375911,15.4079697391,0.0,6.50191812146,17.7693977319,5.87149682565,0.0,5.87149682565
 11/19  18:00:00,53.1384295895,3.11841791083,14.9467220161,0.0,8.38069375907,23.1212625696,7.69980487768,0.0,7.69980487768
 11/19  19:00:00,56.579503064,3.03632587735,14.4233213612,0.0,10.6415932552,23.1212625696,9.02024958192,0.0,9.02024958192
 11/19  20:00:00,54.6549279282,2.86924704034,13.6351030407,0.0,12.3080778603,20.4854999863,8.61395890369,0.0,8.61395890369
 11/19  21:00:00,53.3047115638,2.72635665898,12.8678979509,0.0,12.456681583,19.8967753704,7.90295021679,0.0,7.90295021679
 11/19  22:00:00,46.807050071,2.55616315516,12.0039309838,0.0,9.18739968257,17.702556249,6.48093284299,0.0,6.48093284299
 11/19  23:00:00,38.3460101756,2.28750269766,10.7468641076,0.0,5.91811778209,14.0365255879,5.66835148653,0.0,5.66835148653
 11/19  24:00:00,30.6178120309,1.97760177099,9.22507596084,0.0,3.54045821811,10.5176760807,3.23060741716,0.0,3.23060741716
 11/20  01:00:00,25.2448368595,1.69100452104,7.84195359504,0.0,2.55330491699,7.80157382632,1.09874807333,0.0,1.09874807333
 11/20  02:00:00,23.8170146931,1.54300730401,7.15085326169,0.0,2.55330491699,7.21284921042,0.691982358197,0.0,0.691982358197
 11/20  03:00:00,23.0354181775,1.45672816119,6.74989819682,0.0,2.55330491699,6.91848690247,0.386754673092,0.0,0.386754673092
 11/20  04:00:00,22.5816481988,1.40198907625,6.49804845704,0.0,2.55330491699,6.7713057485,0.386757965691,0.0,0.386757965691
 11/20  05:00:00,24.5592978199,1.38423970472,6.41695400187,0.0,3.82705111198,7.57405300124,0.692061770969,0.0,0.692061770969
 11/20  06:00:00,29.5387885374,1.46229699109,6.77977497119,0.0,6.02426329834,9.91545327661,3.0334509797,0.0,3.0334509797
 11/20  07:00:00,34.2341842273,1.66742727161,7.73745596723,0.0,6.51253267309,14.7454349813,9.85616687681,0.0,9.85616687681
 11/20  08:00:00,34.9711744829,1.91165295874,8.88242123377,0.0,6.01364874671,18.163451543,10.4673981067,0.0,10.4673981067
 11/20  09:00:00,36.76398987,2.43698438852,11.09565574,0.0,4.35151303671,18.8798367041,10.0601050431,0.0,10.0601050431
 11/20  10:00:00,36.8333126897,2.91113354823,13.5144612404,0.0,3.78894180059,16.6187760998,8.83821693277,0.0,8.83821693277
 11/20  11:00:00,35.5134128966,3.15025622587,14.8720654728,0.0,3.78894180059,13.7021493968,8.02362484413,0.0,8.02362484413
 11/20  12:00:00,36.3279767438,3.2562723101,15.4334320819,0.0,3.78894180059,13.8493305508,6.49626467753,0.0,6.49626467753
 11/20  13:00:00,36.5436621633,3.35467882456,15.861152205,0.0,3.69398621738,13.6338449159,5.68167258867,0.0,5.68167258867
 11/20  14:00:00,37.1092415866,3.49429170307,16.5654021477,0.0,3.78894180059,13.2606059349,5.07072852203,0.0,5.07072852203
 11/20  15:00:00,37.4133134831,3.57375445454,16.9371924467,0.0,3.78894180059,13.1134247809,4.45978445539,0.0,4.45978445539
 11/20  16:00:00,38.4565704937,3.52679108594,16.6624033726,0.0,4.71240779196,13.5549682428,5.07072852203,0.0,5.07072852203
 11/20  17:00:00,45.7032040782,3.50058322444,16.4848914313,0.0,7.18559832057,18.5321311015,5.88532061089,0.0,5.88532061089
 11/20  18:00:00,53.6130368048,3.15268861354,15.1935291663,0.0,8.38069375907,23.3147919321,7.71815281081,0.0,7.71815281081
 11/20  19:00:00,56.9920194399,3.08281825714,14.7893453573,0.0,10.6415932552,23.1212625696,9.0418649552,0.0,9.0418649552
 11/20  20:00:00,54.9873603685,2.91660927045,13.9201732509,0.0,12.3080778603,20.4854999863,8.63456891078,0.0,8.63456891078
 11/20  21:00:00,53.6673604205,2.77348592656,13.1834175399,0.0,12.456681583,19.8967753704,7.92180083303,0.0,7.92180083303
 11/20  22:00:00,47.5378988064,2.6556875621,12.6352553122,0.0,9.18739968257,17.702556249,6.49626467753,0.0,6.49626467753
 11/20  23:00:00,39.2739145417,2.42304364082,11.5392275305,0.0,5.91811778209,14.0365255879,5.68167258867,0.0,5.68167258867
 11/20  24:00:00,31.9161231983,2.16835439812,10.3326345011,0.0,3.54045821811,10.5176760807,3.2378963221,0.0,3.2378963221
 11/21  01:00:00,27.0727189121,1.96903007353,9.39181009517,0.0,2.55330491699,7.80157382632,1.10074575507,0.0,1.10074575507
 11/21  02:00:00,25.8104987395,1.85241600622,8.83492860582,0.0,2.55330491699,7.21284921042,0.69298028184,0.0,0.69298028184
 11/21  03:00:00,24.8618048269,1.74014831955,8.29286468789,0.0,2.55330491699,6.91848690247,0.38700407467,0.0,0.38700407467
 11/21  04:00:00,24.2740465233,1.66394384875,7.92849200903,0.0,2.55330491699,6.7713057485,0.387007338121,0.0,0.387007338121
 11/21  05:00:00,26.2305853105,1.64305103564,7.82943016162,0.0,3.82705111198,7.57405300124,0.693058992535,0.0,0.693058992535
 11/21  06:00:00,31.3126141043,1.73675323711,8.27914429202,0.0,6.02426329834,9.91545327661,3.04017480294,0.0,3.04017480294
 11/21  07:00:00,35.8640466482,1.92425579526,9.11048986449,0.0,6.51253267309,14.7454349813,9.87954912921,0.0,9.87954912921
 11/21  08:00:00,37.2831328848,2.26658703387,10.8394455605,0.0,6.01364874671,18.163451543,10.4922688771,0.0,10.4922688771
 11/21  09:00:00,39.3611352451,2.80269325177,13.3270922518,0.0,4.35151303671,18.8798367041,10.08398093,0.0,10.08398093
 11/21  10:00:00,38.8040246952,3.18912955219,15.2071772419,0.0,3.78894180059,16.6187760998,8.85910833331,0.0,8.85910833331
 11/21  11:00:00,36.856599302,3.35940737825,16.0061007258,0.0,3.78894180059,13.7021493968,8.04252658747,0.0,8.04252658747
 11/21  12:00:00,37.3454935764,3.42263684086,16.2845843837,0.0,3.78894180059,13.8493305508,6.51143581363,0.0,6.51143581363
 11/21  13:00:00,36.9685457846,3.40537873348,16.2353359175,0.0,3.69398621738,13.6338449159,5.69485406758,0.0,5.69485406758
 11/21  14:00:00,37.7081174715,3.55616841491,17.1024013208,0.0,3.78894180059,13.2606059349,5.08241775804,0.0,5.08241775804
 11/21  15:00:00,37.3572284795,3.52693678035,16.9279251173,0.0,3.78894180059,13.1134247809,4.4699814485,0.0,4.4699814485
 11/21  16:00:00,38.2316107159,3.45102314449,16.5132115363,0.0,4.71240779196,13.5549682428,5.08241775804,0.0,5.08241775804
 11/21  17:00:00,45.3288468202,3.41456469741,16.1965527003,0.0,7.18559832057,18.5321311015,5.89899950409,0.0,5.89899950409
 11/21  18:00:00,54.0658879393,3.21117440899,15.5878945053,0.0,8.38069375907,23.3147919321,7.7363084327,0.0,7.7363084327
 11/21  19:00:00,58.1541969655,3.26335349902,15.770987641,0.0,10.6415932552,23.1212625696,9.06325377003,0.0,9.06325377003
 11/21  20:00:00,55.4902468229,3.03988427535,14.2997847004,0.0,12.3080778603,20.4854999863,8.65496289701,0.0,8.65496289701
 11/21  21:00:00,53.3154105965,2.79843893681,12.8065147056,0.0,12.456681583,19.8967753704,7.94045386922,0.0,7.94045386922
 11/21  22:00:00,47.2985760268,2.68010031338,12.3715197814,0.0,9.18739968257,17.702556249,6.51143581363,0.0,6.51143581363
 11/21  23:00:00,39.208499854,2.45384995841,11.4430065252,0.0,5.91811778209,14.0365255879,5.69485406758,0.0,5.69485406758
 11/21  24:00:00,31.8310100909,2.19166746799,10.2242083239,0.0,3.54045821811,10.5176760807,3.24510882943,0.0,3.24510882943
 11/22  01:00:00,25.5552018029,1.77680363803,8.06651942151,0.0,2.55330491699,7.80157382632,1.10272204881,0.0,1.10272204881
 11/22  02:00:00,23.7196057416,1.5686210674,7.02783054677,0.0,2.55330491699,7.21284921042,0.693967472249,0.0,0.693967472249
 11/22  03:00:00,23.062977335,1.49538948158,6.73879603394,0.0,2.55330491699,6.91848690247,0.387250789724,0.0,0.387250789724
 11/22  04:00:00,22.5548810714,1.42268742688,6.45058297898,0.0,2.55330491699,6.7713057485,0.387254022875,0.0,0.387254022875
 11/22  05:00:00,24.4432865207,1.38418392265,6.30099848481,0.0,3.82705111198,7.57405300124,0.694045453033,0.0,0.694045453033
 11/22  06:00:00,29.2491624099,1.4329212909,6.51952454383,0.0,6.02426329834,9.91545327661,3.04682573014,0.0,3.04682573014
 11/22  07:00:00,33.7926063076,1.61559002475,7.34771529446,0.0,6.51253267309,14.7454349813,9.90267688208,0.0,9.90267688208
 11/22  08:00:00,35.4603702038,2.02023943301,9.2630304804,0.0,6.01364874671,18.163451543,10.516868842,0.0,10.516868842
 11/22  09:00:00,38.6058819576,2.73293852177,12.6415936943,0.0,4.35151303671,18.8798367041,10.1075968438,0.0,10.1075968438
 11/22  10:00:00,38.8473131173,3.20848992027,15.231105296,0.0,3.78894180059,16.6187760998,8.87977225741,0.0,8.87977225741
 11/22  11:00:00,37.6654142895,3.46077881073,16.7135442808,0.0,3.78894180059,13.7021493968,8.06122251879,0.0,8.06122251879
 11/22  12:00:00,38.6884444429,3.59811934282,17.4520527483,0.0,3.78894180059,13.8493305508,6.5264417585,0.0,6.5264417585
 11/22  13:00:00,39.3675179039,3.74862808302,18.2910586872,0.0,3.69398621738,13.6338449159,5.70789201968,0.0,5.70789201968
 11/22  14:00:00,39.7154465774,3.8375653598,18.8283334818,0.0,3.78894180059,13.2606059349,5.09397971557,0.0,5.09397971557
 11/22  15:00:00,40.3051261,3.96112707305,19.4416324451,0.0,3.78894180059,13.1134247809,4.48006741145,0.0,4.48006741145
 11/22  16:00:00,41.6989131797,3.97123573335,19.4603014112,0.0,4.71240779196,13.5549682428,5.09397971557,0.0,5.09397971557
 11/22  17:00:00,48.784311907,3.94284135363,19.1237411309,0.0,7.18559832057,18.5321311015,5.91252945439,0.0,5.91252945439
 11/22  18:00:00,56.7968844854,3.63737015647,17.8926953039,0.0,8.38069375907,23.3147919321,7.75426636673,0.0,7.75426636673
 11/22  19:00:00,60.6316681745,3.64508627348,17.8667260755,0.0,10.6415932552,23.1212625696,9.08440969232,0.0,9.08440969232
 11/22  20:00:00,59.0476157568,3.539294616,17.3577432936,0.0,12.3080778603,20.4854999863,8.67513482291,0.0,8.67513482291
 11/22  21:00:00,58.0266701854,3.44008466547,16.8761285659,0.0,12.456681583,19.8967753704,7.95890380144,0.0,7.95890380144
 11/22  22:00:00,51.5553691508,3.27031370224,16.0380995165,0.0,9.18739968257,17.702556249,6.5264417585,0.0,6.5264417585
 11/22  23:00:00,42.7913315097,2.97907773675,14.5006104026,0.0,5.91811778209,14.0365255879,5.70789201968,0.0,5.70789201968
 11/22  24:00:00,35.092345137,2.68270054194,12.994510296,0.0,3.54045821811,10.5176760807,3.25224280322,0.0,3.25224280322
 11/23  01:00:00,29.6374616361,2.39484032634,11.5307425664,0.0,2.55330491699,7.80157382632,1.10467636955,0.0,1.10467636955
 11/23  02:00:00,28.0412392754,2.23001395203,10.688071196,0.0,2.55330491699,7.21284921042,0.69494363712,0.0,0.69494363712
 11/23  03:00:00,27.0440622821,2.10903931959,10.1062311431,0.0,2.55330491699,6.91848690247,0.387494745199,0.0,0.387494745199
 11/23  04:00:00,26.3850659112,2.02062596996,9.68282927571,0.0,2.55330491699,6.7713057485,0.387497946903,0.0,0.387497946903
 11/23  05:00:00,28.2668453202,1.98681369579,9.52192751116,0.0,3.82705111198,7.57405300124,0.695020860331,0.0,0.695020860331
 11/23  06:00:00,33.3545908031,2.08118407463,9.97669015335,0.0,6.02426329834,9.91545327661,3.0534017915,0.0,3.0534017915
 11/23  07:00:00,38.236334147,2.31314393525,11.0938892233,0.0,6.51253267309,14.7454349813,9.92554328624,0.0,9.92554328624
 11/23  08:00:00,37.9829526053,2.43033557377,11.5690461036,0.0,6.01364874671,17.9699221805,10.5411907165,0.0,10.5411907165
 11/23  09:00:00,35.9402188025,2.45241939899,11.7028632307,0.0,3.66783283761,18.1171033345,10.1309457909,0.0,10.1309457909
 11/23  10:00:00,34.7955141047,2.7165309874,13.1176787849,0.0,3.10526160149,15.8560427302,8.90020258564,0.0,8.90020258564
 11/23  11:00:00,34.2855415679,3.09946186407,15.1414020745,0.0,3.10526160149,12.9394160272,8.07970710147,0.0,8.07970710147
 11/23  12:00:00,36.2553823804,3.37839092342,16.6851326739,0.0,3.10526160149,13.0865971812,6.54127806828,0.0,6.54127806828
 11/23  13:00:00,37.1320863286,3.53971290515,17.5476957944,0.0,3.10526160149,12.9394160272,5.72078258392,0.0,5.72078258392
 11/23  14:00:00,37.1864350576,3.62480774897,17.9584931415,0.0,3.10526160149,12.4978725653,5.10541097065,0.0,5.10541097065
 11/23  15:00:00,37.3120031878,3.67232942247,18.1837207522,0.0,3.10526160149,12.3506914113,4.49003935737,0.0,4.49003935737
 11/23  16:00:00,37.5737535299,3.4866860371,17.2661050264,0.0,4.02872759285,12.7922348732,5.10541097065,0.0,5.10541097065
 11/23  17:00:00,44.7455629784,3.45735189568,17.016895229,0.0,6.50191812146,17.7693977319,5.92590645501,0.0,5.92590645501
 11/23  18:00:00,55.7578439052,3.50520453796,17.1793497046,0.0,8.38069375907,23.1212625696,7.77202129483,0.0,7.77202129483
 11/23  19:00:00,60.1052912459,3.55470281276,17.4307326077,0.0,10.6415932552,23.1212625696,9.10532645693,0.0,9.10532645693
 11/23  20:00:00,58.587324296,3.46062399346,16.9761224553,0.0,12.3080778603,20.4854999863,8.69507871474,0.0,8.69507871474
 11/23  21:00:00,57.6399132602,3.37407041437,16.5553858918,0.0,12.456681583,19.8967753704,7.97714516592,0.0,7.97714516592
 11/23  22:00:00,50.9145917531,3.18082712714,15.4868086939,0.0,9.18739968257,17.702556249,6.54127806828,0.0,6.54127806828
 11/23  23:00:00,42.1229351274,2.87736324436,13.9339285126,0.0,5.91811778209,14.0365255879,5.72078258392,0.0,5.72078258392
 11/23  24:00:00,34.4695860233,2.5886317083,12.465820016,0.0,3.54045821811,10.5176760807,3.25929613082,0.0,3.25929613082
 11/24  01:00:00,29.0778303799,2.3064307545,11.059520882,0.0,2.55330491699,7.80157382632,1.10660813876,0.0,1.10660813876
 11/24  02:00:00,26.2039930842,1.9581953054,9.1226436514,0.0,2.55330491699,7.21284921042,0.695908487407,0.0,0.695908487407
 11/24  03:00:00,24.0194493038,1.66294282948,7.52771465489,0.0,2.55330491699,6.91848690247,0.387735868852,0.0,0.387735868852
 11/24  04:00:00,22.5039439296,1.43711518112,6.38521808298,0.0,2.55330491699,6.7713057485,0.387739037971,0.0,0.387739037971
 11/24  05:00:00,23.5588177489,1.26812409263,5.53258954306,0.0,3.82705111198,7.57405300124,0.695984925566,0.0,0.695984925566
 11/24  06:00:00,28.200396783,1.29282826556,5.61085194224,0.0,6.02426329834,9.91545327661,3.0599010394,0.0,3.0599010394
 11/24  07:00:00,32.6536473271,1.46438891002,6.35995742863,0.0,6.51253267309,14.7454349813,9.94814156992,0.0,9.94814156992
 11/24  08:00:00,32.3058057079,1.52063924213,6.60806617534,0.0,6.01364874671,18.163451543,10.5652272978,0.0,10.5652272978
 11/24  09:00:00,31.5994731857,1.64133803448,6.72678540974,0.0,4.35151303671,18.8798367041,10.1540208567,0.0,10.1540208567
 11/24  10:00:00,28.5685260381,1.62153328957,6.5392748475,0.0,3.78894180059,16.6187760998,8.92039326775,0.0,8.92039326775
 11/24  11:00:00,26.0026754616,1.69095517019,6.82062909346,0.0,3.78894180059,13.7021493968,8.09797486147,0.0,8.09797486147
 11/24  12:00:00,26.105733874,1.69465232248,6.77280919967,0.0,3.78894180059,13.8493305508,6.55594034934,0.0,6.55594034934
 11/24  13:00:00,25.6255819204,1.67810892694,6.61964185977,0.0,3.69398621738,13.6338449159,5.73352194287,0.0,5.73352194287
 11/24  14:00:00,26.5080567137,1.86639702993,7.59211194793,0.0,3.78894180059,13.2606059349,5.11670813801,0.0,5.11670813801
 11/24  15:00:00,27.5958934538,2.06307625786,8.63045061411,0.0,3.78894180059,13.1134247809,4.49989433316,0.0,4.49989433316
 11/24  16:00:00,29.6484595381,2.16929116571,9.21179233729,0.0,4.71240779196,13.5549682428,5.11670813801,0.0,5.11670813801
 11/24  17:00:00,37.7800732637,2.28889048772,9.77345335352,0.0,7.18559832057,18.5321311015,5.93912654448,0.0,5.93912654448
 11/24  18:00:00,47.2865036884,2.1685951903,9.85108947307,0.0,8.38069375907,23.3147919321,7.78956795904,0.0,7.78956795904
 11/24  19:00:00,51.4484169847,2.23564791508,10.0929132442,0.0,10.6415932552,23.1212625696,9.12599786956,0.0,9.12599786956
 11/24  20:00:00,49.3166304352,2.054934415,9.11111817302,0.0,12.3080778603,20.4854999863,8.71478866632,0.0,8.71478866632
 11/24  21:00:00,47.6503864685,1.85572238415,8.08420713033,0.0,12.456681583,19.8967753704,7.99517256066,0.0,7.99517256066
 11/24  22:00:00,40.9644145658,1.64292898236,7.07452965144,0.0,9.18739968257,17.702556249,6.55594034934,0.0,6.55594034934
 11/24  23:00:00,32.397182968,1.34011423404,5.74542536354,0.0,5.91811778209,14.0365255879,5.73352194287,0.0,5.73352194287
 11/24  24:00:00,25.0934305354,1.0731272604,4.60516897596,0.0,3.54045821811,10.5176760807,3.26626672346,0.0,3.26626672346
 11/25  01:00:00,19.9011556283,0.796226601667,3.39305028324,0.0,2.55330491699,7.80157382632,1.10851678454,0.0,1.10851678454
 11/25  02:00:00,18.4210875849,0.629898641579,2.66803481585,0.0,2.55330491699,7.21284921042,0.696861737404,0.0,0.696861737404
 11/25  03:00:00,17.4800433485,0.509684558439,2.14156697062,0.0,2.55330491699,6.91848690247,0.387974089279,0.0,0.387974089279
 11/25  04:00:00,17.0384331786,0.455189767151,1.90163274596,0.0,2.55330491699,6.7713057485,0.387977224683,0.0,0.387977224683
 11/25  05:00:00,19.1287653225,0.4576972301,1.91296397916,0.0,3.82705111198,7.57405300124,0.696937363235,0.0,0.696937363235
 11/25  06:00:00,24.0443861253,0.530225724496,2.21744382565,0.0,6.02426329834,9.91545327661,3.066321549,0.0,3.066321549
 11/25  07:00:00,28.4690768013,0.701742699381,2.93803311348,0.0,6.51253267309,14.7454349813,9.9704650408,0.0,9.9704650408
 11/25  08:00:00,28.4184674286,0.850194497543,3.58470200306,0.0,6.01364874671,17.9699221805,10.5889714677,0.0,10.5889714677
 11/25  09:00:00,26.0792289744,0.814484934846,3.47980786675,0.0,3.66783283761,18.1171033345,10.1768152078,0.0,10.1768152078
 11/25  10:00:00,24.5318267091,1.03927931565,4.53124306111,0.0,3.10526160149,15.8560427302,8.94033832447,0.0,8.94033832447
 11/25  11:00:00,24.2087531872,1.49499002228,6.66908553563,0.0,3.10526160149,12.9394160272,8.11602038897,0.0,8.11602038897
 11/25  12:00:00,27.4318701408,2.00930633971,9.23070501797,0.0,3.10526160149,13.0865971812,6.57042425957,0.0,6.57042425957
 11/25  13:00:00,31.5191830102,2.67067063514,12.803834746,0.0,3.10526160149,12.9394160272,5.74610632389,0.0,5.74610632389
 11/25  14:00:00,33.3437939128,3.01674621536,14.7239135304,0.0,3.10526160149,12.4978725653,5.12786787213,0.0,5.12786787213
 11/25  15:00:00,33.7856831193,3.10330273699,15.2264273692,0.0,3.10526160149,12.3506914113,4.50962942037,0.0,4.50962942037
 11/25  16:00:00,36.4202326909,3.30732776204,16.2919424624,0.0,4.02872759285,12.7922348732,5.12786787213,0.0,5.12786787213
 11/25  17:00:00,43.9641550047,3.34110635076,16.3517328002,0.0,6.50191812146,17.7693977319,5.95218580781,0.0,5.95218580781
 11/25  18:00:00,53.8650666104,3.23482136349,15.5569555843,0.0,8.38069375907,23.1212625696,7.80690116309,0.0,7.80690116309
 11/25  19:00:00,56.2376374336,3.02011739167,14.0976642165,0.0,10.6415932552,23.1212625696,9.14641780857,0.0,9.14641780857
 11/25  20:00:00,52.8576304925,2.65593465565,12.0511179897,0.0,12.3080778603,20.4854999863,8.73425884073,0.0,8.73425884073
 11/25  21:00:00,50.4527350507,2.34495141907,10.3973266777,0.0,12.456681583,19.8967753704,8.01298064701,0.0,8.01298064701
 11/25  22:00:00,43.1791256854,2.04009196779,8.89207778552,0.0,9.18739968257,17.702556249,6.57042425957,0.0,6.57042425957
 11/25  23:00:00,34.1723211041,1.66156509944,7.19911263429,0.0,5.91811778209,14.0365255879,5.74610632389,0.0,5.74610632389
 11/25  24:00:00,26.2701392465,1.29257965913,5.56242528827,0.0,3.54045821811,10.5176760807,3.27315251684,0.0,3.27315251684
 11/26  01:00:00,20.9293095093,0.987911216068,4.22951954987,0.0,2.55330491699,7.80157382632,1.11040174184,0.0,1.11040174184
 11/26  02:00:00,19.3221965707,0.800017168326,3.39902527497,0.0,2.55330491699,7.21284921042,0.697803104838,0.0,0.697803104838
 11/26  03:00:00,17.9413071043,0.602062842298,2.51045244255,0.0,2.55330491699,6.91848690247,0.388209335935,0.0,0.388209335935
 11/26  04:00:00,16.9943318094,0.453950665294,1.85877047859,0.0,2.55330491699,6.7713057485,0.388212436504,0.0,0.388212436504
 11/26  05:00:00,18.7820433834,0.399188800084,1.62475047008,0.0,3.82705111198,7.57405300124,0.697877891272,0.0,0.697877891272
 11/26  06:00:00,23.5355647044,0.441288431788,1.79755969748,0.0,6.02426329834,9.91545327661,3.07266141878,0.0,3.07266141878
 11/26  07:00:00,28.6976370286,0.585641339759,2.38986136704,0.0,6.51253267309,14.7454349813,9.99250708795,0.0,9.99250708795
 11/26  08:00:00,28.5756578942,0.897297330694,3.69478963549,0.0,6.01364874671,17.9699221805,10.6124161947,0.0,10.6124161947
 11/26  09:00:00,27.4067031378,1.08992153629,4.53184542865,0.0,3.66783283761,18.1171033345,10.1993220937,0.0,10.1993220937
 11/26  10:00:00,26.2115624678,1.39926392222,5.85099421322,0.0,3.10526160149,15.8560427302,8.96003184925,0.0,8.96003184925
 11/26  11:00:00,24.9728049764,1.70479281139,7.22333453576,0.0,3.10526160149,12.9394160272,8.13383833995,0.0,8.13383833995
 11/26  12:00:00,26.1095233254,1.88465009121,8.03301445111,0.0,3.10526160149,13.0865971812,6.5847255097,0.0,6.5847255097
 11/26  13:00:00,26.3428015551,1.9544432279,8.34368069809,0.0,3.10526160149,12.9394160272,5.75853200023,0.0,5.75853200023
 11/26  14:00:00,25.7536260256,1.93158092592,8.21891093261,0.0,3.10526160149,12.4978725653,5.13888686813,0.0,5.13888686813
 11/26  15:00:00,25.5983044612,1.94017588906,8.20217555905,0.0,3.10526160149,12.3506914113,4.51924173603,0.0,4.51924173603
 11/26  16:00:00,27.0245355498,1.95488428441,8.24868879891,0.0,4.02872759285,12.7922348732,5.13888686813,0.0,5.13888686813
 11/26  17:00:00,33.9239451911,1.8609870295,7.79164230782,0.0,6.50191812146,17.7693977319,5.9650803776,0.0,5.9650803776
 11/26  18:00:00,43.5773144498,1.67372293339,6.83030185379,0.0,8.38069375907,23.1212625696,7.82401577391,0.0,7.82401577391
 11/26  19:00:00,46.4072217883,1.46508031492,5.82228564789,0.0,10.6415932552,23.1212625696,9.16658022679,0.0,9.16658022679
 11/26  20:00:00,44.0472551551,1.20495948575,4.69171782212,0.0,12.3080778603,20.4854999863,8.75348347206,0.0,8.75348347206
 11/26  21:00:00,42.5152609194,0.993841643116,3.81096232225,0.0,12.456681583,19.8967753704,8.03056415127,0.0,8.03056415127
 11/26  22:00:00,35.7141880837,0.732478996189,2.73475315547,0.0,9.18739968257,17.702556249,6.5847255097,0.0,6.5847255097
 11/26  23:00:00,27.2279009384,0.417431973172,1.49882559487,0.0,5.91811778209,14.0365255879,5.75853200023,0.0,5.75853200023
 11/26  24:00:00,20.3331358161,0.205954245004,0.712047272026,0.0,3.54045821811,10.5176760807,3.27995147183,0.0,3.27995147183
 11/27  01:00:00,16.1085450441,0.0907375337883,0.305928766972,0.0,2.55330491699,7.80157382632,1.11226245257,0.0,1.11226245257
 11/27  02:00:00,15.3327456573,0.0484284627313,0.161163067088,0.0,2.55330491699,7.21284921042,0.698732310942,0.0,0.698732310942
 11/27  03:00:00,14.9416958366,0.0263893887679,0.0865146283404,0.0,2.55330491699,6.91848690247,0.388441539153,0.0,0.388441539153
 11/27  04:00:00,14.7657960022,0.033492069467,0.0506932672051,0.0,2.55330491699,6.7713057485,0.621374460799,0.232929857023,0.388444603776
 11/27  05:00:00,16.8908820829,0.0981329637366,0.034645005886,0.0,3.82705111198,7.57405300124,1.79180457597,1.09299834484,0.698806231138
 11/27  06:00:00,21.5006963852,0.157745517607,0.0462342924829,0.0,6.02426329834,9.91545327661,4.84590994196,1.76699117083,3.07891877112
 11/27  07:00:00,26.0099562827,0.192796247834,0.0950257130848,0.0,6.51253267309,14.7454349813,12.0206254416,2.00636425782,10.0142611838
 11/27  08:00:00,24.6573973334,0.190879723809,0.289417319154,0.0,6.01364874671,18.163451543,11.9055503829,1.26999584708,10.6355545358
 11/27  09:00:00,24.6504592458,0.497424934129,0.921684570149,0.0,4.35151303671,18.8798367041,10.7305188518,0.50898400241,10.2215348494
 11/27  10:00:00,23.45447341,0.756728828054,2.29002668087,0.0,3.78894180059,16.6187760998,9.03964705325,0.0601790432058,8.97946801004
 11/27  11:00:00,22.0802848069,1.00140827017,3.58778533877,0.0,3.78894180059,13.7021493968,8.15142343781,0.0,8.15142343781
 11/27  12:00:00,23.5737773834,1.21165520138,4.72384983023,0.0,3.78894180059,13.8493305508,6.59883986456,0.0,6.59883986456
 11/27  13:00:00,24.7968957156,1.47225179561,5.99681278628,0.0,3.69398621738,13.6338449159,5.77079529216,0.0,5.77079529216
 11/27  14:00:00,26.4117230346,1.79491468673,7.5672606121,0.0,3.78894180059,13.2606059349,5.14976186286,0.0,5.14976186286
 11/27  15:00:00,27.0577818414,1.93886308514,8.2165521745,0.0,3.78894180059,13.1134247809,4.52872843356,0.0,4.52872843356
 11/27  16:00:00,28.9485015356,2.03750589491,8.64361960553,0.0,4.71240779196,13.5549682428,5.14976186286,0.0,5.14976186286
 11/27  17:00:00,35.8926906796,1.96711363579,8.20784762134,0.0,7.18559832057,18.5321311015,5.97780643526,0.0,5.97780643526
 11/27  18:00:00,44.1271064582,1.63654691778,7.22374051537,0.0,8.38069375907,23.3147919321,7.84090672316,0.0,7.84090672316
 11/27  19:00:00,47.7846947423,1.61071068544,7.05412823137,0.0,10.6415932552,23.1212625696,9.18647915332,0.0,9.18647915332
 11/27  20:00:00,46.3715321268,1.52563045596,6.69532382359,0.0,12.3080778603,20.4854999863,8.77245686712,0.0,8.77245686712
 11/27  21:00:00,45.4473568663,1.44125763178,6.29564228053,0.0,12.456681583,19.8967753704,8.04791786626,0.0,8.04791786626
 11/27  22:00:00,39.4779378023,1.35024187472,5.88073999553,0.0,9.18739968257,17.702556249,6.59883986456,0.0,6.59883986456
 11/27  23:00:00,31.4798497555,1.15108424137,5.01712214374,0.0,5.91811778209,14.0365255879,5.77079529216,0.0,5.77079529216
 11/27  24:00:00,24.4179003563,0.933705540361,4.06906051691,0.0,3.54045821811,10.5176760807,3.28666157496,0.0,3.28666157496
 11/28  01:00:00,19.8521907543,0.769088556907,3.37122345407,0.0,2.55330491699,7.80157382632,1.11409836578,0.0,1.11409836578
 11/28  02:00:00,18.9217445108,0.703404801626,3.09518558178,0.0,2.55330491699,7.21284921042,0.699649080548,0.0,0.699649080548
 11/28  03:00:00,18.1681864773,0.621884553759,2.71751010412,0.0,2.55330491699,6.91848690247,0.388670630169,0.0,0.388670630169
 11/28  04:00:00,17.5360008663,0.536836615271,2.31755358556,0.0,2.55330491699,6.7713057485,0.388673657743,0.0,0.388673657743
 11/28  05:00:00,19.451039129,0.508750248679,2.18418476704,0.0,3.82705111198,7.57405300124,0.699722107903,0.0,0.699722107903
 11/28  06:00:00,24.2194732915,0.554924450926,2.36783226543,0.0,6.02426329834,9.91545327661,3.08509175285,0.0,3.08509175285
 11/28  07:00:00,29.4838716759,0.714939525852,3.04679782824,0.0,6.51253267309,14.7454349813,10.0357208862,0.0,10.0357208862
 11/28  08:00:00,29.2611335506,0.958657345307,4.12537591491,0.0,6.01364874671,18.163451543,10.6583796389,0.0,10.6583796389
 11/28  09:00:00,31.0552464465,1.54051898248,6.28337772248,0.0,4.35151303671,18.8798367041,10.2434468968,0.0,10.2434468968
 11/28  10:00:00,32.110347385,2.15971600876,9.54291347516,0.0,3.78894180059,16.6187760998,8.99864105102,0.0,8.99864105102
 11/28  11:00:00,31.0624692059,2.45246571221,11.1189122957,0.0,3.78894180059,13.7021493968,8.16877047488,0.0,8.16877047488
 11/28  12:00:00,31.8230857261,2.55042595072,11.6343874236,0.0,3.78894180059,13.8493305508,6.61276314431,0.0,6.61276314431
 11/28  13:00:00,32.3312639114,2.688906607,12.3145261707,0.0,3.69398621738,13.6338449159,5.78289256801,0.0,5.78289256801
 11/28  14:00:00,32.8787861773,2.8089127809,13.0203256606,0.0,3.78894180059,13.2606059349,5.16048963578,0.0,5.16048963578
 11/28  15:00:00,32.500798731,2.76165775881,12.8367743904,0.0,3.78894180059,13.1134247809,4.53808670355,0.0,4.53808670355
 11/28  16:00:00,33.4256394995,2.69136501915,12.4668984452,0.0,4.71240779196,13.5549682428,5.16048963578,0.0,5.16048963578
 11/28  17:00:00,40.8871855654,2.71215497364,12.4573011693,0.0,7.18559832057,18.5321311015,5.99036021209,0.0,5.99036021209
 11/28  18:00:00,49.9613691237,2.54229544998,12.1522546487,0.0,8.38069375907,23.3147919321,7.85756900877,0.0,7.85756900877
 11/28  19:00:00,54.0674760529,2.60920096283,12.3384192646,0.0,10.6415932552,23.1212625696,9.20610869526,0.0,9.20610869526
 11/28  20:00:00,52.7537230222,2.55714119969,12.0460039753,0.0,12.3080778603,20.4854999863,8.79117340711,0.0,8.79117340711
 11/28  21:00:00,52.1835655683,2.53186027597,11.9412483383,0.0,12.456681583,19.8967753704,8.06503665284,0.0,8.06503665284
 11/28  22:00:00,46.3207265775,2.46047885113,11.6132917944,0.0,9.18739968257,17.702556249,6.61276314431,0.0,6.61276314431
 11/28  23:00:00,38.2393539046,2.25877795799,10.6689325762,0.0,5.91811778209,14.0365255879,5.78289256801,0.0,5.78289256801
 11/28  24:00:00,31.2431594002,2.06468145358,9.76334364752,0.0,3.54045821811,10.5176760807,3.2932808391,0.0,3.2932808391
 11/29  01:00:00,25.9596047339,1.78984719328,8.45787879728,0.0,2.55330491699,7.80157382632,1.11590893785,0.0,1.11590893785
 11/29  02:00:00,24.0046430408,1.55591208292,7.3255768304,0.0,2.55330491699,7.21284921042,0.700553142161,0.0,0.700553142161
 11/29  03:00:00,22.9028261862,1.41821654107,6.65581782564,0.0,2.55330491699,6.91848690247,0.388896541137,0.0,0.388896541137
 11/29  04:00:00,22.4247159059,1.36152116341,6.38158407703,0.0,2.55330491699,6.7713057485,0.388899530571,0.0,0.388899530571
 11/29  05:00:00,24.443719858,1.35205079619,6.33356494855,0.0,3.82705111198,7.57405300124,0.700625250321,0.0,0.700625250321
 11/29  06:00:00,29.4847332101,1.44033204368,6.74768459123,0.0,6.02426329834,9.91545327661,3.09117853581,0.0,3.09117853581
 11/29  07:00:00,35.1594891135,1.65794767215,7.77940711962,0.0,6.51253267309,14.7454349813,10.0568798399,0.0,10.0568798399
 11/29  08:00:00,34.8038326926,1.86160956014,8.76512284206,0.0,6.01364874671,18.163451543,10.6808847444,0.0,10.6808847444
 11/29  09:00:00,35.8940798568,2.28779267161,10.3749374436,0.0,4.35151303671,18.8798367041,10.2650517467,0.0,10.2650517467
 11/29  10:00:00,35.2403167655,2.64483093118,12.1877679332,0.0,3.78894180059,16.6187760998,9.01754529426,0.0,9.01754529426
 11/29  11:00:00,35.2124955095,3.11939932952,14.602004982,0.0,3.78894180059,13.7021493968,8.185874314,0.0,8.185874314
 11/29  12:00:00,36.3529882047,3.26891824873,15.4457976041,0.0,3.78894180059,13.8493305508,6.62649122571,0.0,6.62649122571
 11/29  13:00:00,37.0659160108,3.43153815746,16.3065467196,0.0,3.69398621738,13.6338449159,5.79482024529,0.0,5.79482024529
 11/29  14:00:00,37.3500613127,3.51993375982,16.7805798171,0.0,3.78894180059,13.2606059349,5.17106700997,0.0,5.17106700997
 11/29  15:00:00,37.0405998103,3.49603383867,16.6421993899,0.0,3.78894180059,13.1134247809,4.54731377466,0.0,4.54731377466
 11/29  16:00:00,38.3110922386,3.48401894092,16.5596972625,0.0,4.71240779196,13.5549682428,5.17106700997,0.0,5.17106700997
 11/29  17:00:00,45.9030545863,3.51278212767,16.6725430362,0.0,7.18559832057,18.5321311015,6.00273799039,0.0,6.00273799039
 11/29  18:00:00,55.3451280354,3.3962664759,16.6820425345,0.0,8.38069375907,23.3147919321,7.87399769634,0.0,7.87399769634
 11/29  19:00:00,59.9001662398,3.51426865157,17.2660417628,0.0,10.6415932552,23.1212625696,9.22546303952,0.0,9.22546303952
 11/29  20:00:00,58.6407684159,3.46478250821,17.0254080605,0.0,12.3080778603,20.4854999863,8.80962754931,0.0,8.80962754931
 11/29  21:00:00,57.8800068935,3.41030665071,16.7592432888,0.0,12.456681583,19.8967753704,8.08191544145,0.0,8.08191544145
 11/29  22:00:00,51.8226192181,3.30967491181,16.2659883743,0.0,9.18739968257,17.702556249,6.62649122571,0.0,6.62649122571
 11/29  23:00:00,42.8130084806,2.97802905234,14.5233360578,0.0,5.91811778209,14.0365255879,5.79482024529,0.0,5.79482024529
 11/29  24:00:00,34.5449714018,2.58727381827,12.5425632845,0.0,3.54045821811,10.5176760807,3.29980730403,0.0,3.29980730403
 11/30  01:00:00,28.9886874174,2.27116303835,11.0056456357,0.0,2.55330491699,7.80157382632,1.11769363263,0.0,1.11769363263
 11/30  02:00:00,27.4977153932,2.11715234242,10.2574089234,0.0,2.55330491699,7.21284921042,0.701444228043,0.0,0.701444228043
 11/30  03:00:00,26.7408280051,2.03759356427,9.87444262139,0.0,2.55330491699,6.91848690247,0.389119205151,0.0,0.389119205151
 11/30  04:00:00,26.3560284377,1.99633869611,9.67807907605,0.0,2.55330491699,6.7713057485,0.389122155365,0.0,0.389122155365
 11/30  05:00:00,28.6093508774,2.02590496018,9.82534180401,0.0,3.82705111198,7.57405300124,0.70151539092,0.0,0.70151539092
 11/30  06:00:00,33.7569670674,2.14060775314,10.3196427391,0.0,6.02426329834,9.91545327661,3.09717731737,0.0,3.09717731737
 11/30  07:00:00,39.2875914857,2.33892105842,11.2265361055,0.0,6.51253267309,14.7454349813,10.0777317791,0.0,10.0777317791
 11/30  08:00:00,38.666915118,2.49801311001,11.9918017176,0.0,6.01364874671,18.163451543,10.7030631878,0.0,10.7030631878
 11/30  09:00:00,38.952662507,2.75566487749,12.965647888,0.0,4.35151303671,18.8798367041,10.2863430011,0.0,10.2863430011
 11/30  10:00:00,36.8550844983,2.88251235322,13.5648542441,0.0,3.78894180059,16.6187760998,9.03617514145,0.0,9.03617514145
 11/30  11:00:00,36.834093717,3.35238896242,15.9906135567,0.0,3.78894180059,13.7021493968,8.20272989002,0.0,8.20272989002
 11/30  12:00:00,38.812749716,3.63869370828,17.5357836559,0.0,3.78894180059,13.8493305508,6.64002004331,0.0,6.64002004331
 11/30  13:00:00,39.5858758661,3.81087692979,18.4471678026,0.0,3.69398621738,13.6338449159,5.80657479173,0.0,5.80657479173
 11/30  14:00:00,39.7605779067,3.88261615908,18.8284140118,0.0,3.78894180059,13.2606059349,5.18149085304,0.0,5.18149085304
 11/30  15:00:00,39.199653391,3.81945729855,18.4778295106,0.0,3.78894180059,13.1134247809,4.55640691435,0.0,4.55640691435
 11/30  16:00:00,41.8219892411,4.00431254132,19.5503006646,0.0,4.71240779196,13.5549682428,5.18149085304,0.0,5.18149085304
 11/30  17:00:00,49.614320321,4.04972082003,19.8468700785,0.0,7.18559832057,18.5321311015,6.01493610462,0.0,6.01493610462
 11/30  18:00:00,57.9544235913,3.78791609588,18.8996884704,0.0,8.38069375907,23.3147919321,7.89018792068,0.0,7.89018792068
 11/30  19:00:00,61.2263153487,3.72635058207,18.3801089412,0.0,10.6415932552,23.1212625696,9.2445364545,0.0,9.2445364545
 11/30  20:00:00,58.7653848338,3.51003012727,17.1047768593,0.0,12.3080778603,20.4854999863,8.82781382871,0.0,8.82781382871
 11/30  21:00:00,57.0551484158,3.30980683291,16.0348846289,0.0,12.456681583,19.8967753704,8.09854923358,0.0,8.09854923358
 11/30  22:00:00,49.7105106171,3.00863534162,14.4549193435,0.0,9.18739968257,17.702556249,6.64002004331,0.0,6.64002004331
 11/30  23:00:00,39.8414277402,2.53528074917,11.9945036206,0.0,5.91811778209,14.0365255879,5.80657479173,0.0,5.80657479173
 11/30  24:00:00,31.2763144646,2.09504688308,9.76613328242,0.0,3.54045821811,10.5176760807,3.30623903698,0.0,3.30623903698
 12/01  01:00:00,25.1707812339,1.6917539754,7.76714851513,0.0,2.55330491699,7.80157382632,1.11945192159,0.0,1.11945192159
 12/01  02:00:00,22.979706062,1.42481807289,6.43173386167,0.0,2.55330491699,7.21284921042,0.702322074291,0.0,0.702322074291
 12/01  03:00:00,21.4794656945,1.22367057763,5.42700329739,0.0,2.55330491699,6.91848690247,0.389338556268,0.0,0.389338556268
 12/01  04:00:00,20.4132177001,1.06834383969,4.6632631949,0.0,2.55330491699,6.7713057485,0.389341466193,0.0,0.389341466193
 12/01  05:00:00,22.3239305823,1.03694211708,4.52888435201,0.0,3.82705111198,7.57405300124,0.702392266073,0.0,0.702392266073
 12/01  06:00:00,27.7363132854,1.18090649752,5.25869021275,0.0,6.02426329834,9.91545327661,3.10308632098,0.0,3.10308632098
 12/01  07:00:00,33.4661586888,1.40676036187,6.33726400518,0.0,6.51253267309,14.7454349813,10.0982705288,0.0,10.0982705288
 12/01  08:00:00,32.7292769545,1.5508208407,7.00135582334,0.0,6.01364874671,18.163451543,10.7249084011,0.0,10.7249084011
 12/01  09:00:00,32.9162656937,1.83709813305,7.84781781912,0.0,4.35151303671,18.8798367041,10.3073143548,0.0,10.3073143548
 12/01  10:00:00,32.3059028251,2.19351737035,9.70466755372,0.0,3.78894180059,16.6187760998,9.05452507554,0.0,9.05452507554
 12/01  11:00:00,29.9857199202,2.29821221721,10.196416505,0.0,3.78894180059,13.7021493968,8.21933221134,0.0,8.21933221134
 12/01  12:00:00,31.4650219936,2.51249058241,11.3142590593,0.0,3.78894180059,13.8493305508,6.65334559068,0.0,6.65334559068
 12/01  13:00:00,32.8474913777,2.78698275573,12.7326774882,0.0,3.69398621738,13.6338449159,5.81815272633,0.0,5.81815272633
 12/01  14:00:00,33.7120171141,2.97751452668,13.6849548516,0.0,3.78894180059,13.2606059349,5.19175807806,0.0,5.19175807806
 12/01  15:00:00,34.9016353252,3.20527448298,14.7939942605,0.0,3.78894180059,13.1134247809,4.5653634298,0.0,4.5653634298
 12/01  16:00:00,37.4466627269,3.38955240202,15.7897342897,0.0,4.71240779196,13.5549682428,5.19175807806,0.0,5.19175807806
 12/01  17:00:00,44.6654338136,3.40018728386,15.5475171072,0.0,7.18559832057,18.5321311015,6.02695094242,0.0,6.02695094242
 12/01  18:00:00,51.4301338214,2.88930084951,13.2740139469,0.0,8.38069375907,23.3147919321,7.90613488721,0.0,7.90613488721
 12/01  19:00:00,54.3192924114,2.73598180433,12.4634547816,0.0,10.6415932552,23.1212625696,9.26332329178,0.0,9.26332329178
 12/01  20:00:00,52.0089124146,2.50638644392,11.3519481235,0.0,12.3080778603,20.4854999863,8.8457268596,0.0,8.8457268596
 12/01  21:00:00,49.8379595861,2.23709705922,9.89040557283,0.0,12.456681583,19.8967753704,8.11493310329,0.0,8.11493310329
 12/01  22:00:00,42.9648796089,1.99895868418,8.71896499268,0.0,9.18739968257,17.702556249,6.65334559068,0.0,6.65334559068
 12/01  23:00:00,34.5950519086,1.7296392959,7.55376924233,0.0,5.91811778209,14.0365255879,5.81815272633,0.0,5.81815272633
 12/01  24:00:00,26.9670869941,1.41443299492,6.13751970009,0.0,3.54045821811,10.5176760807,3.31257413327,0.0,3.31257413327
 12/02  01:00:00,21.4767139924,1.08985113602,4.67498411303,0.0,2.55330491699,7.80157382632,1.121183284,0.0,1.121183284
 12/02  02:00:00,19.8018664211,0.89322469568,3.78548759798,0.0,2.55330491699,7.21284921042,0.703186420915,0.0,0.703186420915
 12/02  03:00:00,18.5757897006,0.72284998283,3.02414789832,0.0,2.55330491699,6.91848690247,0.389554529523,0.0,0.389554529523
 12/02  04:00:00,17.7708716749,0.598629945336,2.49063106408,0.0,2.55330491699,6.7713057485,0.389557398103,0.0,0.389557398103
 12/02  05:00:00,20.0060320736,0.621629642986,2.62629831739,0.0,3.82705111198,7.57405300124,0.703255616082,0.0,0.703255616082
 12/02  06:00:00,25.012109013,0.709030265524,3.0063621723,0.0,6.02426329834,9.91545327661,3.10890379671,0.0,3.10890379671
 12/02  07:00:00,30.4888597234,0.906567760738,3.86015764089,0.0,6.51253267309,14.7454349813,10.1184900068,0.0,10.1184900068
 12/02  08:00:00,30.0083482437,1.12700540111,4.89777191461,0.0,6.01364874671,17.9699221805,10.7464139151,0.0,10.7464139151
 12/02  09:00:00,28.3548052836,1.20564790191,5.36422120888,0.0,3.66783283761,18.1171033345,10.3279595973,0.0,10.3279595973
 12/02  10:00:00,30.0079577494,1.96556996566,9.08108345143,0.0,3.10526160149,15.8560427302,9.07258966237,0.0,9.07258966237
 12/02  11:00:00,31.4396563481,2.67002743045,12.7249512884,0.0,3.10526160149,12.9394160272,8.23567636132,0.0,8.23567636132
 12/02  12:00:00,32.3963603215,2.80913240962,13.3953691288,0.0,3.10526160149,13.0865971812,6.66646392159,0.0,6.66646392159
 12/02  13:00:00,33.2735115634,2.98835652287,14.2404774114,0.0,3.10526160149,12.9394160272,5.8295506204,0.0,5.8295506204
 12/02  14:00:00,34.4016972588,3.22943368521,15.5691294064,0.0,3.10526160149,12.4978725653,5.2018656445,0.0,5.2018656445
 12/02  15:00:00,35.0533285578,3.35397638883,16.2433991559,0.0,3.10526160149,12.3506914113,4.57418066861,0.0,4.57418066861
 12/02  16:00:00,36.2177816362,3.36062126489,16.0361979049,0.0,4.02872759285,12.7922348732,5.2018656445,0.0,5.2018656445
 12/02  17:00:00,43.0544226945,3.30298239932,15.4801244414,0.0,6.50191812146,17.7693977319,6.03877894569,0.0,6.03877894569
 12/02  18:00:00,52.3443961358,3.08537287831,14.1857335949,0.0,8.38069375907,23.1212625696,7.92183387338,0.0,7.92183387338
 12/02  19:00:00,54.6282580965,2.8229500931,12.685452178,0.0,10.6415932552,23.1212625696,9.28181798781,0.0,9.28181798781
 12/02  20:00:00,52.2281923336,2.57939152299,11.4982229634,0.0,12.3080778603,20.4854999863,8.86336133722,0.0,8.86336133722
 12/02  21:00:00,51.0029176774,2.43163290346,10.8608278199,0.0,12.456681583,19.8967753704,8.13106219867,0.0,8.13106219867
 12/02  22:00:00,44.1920747573,2.19695619812,9.74816262713,0.0,9.18739968257,17.702556249,6.66646392159,0.0,6.66646392159
 12/02  23:00:00,34.6972127854,1.76092143367,7.62464798135,0.0,5.91811778209,14.0365255879,5.8295506204,0.0,5.8295506204
 12/02  24:00:00,26.6873165052,1.37975176452,5.89243044161,0.0,3.54045821811,10.5176760807,3.31881071682,0.0,3.31881071682
 12/03  01:00:00,21.4859815944,1.09485427105,4.67924858003,0.0,2.55330491699,7.80157382632,1.12288720706,0.0,1.12288720706
 12/03  02:00:00,20.0251650351,0.929402909826,3.97260799785,0.0,2.55330491699,7.21284921042,0.704037011919,0.0,0.704037011919
 12/03  03:00:00,18.8969410638,0.775581883914,3.29256736045,0.0,2.55330491699,6.91848690247,0.38976706095,0.0,0.38976706095
 12/03  04:00:00,18.1121746328,0.656653319728,2.77391064757,0.0,2.55330491699,6.7713057485,0.38976988714,0.0,0.38976988714
 12/03  05:00:00,20.0660088411,0.632906473228,2.67499825466,0.0,3.82705111198,7.57405300124,0.70410518525,0.0,0.70410518525
 12/03  06:00:00,24.8514643876,0.683835063195,2.87091274921,0.0,6.02426329834,9.91545327661,3.11462802173,0.0,3.11462802173
 12/03  07:00:00,29.989624039,0.823843152694,3.4436465645,0.0,6.51253267309,14.7454349813,10.1383842253,0.0,10.1383842253
 12/03  08:00:00,29.3661418612,1.03275048997,4.34982044321,0.0,6.01364874671,17.9699221805,10.7675733611,0.0,10.7675733611
 12/03  09:00:00,28.8653010387,1.34064150893,5.73972335693,0.0,3.66783283761,18.1171033345,10.3482726149,0.0,10.3482726149
 12/03  10:00:00,27.7244052862,1.65347891773,7.10962203612,0.0,3.10526160149,15.8560427302,9.09036355228,0.0,9.09036355228
 12/03  11:00:00,27.0220241132,2.05218882492,8.925157659,0.0,3.10526160149,12.9394160272,8.25175749981,0.0,8.25175749981
 12/03  12:00:00,29.1959898173,2.3864305537,10.6177004805,0.0,3.10526160149,13.0865971812,6.67937115117,0.0,6.67937115117
 12/03  13:00:00,30.4736294354,2.61377027699,11.8151815293,0.0,3.10526160149,12.9394160272,5.84076509855,0.0,5.84076509855
 12/03  14:00:00,31.1194857212,2.7885348279,12.7278167262,0.0,3.10526160149,12.4978725653,5.21181055909,0.0,5.21181055909
 12/03  15:00:00,31.7845293723,2.9270217208,13.4015546384,0.0,3.10526160149,12.3506914113,4.58285601964,0.0,4.58285601964
 12/03  16:00:00,33.3343245948,2.96560255955,13.5477595688,0.0,4.02872759285,12.7922348732,5.21181055909,0.0,5.21181055909
 12/03  17:00:00,39.882407318,2.82689057905,12.7842008851,0.0,6.50191812146,17.7693977319,6.05041661171,0.0,6.05041661171
 12/03  18:00:00,48.5412350043,2.49349518689,10.9744501548,0.0,8.38069375907,23.1212625696,7.93728023008,0.0,7.93728023008
 12/03  19:00:00,50.9676938008,2.23128191875,9.61655605658,0.0,10.6415932552,23.1212625696,9.30001506558,0.0,9.30001506558
 12/03  20:00:00,48.3643262368,1.94142593967,8.27232244988,0.0,12.3080778603,20.4854999863,8.88071203927,0.0,8.88071203927
 12/03  21:00:00,46.631713811,1.71186184369,7.20939501329,0.0,12.456681583,19.8967753704,8.14693174324,0.0,8.14693174324
 12/03  22:00:00,39.7636979537,1.46386384456,6.0528781771,0.0,9.18739968257,17.702556249,6.67937115117,0.0,6.67937115117
 12/03  23:00:00,31.2388504405,1.16325909708,4.76394797302,0.0,5.91811778209,14.0365255879,5.84076509855,0.0,5.84076509855
 12/03  24:00:00,23.8867269052,0.881063880298,3.59052872588,0.0,3.54045821811,10.5176760807,3.32494694072,0.0,3.32494694072
 12/04  01:00:00,18.7598239174,0.605790632525,2.44215454147,0.0,2.55330491699,7.80157382632,1.12456318609,0.0,1.12456318609
 12/04  02:00:00,17.4654126326,0.467321105339,1.87493739978,0.0,2.55330491699,7.21284921042,0.70487359537,0.0,0.70487359537
 12/04  03:00:00,16.7578382653,0.386784267428,1.5422621784,0.0,2.55330491699,6.91848690247,0.389976087603,0.0,0.389976087603
 12/04  04:00:00,16.2543071464,0.318384806381,1.25431167449,0.0,2.55330491699,6.7713057485,0.389978870372,0.0,0.389978870372
 12/04  05:00:00,18.0959138615,0.273428991649,1.0643807566,0.0,3.82705111198,7.57405300124,0.704940721961,0.0,0.704940721961
 12/04  06:00:00,22.7940578832,0.305227201682,1.19211410634,0.0,6.02426329834,9.91545327661,3.12025730085,0.0,3.12025730085
 12/04  07:00:00,27.7999345816,0.420760379167,1.65703988063,0.0,6.51253267309,14.7454349813,10.1579472931,0.0,10.1579472931
 12/04  08:00:00,27.0938641583,0.578176221897,2.33858764602,0.0,6.01364874671,18.163451543,10.788380473,0.0,10.788380473
 12/04  09:00:00,28.161511426,1.07338299749,3.85677868703,0.0,4.35151303671,18.8798367041,10.3682473918,0.0,10.3682473918
 12/04  10:00:00,27.8893522448,1.51946701661,5.96216732715,0.0,3.78894180059,16.6187760998,9.10784148171,0.0,9.10784148171
 12/04  11:00:00,28.3700909555,2.09707593623,8.78192382131,0.0,3.78894180059,13.7021493968,8.26757086453,0.0,8.26757086453
 12/04  12:00:00,32.1726773676,2.66395680951,11.8704482063,0.0,3.78894180059,13.8493305508,6.69206345706,0.0,6.69206345706
 12/04  13:00:00,33.7823440436,2.95247261356,13.5020402963,0.0,3.69398621738,13.6338449159,5.85179283974,0.0,5.85179283974
 12/04  14:00:00,34.3416754972,3.10094399149,14.1911837699,0.0,3.78894180059,13.2606059349,5.22158987675,0.0,5.22158987675
 12/04  15:00:00,35.0127040505,3.23656949082,14.8737679778,0.0,3.78894180059,13.1134247809,4.59138691376,0.0,4.59138691376
 12/04  16:00:00,36.6543514188,3.29829594815,15.0886794355,0.0,4.71240779196,13.5549682428,5.22158987675,0.0,5.22158987675
 12/04  17:00:00,43.4582792961,3.22726802474,14.5132818489,0.0,7.18559832057,18.5321311015,6.06186049407,0.0,6.06186049407
 12/04  18:00:00,50.5183545709,2.75181455441,12.4997209914,0.0,8.38069375907,23.3147919321,7.95246938303,0.0,7.95246938303
 12/04  19:00:00,53.2284532546,2.58505953717,11.523537892,0.0,10.6415932552,23.1212625696,9.31790913618,0.0,9.31790913618
 12/04  20:00:00,50.9868536829,2.37032898033,10.4659468553,0.0,12.3080778603,20.4854999863,8.89777382752,0.0,8.89777382752
 12/04  21:00:00,49.1377303302,2.13988047112,9.28739290506,0.0,12.456681583,19.8967753704,8.16253703736,0.0,8.16253703736
 12/04  22:00:00,42.7311154951,1.96402112299,8.52013844005,0.0,9.18739968257,17.702556249,6.69206345706,0.0,6.69206345706
 12/04  23:00:00,34.1964713298,1.66569663299,7.21913132641,0.0,5.91811778209,14.0365255879,5.85179283974,0.0,5.85179283974
 12/04  24:00:00,26.0265640625,1.25933743673,5.35209232668,0.0,3.54045821811,10.5176760807,3.33098098778,0.0,3.33098098778
 12/05  01:00:00,20.5563443748,0.931809066361,3.91265656505,0.0,2.55330491699,7.80157382632,1.12621072463,0.0,1.12621072463
 12/05  02:00:00,19.1790427028,0.780622001818,3.27526657353,0.0,2.55330491699,7.21284921042,0.705695923479,0.0,0.705695923479
 12/05  03:00:00,18.3738828582,0.681990861305,2.86310017738,0.0,2.55330491699,6.91848690247,0.390181547571,0.0,0.390181547571
 12/05  04:00:00,17.8328703228,0.605941300289,2.545318357,0.0,2.55330491699,6.7713057485,0.390184285902,0.0,0.390184285902
 12/05  05:00:00,19.5759161656,0.545184440178,2.27262761212,0.0,3.82705111198,7.57405300124,0.705761978753,0.0,0.705761978753
 12/05  06:00:00,24.133948532,0.554094778119,2.28313717869,0.0,6.02426329834,9.91545327661,3.12578996701,0.0,3.12578996701
 12/05  07:00:00,28.9713882604,0.639732053989,2.60952188459,0.0,6.51253267309,14.7454349813,10.1771734169,0.0,10.1771734169
 12/05  08:00:00,28.3543923481,0.809232637586,3.3680594201,0.0,6.01364874671,18.163451543,10.8088290889,0.0,10.8088290889
 12/05  09:00:00,30.5874132748,1.48637411165,5.86968942163,0.0,4.35151303671,18.8798367041,10.3878780128,0.0,10.3878780128
 12/05  10:00:00,31.1557449774,2.03752702742,8.71050004892,0.0,3.78894180059,16.6187760998,9.12501827473,0.0,9.12501827473
