Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  11:00:00,32.3552707872,2.68490283576,12.1792767535,0.0,3.78894180059,13.7021493968,8.28311177249,0.0,8.28311177249
 12/05  12:00:00,33.7750816326,2.87161010541,13.2651991754,0.0,3.78894180059,13.8493305508,6.70453708056,0.0,6.70453708056
 12/05  13:00:00,33.8377279165,2.91863637806,13.5912604048,0.0,3.69398621738,13.6338449159,5.86263057819,0.0,5.86263057819
 12/05  14:00:00,32.3737570618,2.73780516399,12.586404162,0.0,3.78894180059,13.2606059349,5.23120070141,0.0,5.23120070141
 12/05  15:00:00,34.0430998127,3.05225803837,14.0884751925,0.0,3.78894180059,13.1134247809,4.59977082464,0.0,4.59977082464
 12/05  16:00:00,36.70987729,3.2821208742,15.1603803807,0.0,4.71240779196,13.5549682428,5.23120070141,0.0,5.23120070141
 12/05  17:00:00,43.414274424,3.21378159665,14.4827634049,0.0,7.18559832057,18.5321311015,6.07310720378,0.0,6.07310720378
 12/05  18:00:00,50.6300645722,2.74685751585,12.6163880313,0.0,8.38069375907,23.3147919321,7.96739683411,0.0,7.96739683411
 12/05  19:00:00,53.1536528445,2.54590314618,11.4878938729,0.0,10.6415932552,23.1212625696,9.33549490046,0.0,9.33549490046
 12/05  20:00:00,50.712399596,2.2971595649,10.2646621839,0.0,12.3080778603,20.4854999863,8.91454164927,0.0,8.91454164927
 12/05  21:00:00,49.4490592187,2.14639139444,9.59221087022,0.0,12.456681583,19.8967753704,8.1778734597,0.0,8.1778734597
 12/05  22:00:00,42.6108398672,1.91630631919,8.44757761598,0.0,9.18739968257,17.702556249,6.70453708056,0.0,6.70453708056
 12/05  23:00:00,33.6490548451,1.56338496231,6.77402651237,0.0,5.91811778209,14.0365255879,5.86263057819,0.0,5.86263057819
 12/05  24:00:00,26.1468689173,1.26712508425,5.46460953399,0.0,3.54045821811,10.5176760807,3.33691107108,0.0,3.33691107108
 12/06  01:00:00,21.1532606026,1.02381554556,4.41756631364,0.0,2.55330491699,7.80157382632,1.12782933461,0.0,1.12782933461
 12/06  02:00:00,19.743846051,0.873210103762,3.74748181978,0.0,2.55330491699,7.21284921042,0.706503752671,0.0,0.706503752671
 12/06  03:00:00,18.8287351113,0.758317443733,3.24162584809,0.0,2.55330491699,6.91848690247,0.39038338,0.0,0.39038338
 12/06  04:00:00,18.0484298825,0.641959028146,2.72486018891,0.0,2.55330491699,6.7713057485,0.390386072889,0.0,0.390386072889
 12/06  05:00:00,20.226397733,0.656528668123,2.81176495166,0.0,3.82705111198,7.57405300124,0.706568712389,0.0,0.706568712389
 12/06  06:00:00,25.7938321095,0.83860188816,3.65851364621,0.0,6.02426329834,9.91545327661,3.13122438179,0.0,3.13122438179
 12/06  07:00:00,31.801675461,1.12159932901,4.95794181016,0.0,6.51253267309,14.7454349813,10.1960569034,0.0,10.1960569034
 12/06  08:00:00,33.364513607,1.65619074434,7.53122257228,0.0,6.01364874671,18.163451543,10.8289131533,0.0,10.8289131533
 12/06  09:00:00,35.8381984777,2.2947856803,10.3120630559,0.0,4.35151303671,18.8798367041,10.4071586645,0.0,10.4071586645
 12/06  10:00:00,33.7466898,2.40339704238,10.9355748566,0.0,3.78894180059,16.6187760998,9.1418888446,0.0,9.1418888446
 12/06  11:00:00,31.9128010441,2.58780197144,11.8339078747,0.0,3.78894180059,13.7021493968,8.29837562142,0.0,8.29837562142
 12/06  12:00:00,33.3078190717,2.79762264554,12.8719240743,0.0,3.78894180059,13.8493305508,6.71678832772,0.0,6.71678832772
 12/06  13:00:00,35.5433341241,3.20082302405,15.0146799663,0.0,3.69398621738,13.6338449159,5.87327510441,0.0,5.87327510441
 12/06  14:00:00,36.8655666316,3.46759927184,16.348419624,0.0,3.78894180059,13.2606059349,5.24064018693,0.0,5.24064018693
 12/06  15:00:00,37.8068388125,3.66720762796,17.2372646028,0.0,3.78894180059,13.1134247809,4.60800526945,0.0,4.60800526945
 12/06  16:00:00,39.8556960514,3.78871974885,17.7996002674,0.0,4.71240779196,13.5549682428,5.24064018693,0.0,5.24064018693
 12/06  17:00:00,46.9178473735,3.75281574712,17.4473022039,0.0,7.18559832057,18.5321311015,6.08415341024,0.0,6.08415341024
 12/06  18:00:00,54.1418414054,3.29844650935,15.576575871,0.0,8.38069375907,23.3147919321,7.98205816268,0.0,7.98205816268
 12/06  19:00:00,56.7314021105,3.12327967095,14.4882666141,0.0,10.6415932552,23.1212625696,9.35276715055,0.0,9.35276715055
 12/06  20:00:00,54.1651764074,2.86188233756,13.1527162226,0.0,12.3080778603,20.4854999863,8.9310105389,0.0,8.9310105389
 12/06  21:00:00,53.2657402651,2.76306598924,12.7922173218,0.0,12.456681583,19.8967753704,8.1929364685,0.0,8.1929364685
 12/06  22:00:00,47.0777225012,2.63561584998,12.1951507191,0.0,9.18739968257,17.702556249,6.71678832772,0.0,6.71678832772
 12/06  23:00:00,38.4917419367,2.34940403614,10.8306945302,0.0,5.91811778209,14.0365255879,5.87327510441,0.0,5.87327510441
 12/06  24:00:00,30.9432495971,2.05416152384,9.47395377417,0.0,3.54045821811,10.5176760807,3.34273543449,0.0,3.34273543449
 12/07  01:00:00,25.5774037301,1.75841326653,8.10711172019,0.0,2.55330491699,7.80157382632,1.12941853652,0.0,1.12941853652
 12/07  02:00:00,23.7518711122,1.54827278555,7.08044419916,0.0,2.55330491699,7.21284921042,0.707296843657,0.0,0.707296843657
 12/07  03:00:00,22.6687143098,1.41328571566,6.42663677466,0.0,2.55330491699,6.91848690247,0.390581525107,0.0,0.390581525107
 12/07  04:00:00,22.0738404305,1.33248761303,6.05974215202,0.0,2.55330491699,6.7713057485,0.390584171565,0.0,0.390584171565
 12/07  05:00:00,23.9539075521,1.29715837667,5.89864506213,0.0,3.82705111198,7.57405300124,0.707360683934,0.0,0.707360683934
 12/07  06:00:00,28.674101194,1.33678411715,6.04060050169,0.0,6.02426329834,9.91545327661,3.13655893587,0.0,3.13655893587
 12/07  07:00:00,34.3287431975,1.55577051452,7.05083836116,0.0,6.51253267309,14.7454349813,10.2145921605,0.0,10.2145921605
 12/07  08:00:00,35.0204819862,1.93954765285,8.90383404296,0.0,6.01364874671,18.163451543,10.8486267183,0.0,10.8486267183
 12/07  09:00:00,37.5620671037,2.56672953434,11.7639878278,0.0,4.35151303671,18.8798367041,10.4260836372,0.0,10.4260836372
 12/07  10:00:00,35.9615469348,2.77231170663,12.7815173271,0.0,3.78894180059,16.6187760998,9.15844819525,0.0,9.15844819525
 12/07  11:00:00,34.3333927858,2.96694786311,13.8753537247,0.0,3.78894180059,13.7021493968,8.31335789105,0.0,8.31335789105
 12/07  12:00:00,35.9079492055,3.18555591924,15.0841209344,0.0,3.78894180059,13.8493305508,6.72881357045,0.0,6.72881357045
 12/07  13:00:00,37.1346967205,3.44615291365,16.3607126731,0.0,3.69398621738,13.6338449159,5.88372326613,0.0,5.88372326613
 12/07  14:00:00,37.9092692316,3.61735372088,17.2423677749,0.0,3.78894180059,13.2606059349,5.24990553789,0.0,5.24990553789
 12/07  15:00:00,38.2138927971,3.67889240908,17.6326338063,0.0,3.78894180059,13.1134247809,4.61608780965,0.0,4.61608780965
 12/07  16:00:00,38.6996591388,3.54499244567,16.887290658,0.0,4.71240779196,13.5549682428,5.24990553789,0.0,5.24990553789
 12/07  17:00:00,45.7229533088,3.53141702925,16.4738068571,0.0,7.18559832057,18.5321311015,6.09499584221,0.0,6.09499584221
 12/07  18:00:00,53.5668530995,3.18884066306,15.1111934114,0.0,8.38069375907,23.3147919321,7.99644902693,0.0,7.99644902693
 12/07  19:00:00,56.7847220513,3.10992591344,14.5549403124,0.0,10.6415932552,23.1212625696,9.36972077146,0.0,9.36972077146
 12/07  20:00:00,54.6751458922,2.9210681566,13.6034998884,0.0,12.3080778603,20.4854999863,8.94717561929,0.0,8.94717561929
 12/07  21:00:00,53.1616823861,2.74459375418,12.7066316778,0.0,12.456681583,19.8967753704,8.20772160301,0.0,8.20772160301
 12/07  22:00:00,46.5270231959,2.54529865277,11.734768611,0.0,9.18739968257,17.702556249,6.72881357045,0.0,6.72881357045
 12/07  23:00:00,37.4876743595,2.18371831532,9.99231267375,0.0,5.91811778209,14.0365255879,5.88372326613,0.0,5.88372326613
 12/07  24:00:00,30.0340463105,1.90077970235,8.71813230907,0.0,3.54045821811,10.5176760807,3.34845235317,0.0,3.34845235317
 12/08  01:00:00,24.8364883802,1.63546721774,7.48914241911,0.0,2.55330491699,7.80157382632,1.13097785951,0.0,1.13097785951
 12/08  02:00:00,23.2618640662,1.46544635353,6.67326358526,0.0,2.55330491699,7.21284921042,0.70807496151,0.0,0.70807496151
 12/08  03:00:00,22.1125389676,1.31851758893,5.96522955922,0.0,2.55330491699,6.91848690247,0.390775924201,0.0,0.390775924201
 12/08  04:00:00,21.2940289982,1.20181155827,5.41060677442,0.0,2.55330491699,6.7713057485,0.390778523255,0.0,0.390778523255
 12/08  05:00:00,23.4168525875,1.20389959305,5.45484888122,0.0,3.82705111198,7.57405300124,0.708137658822,0.0,0.708137658822
 12/08  06:00:00,28.376011831,1.28159164676,5.79770360911,0.0,6.02426329834,9.91545327661,3.14179204952,0.0,3.14179204952
 12/08  07:00:00,33.8201508231,1.47067366492,6.62734283642,0.0,6.51253267309,14.7454349813,10.2327736997,0.0,10.2327736997
 12/08  08:00:00,33.8068530827,1.74793610046,7.88181669184,0.0,6.01364874671,18.163451543,10.8679639462,0.0,10.8679639462
 12/08  09:00:00,36.7135677644,2.45224883088,11.029969192,0.0,4.35151303671,18.8798367041,10.4446473262,0.0,10.4446473262
 12/08  10:00:00,37.6596462833,3.04855629176,14.2033720905,0.0,3.78894180059,16.6187760998,9.1746914228,0.0,9.1746914228
 12/08  11:00:00,37.5142806529,3.45802757204,16.5651618829,0.0,3.78894180059,13.7021493968,8.32805414454,0.0,8.32805414454
 12/08  12:00:00,37.9527058245,3.49169256084,16.8227409119,0.0,3.78894180059,13.8493305508,6.74060924759,0.0,6.74060924759
 12/08  13:00:00,38.732804738,3.67932551898,17.7256480853,0.0,3.69398621738,13.6338449159,5.89397196922,0.0,5.89397196922
 12/08  14:00:00,39.836647158,3.88051820155,18.9065812206,0.0,3.78894180059,13.2606059349,5.25899401044,0.0,5.25899401044
 12/08  15:00:00,40.4152781987,4.01062841232,19.5022832046,0.0,3.78894180059,13.1134247809,4.62401605166,0.0,4.62401605166
 12/08  16:00:00,42.2419259168,4.10937474225,19.8651751394,0.0,4.71240779196,13.5549682428,5.25899401044,0.0,5.25899401044
 12/08  17:00:00,48.934051957,4.05645870027,19.1598638343,0.0,7.18559832057,18.5321311015,6.10563128882,0.0,6.10563128882
 12/08  18:00:00,55.641513383,3.55566486056,16.8190294975,0.0,8.38069375907,23.3147919321,8.01056516515,0.0,8.01056516515
 12/08  19:00:00,58.5522976383,3.40504420781,16.027397605,0.0,10.6415932552,23.1212625696,9.38635074251,0.0,9.38635074251
 12/08  20:00:00,56.2244860504,3.18490861047,14.8889995927,0.0,12.3080778603,20.4854999863,8.96303210332,0.0,8.96303210332
 12/08  21:00:00,54.6548004621,2.99834297033,13.9460005377,0.0,12.456681583,19.8967753704,8.22222448475,0.0,8.22222448475
 12/08  22:00:00,47.9314212472,2.7879436607,12.8965216545,0.0,9.18739968257,17.702556249,6.74060924759,0.0,6.74060924759
 12/08  23:00:00,39.5796442753,2.52999071757,11.7380101874,0.0,5.91811778209,14.0365255879,5.89397196922,0.0,5.89397196922
 12/08  24:00:00,32.7126370968,2.33227326027,10.9652295375,0.0,3.54045821811,10.5176760807,3.3540601341,0.0,3.3540601341
 12/09  01:00:00,27.3514728524,2.04467246338,9.59492164563,0.0,2.55330491699,7.80157382632,1.13250684155,0.0,1.13250684155
 12/09  02:00:00,25.5982406716,1.84909205434,8.62599448985,0.0,2.55330491699,7.21284921042,0.708837875725,0.0,0.708837875725
 12/09  03:00:00,24.6796766218,1.73888513484,8.11199966751,0.0,2.55330491699,6.91848690247,0.3909665197,0.0,0.3909665197
 12/09  04:00:00,24.1719611644,1.67512072925,7.8152297697,0.0,2.55330491699,6.7713057485,0.390969070392,0.0,0.390969070392
 12/09  05:00:00,26.5052066373,1.7098214946,8.03728102945,0.0,3.82705111198,7.57405300124,0.708899406926,0.0,0.708899406926
 12/09  06:00:00,31.8752668693,1.84761079471,8.73093949943,0.0,6.02426329834,9.91545327661,3.14692217306,0.0,3.14692217306
 12/09  07:00:00,38.1417956331,2.02537323096,9.50145474698,0.0,6.51253267309,14.7454349813,10.2505961368,0.0,10.2505961368
 12/09  08:00:00,36.3701212626,2.18559269418,10.2009576404,0.0,6.01364874671,17.9699221805,10.8869191102,0.0,10.8869191102
 12/09  09:00:00,36.732084798,2.59026918721,12.3568794379,0.0,3.66783283761,18.1171033345,10.4628442342,0.0,10.4628442342
 12/09  10:00:00,36.822549558,3.04182101648,14.8194242091,0.0,3.10526160149,15.8560427302,9.19061371696,0.0,9.19061371696
 12/09  11:00:00,35.4403731556,3.27437802861,16.1213174977,0.0,3.10526160149,12.9394160272,8.34246002973,0.0,8.34246002973
 12/09  12:00:00,36.7458432156,3.46066896941,17.093315463,0.0,3.10526160149,13.0865971812,6.75217186597,0.0,6.75217186597
 12/09  13:00:00,37.3053979292,3.58264687055,17.6780734296,0.0,3.10526160149,12.9394160272,5.90401817863,0.0,5.90401817863
 12/09  14:00:00,37.068941483,3.61791687851,17.8478904374,0.0,3.10526160149,12.4978725653,5.26790291312,0.0,5.26790291312
 12/09  15:00:00,37.0832360484,3.6665239323,17.960759103,0.0,3.10526160149,12.3506914113,4.63178764762,0.0,4.63178764762
 12/09  16:00:00,38.0715732629,3.64195791272,17.6086528837,0.0,4.02872759285,12.7922348732,5.26790291312,0.0,5.26790291312
 12/09  17:00:00,44.6145011229,3.51936706558,16.8238182035,0.0,6.50191812146,17.7693977319,6.11605660047,0.0,6.11605660047
 12/09  18:00:00,54.6738971905,3.42191857416,16.1786889538,0.0,8.38069375907,23.1212625696,8.02440239698,0.0,8.02440239698
 12/09  19:00:00,58.2301781442,3.34844858111,15.7618737376,0.0,10.6415932552,23.1212625696,9.40265213891,0.0,9.40265213891
 12/09  20:00:00,56.586752197,3.22706700929,15.2091073404,0.0,12.3080778603,20.4854999863,8.97857529524,0.0,8.97857529524
 12/09  21:00:00,55.277105317,3.0919977102,14.4746506528,0.0,12.456681583,19.8967753704,8.23644081882,0.0,8.23644081882
 12/09  22:00:00,48.3333618769,2.85810449194,13.2283014529,0.0,9.18739968257,17.702556249,6.75217186597,0.0,6.75217186597
 12/09  23:00:00,39.4142745058,2.51420369539,11.58842744,0.0,5.91811778209,14.0365255879,5.90401817863,0.0,5.90401817863
 12/09  24:00:00,31.2215624611,2.11795618464,9.68847197739,0.0,3.54045821811,10.5176760807,3.35955711661,0.0,3.35955711661
 12/10  01:00:00,25.2065701639,1.72047863285,7.77421278764,0.0,2.55330491699,7.80157382632,1.13400502958,0.0,1.13400502958
 12/10  02:00:00,23.1520532793,1.46947144872,6.55942770313,0.0,2.55330491699,7.21284921042,0.709585360299,0.0,0.709585360299
 12/10  03:00:00,21.9123132051,1.30223798626,5.78128339936,0.0,2.55330491699,6.91848690247,0.391153255147,0.0,0.391153255147
 12/10  04:00:00,21.2485799589,1.20658583703,5.36038345634,0.0,2.55330491699,6.7713057485,0.391155756534,0.0,0.391155756534
 12/10  05:00:00,23.1834559543,1.1798111855,5.24554065552,0.0,3.82705111198,7.57405300124,0.709645702626,0.0,0.709645702626
 12/10  06:00:00,28.4765302816,1.30949576421,5.87031794224,0.0,6.02426329834,9.91545327661,3.15194778734,0.0,3.15194778734
 12/10  07:00:00,35.1368768754,1.54670169564,6.97520752463,0.0,6.51253267309,14.7454349813,10.2680541942,0.0,10.2680541942
 12/10  08:00:00,33.3976481953,1.69884388266,7.71523338467,0.0,6.01364874671,17.9699221805,10.9054865971,0.0,10.9054865971
 12/10  09:00:00,33.0840950848,1.98043904293,9.31871986902,0.0,3.66783283761,18.1171033345,10.4806689724,0.0,10.4806689724
 12/10  10:00:00,34.5247925964,2.63988505099,12.923603213,0.0,3.10526160149,15.8560427302,9.2062103625,0.0,9.2062103625
 12/10  11:00:00,33.1450326761,2.8684841786,14.2318708683,0.0,3.10526160149,12.9394160272,8.35657128045,0.0,8.35657128045
 12/10  12:00:00,35.7918144007,3.26938645467,16.3305691629,0.0,3.10526160149,13.0865971812,6.76349800142,0.0,6.76349800142
 12/10  13:00:00,37.5170682821,3.55076000233,17.9216306507,0.0,3.10526160149,12.9394160272,5.91385891927,0.0,5.91385891927
 12/10  14:00:00,38.2123027452,3.70529378159,18.9038747965,0.0,3.10526160149,12.4978725653,5.27662960765,0.0,5.27662960765
 12/10  15:00:00,38.6766780485,3.79454038672,19.4261846487,0.0,3.10526160149,12.3506914113,4.63940029604,0.0,4.63940029604
 12/10  16:00:00,39.9083335585,3.80105602032,19.2863150718,0.0,4.02872759285,12.7922348732,5.27662960765,0.0,5.27662960765
 12/10  17:00:00,45.8978385446,3.61787034528,18.0086523455,0.0,6.50191812146,17.7693977319,6.1262686898,0.0,6.1262686898
 12/10  18:00:00,55.3496364888,3.45768891423,16.8186579119,0.0,8.38069375907,23.1212625696,8.03795662465,0.0,8.03795662465
 12/10  19:00:00,58.6837661217,3.37746615409,16.1864441421,0.0,10.6415932552,23.1212625696,9.41862013315,0.0,9.41862013315
 12/10  20:00:00,56.8090190536,3.24916655996,15.4092746465,0.0,12.3080778603,20.4854999863,8.99380059207,0.0,8.99380059207
 12/10  21:00:00,55.4154831286,3.11360963368,14.5914165409,0.0,12.456681583,19.8967753704,8.25036639519,0.0,8.25036639519
 12/10  22:00:00,49.0231545437,2.96154752423,13.8146510874,0.0,9.18739968257,17.702556249,6.76349800142,0.0,6.76349800142
 12/10  23:00:00,40.1331859772,2.62916907042,12.1923735364,0.0,5.91811778209,14.0365255879,5.91385891927,0.0,5.91385891927
 12/10  24:00:00,32.0100429791,2.25600752225,10.3389011578,0.0,3.54045821811,10.5176760807,3.36494167281,0.0,3.36494167281
 12/11  01:00:00,26.0084836347,1.86259424072,8.43401065066,0.0,2.55330491699,7.80157382632,1.13547197962,0.0,1.13547197962
 12/11  02:00:00,23.8627723153,1.58866074901,7.15095743886,0.0,2.55330491699,7.21284921042,0.710317193789,0.0,0.710317193789
 12/11  03:00:00,22.4086951322,1.38726793284,6.19263537985,0.0,2.55330491699,6.91848690247,0.391336075227,0.0,0.391336075227
 12/11  04:00:00,21.6849454262,1.28735608453,5.71597867614,0.0,2.55330491699,6.7713057485,0.391338526384,0.0,0.391338526384
 12/11  05:00:00,23.676801279,1.27165507715,5.64704208856,0.0,3.82705111198,7.57405300124,0.71037632488,0.0,0.71037632488
 12/11  06:00:00,28.7939695683,1.37710444768,6.12014854546,0.0,6.02426329834,9.91545327661,3.15686740417,0.0,3.15686740417
 12/11  07:00:00,35.0590078834,1.55085626146,6.8931839668,0.0,6.51253267309,14.7454349813,10.2851427022,0.0,10.2851427022
 12/11  08:00:00,32.4680340576,1.53146506267,6.75946870452,0.0,6.01364874671,18.163451543,10.9236609083,0.0,10.9236609083
 12/11  09:00:00,31.7753284832,1.66039402622,6.88358471547,0.0,4.35151303671,18.8798367041,10.4981162621,0.0,10.4981162621
 12/11  10:00:00,30.7297283796,1.98384006383,8.33817041472,0.0,3.78894180059,16.6187760998,9.22147674061,0.0,9.22147674061
 12/11  11:00:00,30.4168415126,2.43580794564,10.489942369,0.0,3.78894180059,13.7021493968,8.3703837178,0.0,8.3703837178
 12/11  12:00:00,30.3004442889,2.39325333835,10.2689185988,0.0,3.78894180059,13.8493305508,6.77458429981,0.0,6.77458429981
 12/11  13:00:00,30.2137320096,2.42089148341,10.4650093925,0.0,3.69398621738,13.6338449159,5.92349127688,0.0,5.92349127688
 12/11  14:00:00,32.5117810261,2.81653707019,12.6456962201,0.0,3.78894180059,13.2606059349,5.28517150969,0.0,5.28517150969
 12/11  15:00:00,33.1049384251,2.94340704055,13.2591648028,0.0,3.78894180059,13.1134247809,4.6468517425,0.0,4.6468517425
 12/11  16:00:00,33.6960746893,2.86057421651,12.5681244377,0.0,4.71240779196,13.5549682428,5.28517150969,0.0,5.28517150969
 12/11  17:00:00,39.3563754642,2.60359384564,11.035052196,0.0,7.18559832057,18.5321311015,6.13626453262,0.0,6.13626453262
 12/11  18:00:00,46.3812006816,2.09285173562,9.02152992098,0.0,8.38069375907,23.3147919321,8.0512238342,0.0,8.0512238342
 12/11  19:00:00,49.1383796131,1.91935984588,8.09916394179,0.0,10.6415932552,23.1212625696,9.43424999645,0.0,9.43424999645
 12/11  20:00:00,46.6903501518,1.66146607105,6.87830623349,0.0,12.3080778603,20.4854999863,9.00870348499,0.0,9.00870348499
 12/11  21:00:00,45.0321194026,1.44484735711,5.87681509145,0.0,12.456681583,19.8967753704,8.26399708993,0.0,8.26399708993
 12/11  22:00:00,38.5190234304,1.24932118076,5.02274631756,0.0,9.18739968257,17.702556249,6.77458429981,0.0,6.77458429981
 12/11  23:00:00,30.0516049243,0.95277337331,3.78718818063,0.0,5.91811778209,14.0365255879,5.92349127688,0.0,5.92349127688
 12/11  24:00:00,22.4619515361,0.621416731631,2.42540050538,0.0,3.54045821811,10.5176760807,3.37021220811,0.0,3.37021220811
 12/12  01:00:00,17.4460556316,0.360892064632,1.37328482361,0.0,2.55330491699,7.80157382632,1.13690725691,0.0,1.13690725691
 12/12  02:00:00,16.2964934557,0.248092276048,0.925247052201,0.0,2.55330491699,7.21284921042,0.711033159381,0.0,0.711033159381
 12/12  03:00:00,15.6226860875,0.169901612555,0.623992655489,0.0,2.55330491699,6.91848690247,0.391514925784,0.0,0.391514925784
 12/12  04:00:00,15.1825310189,0.109002117203,0.391918236247,0.0,2.55330491699,6.7713057485,0.391517325801,0.0,0.391517325801
 12/12  05:00:00,17.1004338688,0.0761985442898,0.266131211286,0.0,3.82705111198,7.57405300124,0.711091057282,0.0,0.711091057282
 12/12  06:00:00,21.6435603365,0.0780108008704,0.268832960475,0.0,6.02426329834,9.91545327661,3.16167956676,0.0,3.16167956676
 12/12  07:00:00,27.0381619789,0.0961299582925,0.327064365525,0.0,6.51253267309,14.7454349813,10.3018566006,0.0,10.3018566006
 12/12  08:00:00,24.6319123097,0.103342901468,0.35146911782,0.0,6.01364874671,18.163451543,10.9414366617,0.0,10.9414366617
 12/12  09:00:00,24.2992639382,0.40457444473,0.663339751888,0.0,4.35151303671,18.8798367041,10.5151809364,0.0,10.5151809364
 12/12  10:00:00,22.4926335702,0.599434934176,1.48548073492,0.0,3.78894180059,16.6187760998,9.23640833032,0.0,9.23640833032
 12/12  11:00:00,21.1155447301,0.894530359194,2.72992317294,0.0,3.78894180059,13.7021493968,8.38389325133,0.0,8.38389325133
 12/12  12:00:00,22.656004479,1.15656795846,3.86116416868,0.0,3.78894180059,13.8493305508,6.78542747805,0.0,6.78542747805
 12/12  13:00:00,23.4007861826,1.36015306564,4.71280198321,0.0,3.69398621738,13.6338449159,5.93291239896,0.0,5.93291239896
 12/12  14:00:00,23.9845952511,1.51003061695,5.42501689834,0.0,3.78894180059,13.2606059349,5.29352608964,0.0,5.29352608964
 12/12  15:00:00,24.3202899013,1.60669027499,5.81123304454,0.0,3.78894180059,13.1134247809,4.65413978033,0.0,4.65413978033
 12/12  16:00:00,25.5983306029,1.60274115491,5.72821341282,0.0,4.71240779196,13.5549682428,5.29352608964,0.0,5.29352608964
 12/12  17:00:00,32.6037969638,1.53855763465,5.34750990671,0.0,7.18559832057,18.5321311015,6.14604116873,0.0,6.14604116873
 12/12  18:00:00,40.4654886913,1.08232887667,4.11634078963,0.0,8.38069375907,23.3147919321,8.06420009668,0.0,8.06420009668
 12/12  19:00:00,43.573851616,0.933818425247,3.52017736529,0.0,10.6415932552,23.1212625696,9.4495371002,0.0,9.4495371002
 12/12  20:00:00,41.6741832476,0.743832961664,2.7797724387,0.0,12.3080778603,20.4854999863,9.02327956065,0.0,9.02327956065
 12/12  21:00:00,40.5429798323,0.602714974333,2.22980790391,0.0,12.456681583,19.8967753704,8.27732886645,0.0,8.27732886645
 12/12  22:00:00,34.5424067196,0.490022337624,1.80542844994,0.0,9.18739968257,17.702556249,6.78542747805,0.0,6.78542747805
 12/12  23:00:00,26.7976090113,0.320479117205,1.16548652371,0.0,5.91811778209,14.0365255879,5.93291239896,0.0,5.93291239896
 12/12  24:00:00,20.2117700139,0.175082959796,0.621552755087,0.0,3.54045821811,10.5176760807,3.37536716169,0.0,3.37536716169
 12/13  01:00:00,16.0495911381,0.0757725492973,0.261939845385,0.0,2.55330491699,7.80157382632,1.13831043604,0.0,1.13831043604
 12/13  02:00:00,15.3042618845,0.0455935788348,0.135514178197,0.0,2.55330491699,7.21284921042,0.788054538466,0.0763214935113,0.711733044955
 12/13  03:00:00,14.9842927525,0.0815618820126,0.0739390509693,0.0,2.55330491699,6.91848690247,1.15957638885,0.767886635012,0.391689753835
 12/13  04:00:00,14.877499323,0.155098903186,0.0407897543462,0.0,2.55330491699,6.7713057485,2.18480474716,1.79311264534,0.391692101822
 12/13  05:00:00,17.0235953,0.23051328041,0.0349779063438,0.0,3.82705111198,7.57405300124,3.45235168741,2.74056199928,0.711789688133
 12/13  06:00:00,21.6156569859,0.249576870844,0.0693635398949,0.0,6.02426329834,9.91545327661,6.01501012899,2.84862727883,3.16638285016
 12/13  07:00:00,27.0369016924,0.258919512684,0.163014524628,0.0,6.51253267309,14.7454349813,12.949264642,2.63107370195,10.3181909401
 12/13  08:00:00,24.7377085327,0.260122190914,0.300486051371,0.0,6.01364874671,18.163451543,13.146008942,2.18720034891,10.9588085931
 12/13  09:00:00,24.4844092117,0.524963808704,0.72809566151,0.0,4.35151303671,18.8798367041,11.9051696733,1.37331173134,10.5318579419
 12/13  10:00:00,22.9470439064,0.695349015627,1.84397698968,0.0,3.78894180059,16.6187760998,9.65969846765,0.408697757897,9.25100070976
 12/13  11:00:00,21.8570745417,1.00269088143,3.36329246233,0.0,3.78894180059,13.7021493968,8.42554621956,0.0284503392149,8.39709588035
 12/13  12:00:00,23.307169778,1.23772169395,4.43117573229,0.0,3.78894180059,13.8493305508,6.79602432502,0.0,6.79602432502
 12/13  13:00:00,24.1750789433,1.45033016292,5.39691764665,0.0,3.69398621738,13.6338449159,5.94211949551,0.0,5.94211949551
 12/13  14:00:00,24.8016129279,1.60651542324,6.1455497688,0.0,3.78894180059,13.2606059349,5.30169087337,0.0,5.30169087337
 12/13  15:00:00,25.4967198779,1.75685996871,6.83749332737,0.0,3.78894180059,13.1134247809,4.66126225124,0.0,4.66126225124
 12/13  16:00:00,27.4331682017,1.86763735407,7.29815481246,0.0,4.71240779196,13.5549682428,5.30169087337,0.0,5.30169087337
 12/13  17:00:00,34.7892122996,1.86857683391,7.20290604318,0.0,7.18559832057,18.5321311015,6.15559570288,0.0,6.15559570288
 12/13  18:00:00,42.8046523472,1.46372918496,6.07410413717,0.0,8.38069375907,23.3147919321,8.07688156928,0.0,8.07688156928
 12/13  19:00:00,45.7752602011,1.30824911176,5.3471552639,0.0,10.6415932552,23.1212625696,9.46447691724,0.0,9.46447691724
 12/13  20:00:00,43.3456541703,1.03916366499,4.1559126581,0.0,12.3080778603,20.4854999863,9.03752450248,0.0,9.03752450248
 12/13  21:00:00,41.5527359136,0.788175591022,3.05410336853,0.0,12.456681583,19.8967753704,8.29035777666,0.0,8.29035777666
 12/13  22:00:00,35.3043254222,0.631755719688,2.42561377047,0.0,9.18739968257,17.702556249,6.79602432502,0.0,6.79602432502
 12/13  23:00:00,27.4718354083,0.447211795252,1.71298024262,0.0,5.91811778209,14.0365255879,5.94211949551,0.0,5.94211949551
 12/13  24:00:00,20.7784735599,0.284814303035,1.07852495786,0.0,3.54045821811,10.5176760807,3.38040500698,0.0,3.38040500698
 12/14  01:00:00,16.6156294961,0.189020214854,0.714730537843,0.0,2.55330491699,7.80157382632,1.1396811011,0.0,1.1396811011
 12/14  02:00:00,15.8735878205,0.155663688117,0.594770004907,0.0,2.55330491699,7.21284921042,0.712416643147,0.0,0.712416643147
 12/14  03:00:00,15.435002908,0.125691236755,0.480519851792,0.0,2.55330491699,6.91848690247,0.39186050759,0.0,0.39186050759
 12/14  04:00:00,15.111078825,0.0899387486599,0.339529410875,0.0,2.55330491699,6.7713057485,0.391862802673,0.0,0.391862802673
 12/14  05:00:00,17.1629944026,0.0846083741072,0.320281915222,0.0,3.82705111198,7.57405300124,0.712472010501,0.0,0.712472010501
 12/14  06:00:00,21.8478131487,0.114413255406,0.436683318159,0.0,6.02426329834,9.91545327661,3.17097586168,0.0,3.17097586168
 12/14  07:00:00,27.517288594,0.186726535957,0.71559440294,0.0,6.51253267309,14.7454349813,10.3341408838,0.0,10.3341408838
 12/14  08:00:00,25.4722907766,0.264129425874,1.03106106029,0.0,6.01364874671,18.163451543,10.975771558,0.0,10.975771558
 12/14  09:00:00,26.0616963954,0.70332577016,2.12702088374,0.0,4.35151303671,18.8798367041,10.5481423398,0.0,10.5481423398
 12/14  10:00:00,25.8678513231,1.14891062895,4.3112227931,0.0,3.78894180059,16.6187760998,9.26524955754,0.0,9.26524955754
 12/14  11:00:00,26.032233929,1.67639463048,6.86474810057,0.0,3.78894180059,13.7021493968,8.40998769501,0.0,8.40998769501
 12/14  12:00:00,28.7488808249,2.10497946514,9.00562900799,0.0,3.78894180059,13.8493305508,6.80637170257,0.0,6.80637170257
 12/14  13:00:00,29.942699888,2.35095378158,10.2639149727,0.0,3.69398621738,13.6338449159,5.95110983994,0.0,5.95110983994
 12/14  14:00:00,31.1692205144,2.58967418845,11.5299985901,0.0,3.78894180059,13.2606059349,5.30966344296,0.0,5.30966344296
 12/14  15:00:00,31.4128099053,2.70867954287,11.8017637806,0.0,3.78894180059,13.1134247809,4.66821704599,0.0,4.66821704599
 12/14  16:00:00,31.3181449542,2.54129073738,10.5094781817,0.0,4.71240779196,13.5549682428,5.30966344296,0.0,5.30966344296
 12/14  17:00:00,36.4668293698,2.18115907353,8.56794087381,0.0,7.18559832057,18.5321311015,6.1649253056,0.0,6.1649253056
 12/14  18:00:00,43.8705852326,1.67957816352,6.92418804405,0.0,8.38069375907,23.3147919321,8.08926449652,0.0,8.08926449652
 12/14  19:00:00,46.2819879942,1.42923037644,5.73290179228,0.0,10.6415932552,23.1212625696,9.4790650233,0.0,9.4790650233
 12/14  20:00:00,43.6376740953,1.11906928611,4.36802696195,0.0,12.3080778603,20.4854999863,9.05143409198,0.0,9.05143409198
 12/14  21:00:00,41.6113534614,0.819457856655,3.08143865075,0.0,12.456681583,19.8967753704,8.30307996218,0.0,8.30307996218
 12/14  22:00:00,34.7259479662,0.537866260008,1.94112577409,0.0,9.18739968257,17.702556249,6.80637170257,0.0,6.80637170257
 12/14  23:00:00,26.607795327,0.289491842665,1.00666011397,0.0,5.91811778209,14.0365255879,5.95110983994,0.0,5.95110983994
 12/14  24:00:00,20.0134273492,0.137167127571,0.461125922543,0.0,3.54045821811,10.5176760807,3.38532425204,0.0,3.38532425204
 12/15  01:00:00,15.9478771259,0.055156125972,0.180842256548,0.0,2.55330491699,7.80157382632,1.14101884575,0.0,1.14101884575
 12/15  02:00:00,15.2433550951,0.0286956432333,0.0915053244219,0.0,2.55330491699,7.21284921042,0.713083751411,0.0,0.713083751411
 12/15  03:00:00,14.9110528542,0.0439619000888,0.0382991346558,0.0,2.55330491699,6.91848690247,0.799559152361,0.407532015898,0.392027136463
 12/15  04:00:00,14.8221560922,0.136571289564,0.0039741371173,0.0,2.55330491699,6.7713057485,2.07185609452,1.67982671673,0.392029377786
 12/15  05:00:00,17.0310673061,0.272963192876,0.0,0.0,3.82705111198,7.57405300124,4.08244196983,3.36930414755,0.71313782228
 12/15  06:00:00,21.6715619072,0.374845332005,0.0,0.0,6.02426329834,9.91545327661,7.81968475587,4.64422751458,3.1754572413
 12/15  07:00:00,27.0417480737,0.421502787344,0.00527763124298,0.0,6.51253267309,14.7454349813,15.5749622543,5.2252605455,10.3497017088
 12/15  08:00:00,24.6632247073,0.458067652408,0.0280567644279,0.0,6.01364874671,18.163451543,16.5975305947,5.60521006161,10.9923205331
 12/15  09:00:00,24.0757343662,0.689315535475,0.15506908923,0.0,4.35151303671,18.8798367041,15.4670915467,4.90306223915,10.5640293075
 12/15  10:00:00,21.57968745,0.576989756781,0.594979792151,0.0,3.78894180059,16.6187760998,11.6032647969,2.32411414293,9.279150654
 12/15  11:00:00,19.5907471281,0.675289227827,1.4243667023,0.0,3.78894180059,13.7021493968,9.49476226381,1.0721973863,8.42256487752
 12/15  12:00:00,20.7925816519,0.829089790755,2.32521950932,0.0,3.78894180059,13.8493305508,7.1173274431,0.300860896668,6.81646654643
 12/15  13:00:00,21.5206414276,0.992612275163,3.20019801875,0.0,3.69398621738,13.6338449159,5.96699524379,0.0071144739445,5.95988076985
 12/15  14:00:00,22.1362676655,1.1417928651,3.94492706457,0.0,3.78894180059,13.2606059349,5.31744143741,0.0,5.31744143741
 12/15  15:00:00,22.2463916117,1.17785408976,4.16617094016,0.0,3.78894180059,13.1134247809,4.67500210498,0.0,4.67500210498
 12/15  16:00:00,23.0733542872,1.07679184086,3.72918641121,0.0,4.71240779196,13.5549682428,5.31744143741,0.0,5.31744143741
 12/15  17:00:00,29.7100575326,0.93426448433,3.05806362574,0.0,7.18559832057,18.5321311015,6.17402721399,0.0,6.17402721399
 12/15  18:00:00,38.5956327041,0.664525997308,2.6642876818,0.0,8.38069375907,23.3147919321,8.1013452113,0.0,8.1013452113
 12/15  19:00:00,42.5103883331,0.68259063347,2.70794187416,0.0,10.6415932552,23.1212625696,9.49329709824,0.0,9.49329709824
 12/15  20:00:00,40.8532121564,0.555211062175,2.14742324696,0.0,12.3080778603,20.4854999863,9.06500420995,0.0,9.06500420995
 12/15  21:00:00,39.8224529306,0.44393330873,1.66806266786,0.0,12.456681583,19.8967753704,8.31549165544,0.0,8.31549165544
 12/15  22:00:00,33.8609995631,0.345319155728,1.26872447528,0.0,9.18739968257,17.702556249,6.81646654643,0.0,6.81646654643
 12/15  23:00:00,26.2394423202,0.20217990639,0.72561904339,0.0,5.91811778209,14.0365255879,5.95988076985,0.0,5.95988076985
 12/15  24:00:00,19.8404634227,0.094121069718,0.331208053963,0.0,3.54045821811,10.5176760807,3.39012344011,0.0,3.39012344011
 12/16  01:00:00,15.9100332832,0.0599833076374,0.138171232195,0.0,2.55330491699,7.80157382632,1.39967763492,0.257354361511,1.1423232734
 12/16  02:00:00,15.2901298935,0.0822818023657,0.0846939636601,0.0,2.55330491699,7.21284921042,1.4500952974,0.736361125321,0.713734172079
 12/16  03:00:00,15.0030746591,0.119711886157,0.0545709534998,0.0,2.55330491699,6.91848690247,1.70369609855,1.31150650746,0.392189591088
 12/16  04:00:00,14.9065114013,0.191645297029,0.0332554387583,0.0,2.55330491699,6.7713057485,2.66440009593,2.27220831811,0.392191777816
 12/16  05:00:00,17.0241719745,0.240871311417,0.0251965498541,0.0,3.82705111198,7.57405300124,3.61770004762,2.90391312136,0.713786926256
 12/16  06:00:00,21.602912632,0.262719185564,0.0434768712537,0.0,6.02426329834,9.91545327661,6.28204752103,3.10222185897,3.17982566207
 12/16  07:00:00,26.9728250397,0.260593411794,0.0972639727904,0.0,6.51253267309,14.7454349813,13.2437579422,2.8788891349,10.3648688073
 12/16  08:00:00,24.410230133,0.256701540537,0.169957664507,0.0,6.01364874671,17.9699221805,13.5896754319,2.58122481446,11.0084506175
 12/16  09:00:00,22.1736915276,0.248967569374,0.139787785384,0.0,3.66783283761,18.1171033345,13.1907401001,2.61122595968,10.5795141405
 12/16  10:00:00,19.5704517611,0.185702458339,0.423444970371,0.0,3.10526160149,15.8560427302,10.2292820741,0.936582191673,9.29269988247
 12/16  11:00:00,17.3189842623,0.249549410596,1.02475722249,0.0,3.10526160149,12.9394160272,8.45687598902,0.0220522857482,8.43482370327
 12/16  12:00:00,18.6335538624,0.463437960717,1.97825711857,0.0,3.10526160149,13.0865971812,6.8263058671,0.0,6.8263058671
 12/16  13:00:00,20.1828834754,0.780527839946,3.35767800632,0.0,3.10526160149,12.9394160272,5.96842968781,0.0,5.96842968781
 12/16  14:00:00,21.5951054047,1.11565873334,4.87631250425,0.0,3.10526160149,12.4978725653,5.32502255334,0.0,5.32502255334
 12/16  15:00:00,22.535391065,1.32518258345,5.75425546842,0.0,3.10526160149,12.3506914113,4.68161541887,0.0,4.68161541887
 12/16  16:00:00,23.984788761,1.35297870213,5.81084759245,0.0,4.02872759285,12.7922348732,5.32502255334,0.0,5.32502255334
 12/16  17:00:00,30.6078915781,1.21739349112,5.11918223315,0.0,6.50191812146,17.7693977319,6.18289873263,0.0,6.18289873263
 12/16  18:00:00,40.5584529073,1.07249290753,4.41267033721,0.0,8.38069375907,23.1212625696,8.11312013603,0.0,8.11312013603
 12/16  19:00:00,44.2975440554,1.01408139764,4.16360683226,0.0,10.6415932552,23.1212625696,9.50716892738,0.0,9.50716892738
 12/16  20:00:00,43.0955956665,0.960440717353,3.98457710195,0.0,12.3080778603,20.4854999863,9.07823083774,0.0,9.07823083774
 12/16  21:00:00,42.6232329176,0.948588035231,3.96418792837,0.0,12.456681583,19.8967753704,8.32758918086,0.0,8.32758918086
 12/16  22:00:00,36.8823435481,0.893777373916,3.74161024213,0.0,9.18739968257,17.702556249,6.8263058671,0.0,6.8263058671
 12/16  23:00:00,28.8587122679,0.690604523851,2.85646437361,0.0,5.91811778209,14.0365255879,5.96842968781,0.0,5.96842968781
 12/16  24:00:00,21.7692232512,0.466738098895,1.88735085321,0.0,3.54045821811,10.5176760807,3.39480114993,0.0,3.39480114993
 12/17  01:00:00,17.3042748831,0.318510995795,1.27388514396,0.0,2.55330491699,7.80157382632,1.1435939973,0.0,1.1435939973
 12/17  02:00:00,16.337013951,0.244415157588,0.969444665933,0.0,2.55330491699,7.21284921042,0.714367712418,0.0,0.714367712418
 12/17  03:00:00,15.7611428019,0.188803872795,0.743547109631,0.0,2.55330491699,6.91848690247,0.392347823336,0.0,0.392347823336
 12/17  04:00:00,15.4857550053,0.16287228002,0.641272059815,0.0,2.55330491699,6.7713057485,0.392349954652,0.0,0.392349954652
 12/17  05:00:00,17.5450742866,0.159392592549,0.627577580811,0.0,3.82705111198,7.57405300124,0.714419130158,0.0,0.714419130158
 12/17  06:00:00,22.1938089472,0.18255901794,0.714533354112,0.0,6.02426329834,9.91545327661,3.18407983051,0.0,3.18407983051
 12/17  07:00:00,27.997493363,0.280136242289,1.10238946562,0.0,6.51253267309,14.7454349813,10.3796376881,0.0,10.3796376881
 12/17  08:00:00,25.8036627937,0.364246053308,1.45584581242,0.0,6.01364874671,17.9699221805,11.0241570344,0.0,11.0241570344
 12/17  09:00:00,23.4975181847,0.338964626003,1.3736173859,0.0,3.66783283761,18.1171033345,10.5945922528,0.0,10.5945922528
 12/17  10:00:00,20.9453646703,0.388302336421,1.59575800148,0.0,3.10526160149,15.8560427302,9.30589323046,0.0,9.30589323046
 12/17  11:00:00,18.4086092762,0.458055655788,1.90587599119,0.0,3.10526160149,12.9394160272,8.44676054192,0.0,8.44676054192
 12/17  12:00:00,18.7082454724,0.488332850603,2.02805383872,0.0,3.10526160149,13.0865971812,6.83588675076,0.0,6.83588675076
 12/17  13:00:00,18.7533964212,0.524882124334,2.18383666782,0.0,3.10526160149,12.9394160272,5.97675406213,0.0,5.97675406213
 12/17  14:00:00,18.6614383109,0.586687151678,2.47161699208,0.0,3.10526160149,12.4978725653,5.33240454566,0.0,5.33240454566
 12/17  15:00:00,19.0624406237,0.680737510356,2.92575010029,0.0,3.10526160149,12.3506914113,4.6880550292,0.0,4.6880550292
 12/17  16:00:00,21.3733368029,0.863231564512,3.68914277196,0.0,4.02872759285,12.7922348732,5.33240454566,0.0,5.33240454566
 12/17  17:00:00,28.9920189117,0.908450351704,3.81225270618,0.0,6.50191812146,17.7693977319,6.19153723429,0.0,6.19153723429
 12/17  18:00:00,40.3028467696,1.01616541359,4.2133916934,0.0,8.38069375907,23.1212625696,8.12458578369,0.0,8.12458578369
 12/17  19:00:00,44.3882827804,1.03406000355,4.23436695137,0.0,10.6415932552,23.1212625696,9.52067640271,0.0,9.52067640271
 12/17  20:00:00,42.7282309452,0.907052502189,3.67060059577,0.0,12.3080778603,20.4854999863,9.09111005839,0.0,9.09111005839
 12/17  21:00:00,41.8331770869,0.819708054175,3.3030120787,0.0,12.456681583,19.8967753704,8.33936895585,0.0,8.33936895585
 12/17  22:00:00,35.9602483453,0.738069029495,2.97522338377,0.0,9.18739968257,17.702556249,6.83588675076,0.0,6.83588675076
 12/17  23:00:00,28.1388224143,0.561838191862,2.26534085204,0.0,5.91811778209,14.0365255879,5.97675406213,0.0,5.97675406213
 12/17  24:00:00,21.493141576,0.41289441652,1.66511286044,0.0,3.54045821811,10.5176760807,3.39935599626,0.0,3.39935599626
 12/18  01:00:00,17.2267745821,0.301074484477,1.21382135429,0.0,2.55330491699,7.80157382632,1.14483064062,0.0,1.14483064062
 12/18  02:00:00,16.3087487686,0.237084541968,0.948510099181,0.0,2.55330491699,7.21284921042,0.714984184691,0.0,0.714984184691
 12/18  03:00:00,15.8894878651,0.211842712938,0.84885333272,0.0,2.55330491699,6.91848690247,0.392501786328,0.0,0.392501786328
 12/18  04:00:00,15.6148398566,0.186723848028,0.746505343126,0.0,2.55330491699,6.7713057485,0.392503861433,0.0,0.392503861433
 12/18  05:00:00,17.6400100214,0.177233306205,0.704672601974,0.0,3.82705111198,7.57405300124,0.71503424672,0.0,0.71503424672
 12/18  06:00:00,22.4198276344,0.22551550503,0.89759555424,0.0,6.02426329834,9.91545327661,3.18821848699,0.0,3.18821848699
 12/18  07:00:00,28.3734145555,0.35042551357,1.4080213868,0.0,6.51253267309,14.7454349813,10.394003978,0.0,10.394003978
 12/18  08:00:00,26.4669607367,0.451684846822,1.83817559945,0.0,6.01364874671,18.163451543,11.0394351327,0.0,11.0394351327
 12/18  09:00:00,26.1891794503,0.730391247048,2.22743846172,0.0,4.35151303671,18.8798367041,10.6092591794,0.0,10.6092591794
 12/18  10:00:00,26.1158613228,1.20414214962,4.5040012721,0.0,3.78894180059,16.6187760998,9.3187267909,0.0,9.3187267909
 12/18  11:00:00,26.8640525819,1.8388931906,7.53406819332,0.0,3.78894180059,13.7021493968,8.45837185851,0.0,8.45837185851
 12/18  12:00:00,29.4111540751,2.24800777935,9.52487394396,0.0,3.78894180059,13.8493305508,6.84520636012,0.0,6.84520636012
 12/18  13:00:00,30.7982480088,2.54456460793,10.9258522672,0.0,3.69398621738,13.6338449159,5.98485142764,0.0,5.98485142764
 12/18  14:00:00,32.0802710857,2.77666888246,12.2540544674,0.0,3.78894180059,13.2606059349,5.33958522829,0.0,5.33958522829
 12/18  15:00:00,30.8959470835,2.57460139682,11.4189791049,0.0,3.78894180059,13.1134247809,4.69431902893,0.0,4.69431902893
 12/18  16:00:00,30.7845737698,2.32715336595,10.1900443688,0.0,4.71240779196,13.5549682428,5.33958522829,0.0,5.33958522829
 12/18  17:00:00,37.3184637001,2.1976845849,9.40304969271,0.0,7.18559832057,18.5321311015,6.19994016076,0.0,6.19994016076
 12/18  18:00:00,46.1309388504,1.97537730324,8.88874252214,0.0,8.38069375907,23.3147919321,8.13573875883,0.0,8.13573875883
 12/18  19:00:00,50.0961870074,2.02009687423,8.95623430769,0.0,10.6415932552,23.1212625696,9.5338155241,0.0,9.5338155241
 12/18  20:00:00,48.0893392557,1.8553817043,8.08337970421,0.0,12.3080778603,20.4854999863,9.10363805786,0.0,9.10363805786
 12/18  21:00:00,46.2159563242,1.61862429443,6.88687507576,0.0,12.456681583,19.8967753704,8.35082749195,0.0,8.35082749195
 12/18  22:00:00,39.3604957758,1.37323169205,5.74030815168,0.0,9.18739968257,17.702556249,6.84520636012,0.0,6.84520636012
 12/18  23:00:00,30.9510501077,1.09292269092,4.54648404635,0.0,5.91811778209,14.0365255879,5.98485142764,0.0,5.98485142764
 12/18  24:00:00,23.6031994184,0.815218495415,3.37284662393,0.0,3.54045821811,10.5176760807,3.40378663022,0.0,3.40378663022
 12/19  01:00:00,18.4351544504,0.535430449602,2.18784525744,0.0,2.55330491699,7.80157382632,1.14603283665,0.0,1.14603283665
 12/19  02:00:00,17.2078431113,0.4121778312,1.67251115265,0.0,2.55330491699,7.21284921042,0.71558340621,0.0,0.71558340621
 12/19  03:00:00,16.5497164864,0.342243260655,1.37868140624,0.0,2.55330491699,6.91848690247,0.392651434446,0.0,0.392651434446
 12/19  04:00:00,16.2732836318,0.31646827033,1.27520469596,0.0,2.55330491699,6.7713057485,0.392653452563,0.0,0.392653452563
 12/19  05:00:00,18.3049668528,0.308302930712,1.23855980885,0.0,3.82705111198,7.57405300124,0.715632093737,0.0,0.715632093737
 12/19  06:00:00,22.951398832,0.33288698725,1.32179526962,0.0,6.02426329834,9.91545327661,3.19224040609,0.0,3.19224040609
 12/19  07:00:00,28.646675737,0.411722927979,1.61998515395,0.0,6.51253267309,14.7454349813,10.4079634232,0.0,10.4079634232
 12/19  08:00:00,26.2844343774,0.43030323074,1.67703085618,0.0,6.01364874671,18.163451543,11.0542803877,0.0,11.0542803877
 12/19  09:00:00,25.2899365884,0.57997938205,1.47860746477,0.0,4.35151303671,18.8798367041,10.6235105767,0.0,10.6235105767
 12/19  10:00:00,22.297684463,0.548165132625,1.34180142932,0.0,3.78894180059,16.6187760998,9.33119676324,0.0,9.33119676324
 12/19  11:00:00,20.8624755442,0.835655595472,2.53572875081,0.0,3.78894180059,13.7021493968,8.46965421443,0.0,8.46965421443
 12/19  12:00:00,22.958303767,1.20153527329,4.1184961419,0.0,3.78894180059,13.8493305508,6.85426193527,0.0,6.85426193527
 12/19  13:00:00,24.5232828222,1.54615537631,5.64929631215,0.0,3.69398621738,13.6338449159,5.99271938638,0.0,5.99271938638
 12/19  14:00:00,24.8018498202,1.64486428267,6.10743780166,0.0,3.78894180059,13.2606059349,5.34656247471,0.0,5.34656247471
 12/19  15:00:00,24.5621975537,1.63271150391,6.02711946798,0.0,3.78894180059,13.1134247809,4.70040556305,0.0,4.70040556305
 12/19  16:00:00,26.9995837488,1.82281870365,6.90938901,0.0,4.71240779196,13.5549682428,5.34656247471,0.0,5.34656247471
 12/19  17:00:00,34.843234546,1.89930538977,7.22619973379,0.0,7.18559832057,18.5321311015,6.2081050236,0.0,6.2081050236
 12/19  18:00:00,42.9960003506,1.52602152615,6.2031597994,0.0,8.38069375907,23.3147919321,8.1465757586,0.0,8.1465757586
 12/19  19:00:00,46.0404198891,1.38262063615,5.53794342751,0.0,10.6415932552,23.1212625696,9.54658240054,0.0,9.54658240054
 12/19  20:00:00,43.9805662804,1.17382595973,4.65616247348,0.0,12.3080778603,20.4854999863,9.11581112609,0.0,9.11581112609
 12/19  21:00:00,42.399255478,0.958587670399,3.73021085355,0.0,12.456681583,19.8967753704,8.36196139582,0.0,8.36196139582
 12/19  22:00:00,35.8181182948,0.741171620744,2.82999074202,0.0,9.18739968257,17.702556249,6.85426193527,0.0,6.85426193527
 12/19  23:00:00,27.7167973929,0.503183094042,1.90197092851,0.0,5.91811778209,14.0365255879,5.99271938638,0.0,5.99271938638
 12/19  24:00:00,20.9919465126,0.330503398677,1.24630881483,0.0,3.54045821811,10.5176760807,3.40809173972,0.0,3.40809173972
 12/20  01:00:00,16.6306947956,0.193706306732,0.725109745493,0.0,2.55330491699,7.80157382632,1.14720022882,0.0,1.14720022882
 12/20  02:00:00,15.727905293,0.129117176418,0.475633989144,0.0,2.55330491699,7.21284921042,0.716165199389,0.0,0.716165199389
 12/20  03:00:00,15.1954051117,0.0796971634152,0.286916128773,0.0,2.55330491699,6.91848690247,0.392796723351,0.0,0.392796723351
 12/20  04:00:00,14.9041342981,0.0493416353485,0.173181997306,0.0,2.55330491699,6.7713057485,0.392798683724,0.0,0.392798683724
 12/20  05:00:00,16.9518824206,0.0428874872101,0.150890820142,0.0,3.82705111198,7.57405300124,0.716212494115,0.0,0.716212494115
 12/20  06:00:00,21.5594897162,0.0576735083922,0.205099632649,0.0,6.02426329834,9.91545327661,3.196144397,0.0,3.196144397
 12/20  07:00:00,26.9573262421,0.0761620955533,0.266196491429,0.0,6.51253267309,14.7454349813,10.4215118901,0.0,10.4215118901
 12/20  08:00:00,24.5332675122,0.089822548814,0.266344672964,0.0,6.01364874671,18.163451543,11.2214338216,0.152745418196,11.0686884034
 12/20  09:00:00,24.1015987578,0.391747838077,0.47850117816,0.0,4.35151303671,18.8798367041,10.9938631566,0.356520932215,10.6373422244
 12/20  10:00:00,21.9791628171,0.518545062198,1.05289985389,0.0,3.78894180059,16.6187760998,9.57941202698,0.236112572362,9.34329945461
 12/20  11:00:00,20.1021559042,0.723133646005,1.8879310602,0.0,3.78894180059,13.7021493968,8.63800030507,0.157396036542,8.48060426853
 12/20  12:00:00,20.8817057015,0.852796605451,2.39063674423,0.0,3.78894180059,13.8493305508,6.9605824811,0.0975316866192,6.86305079448
 12/20  13:00:00,20.8371269362,0.911243669391,2.59805213305,0.0,3.69398621738,13.6338449159,6.01935107097,0.0189954626539,6.00035560832
 12/20  14:00:00,20.8286917344,0.962722451987,2.81642154661,0.0,3.78894180059,13.2606059349,5.3533342187,0.0,5.3533342187
 12/20  15:00:00,20.9916468562,1.02629756174,3.06298271262,0.0,3.78894180059,13.1134247809,4.70631282908,0.0,4.70631282908
 12/20  16:00:00,22.4333724325,1.04466670713,3.12132969029,0.0,4.71240779196,13.5549682428,5.3533342187,0.0,5.3533342187
 12/20  17:00:00,29.6664202857,1.01005242272,2.93863844051,0.0,7.18559832057,18.5321311015,6.21602940486,0.0,6.21602940486
 12/20  18:00:00,38.0042528972,0.609631803542,2.12780206863,0.0,8.38069375907,23.3147919321,8.15709357372,0.0,8.15709357372
 12/20  19:00:00,41.2109794714,0.47126284848,1.61986079743,0.0,10.6415932552,23.1212625696,9.55897325123,0.0,9.55897325123
 12/20  20:00:00,39.5679943392,0.324244005982,1.09317248594,0.0,12.3080778603,20.4854999863,9.12762565815,0.0,9.12762565815
 12/20  21:00:00,38.7938628458,0.249969623149,0.833436268579,0.0,12.456681583,19.8967753704,8.37276737026,0.0,8.37276737026
 12/20  22:00:00,33.0758972002,0.192427097369,0.636514170749,0.0,9.18739968257,17.702556249,6.87347472165,0.0104239271693,6.86305079448
 12/20  23:00:00,25.7754658575,0.134942524785,0.328879962373,0.0,5.91811778209,14.0365255879,6.46705229312,0.466696684803,6.00035560832
 12/20  24:00:00,19.7022244812,0.141011608814,0.146078573293,0.0,3.54045821811,10.5176760807,4.65829280661,1.24602275677,3.41227004983
 12/21  01:00:00,16.0074368686,0.223093834172,0.072464291103,0.0,2.55330491699,7.80157382632,3.72771044767,2.57937797682,1.14833247085
 12/21  02:00:00,15.4793322168,0.32286363704,0.0333144523138,0.0,2.55330491699,7.21284921042,4.66153219173,3.94480279993,0.716729391799
 12/21  03:00:00,15.2317836705,0.397506119663,0.00548573138476,0.0,2.55330491699,6.91848690247,5.35146560662,4.95852799662,0.392937609995
 12/21  04:00:00,15.1379202052,0.456309539747,0.0,0.0,2.55330491699,6.7713057485,6.1215766954,5.72863718351,0.392939511885
 12/21  05:00:00,17.2453161682,0.487212054971,0.0,0.0,3.82705111198,7.57405300124,6.8496024084,6.13282713247,0.716775275926
 12/21  06:00:00,21.8004837183,0.479847484495,0.0239196586564,0.0,6.02426329834,9.91545327661,9.15477326876,5.95484396494,3.19992930382
 12/21  07:00:00,27.1305686634,0.4313482096,0.084252798723,0.0,6.51253267309,14.7454349813,15.5547423627,5.12009699558,10.4346453671
 12/21  08:00:00,24.7460237018,0.375025216446,0.193898194889,0.0,6.01364874671,18.163451543,15.089986918,4.00733200521,11.0826549128
